ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 00:00,2,0.000,ALERT,213.96,300.57,59.965,1500264003,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,778608.5,778608.5,14191,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264005,2233646.00
07/17/2017 00:00,2,0.000,ALERT,213.29,299.67,60.012,1500264003,"274151322000085","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,988821.0,988821.0,14103,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264007,2233647.00
07/17/2017 00:00,2,0.000,ALERT,214.41,300.57,59.981,1500264003,"201051344000633","219011344069620",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,765521.0,765521.0,14238,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264009,2233648.00
07/17/2017 00:00,2,0.000,ALERT,213.96,300.87,59.981,1500264003,"201051344000469","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,769107.1,769107.1,14213,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264011,2233649.00
07/17/2017 00:00,2,0.000,ALERT,213.51,300.57,59.975,1500264003,"201051344000646","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,763949.5,763949.5,14203,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264013,2233650.00
07/17/2017 00:00,2,0.000,ALERT,212.83,299.67,59.959,1500264003,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1028787.7,1028787.7,14107,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264014,2233651.00
07/17/2017 00:00,2,0.000,ALERT,213.96,300.87,59.954,1500264003,"201051344000585","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,777172.8,777172.8,14201,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264016,2233652.00
07/17/2017 00:00,2,0.000,ALERT,213.96,301.17,59.965,1500264003,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,768481.9,768481.9,14228,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264018,2233653.00
07/17/2017 00:00,2,0.000,ALERT,214.41,301.47,59.938,1500264003,"201051344000582","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,757712.1,757712.1,14196,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264020,2233654.00
07/17/2017 00:00,2,0.000,ALERT,213.51,300.57,59.954,1500264003,"201051344000955","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,777477.6,777477.6,14213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264022,2233655.00
07/17/2017 00:00,2,0.000,ALERT,213.29,299.07,59.959,1500264003,"274151322000094","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,847970.4,847970.4,14455,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264023,2233656.00
07/17/2017 00:00,2,0.000,ALERT,213.74,301.47,59.965,1500264003,"201051344000579","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,787327.9,787327.9,14199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264025,2233657.00
07/17/2017 00:00,2,0.000,ALERT,213.74,301.17,59.933,1500264003,"201051344000890","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,771514.1,771514.1,14210,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264027,2233658.00
07/17/2017 00:00,2,0.000,ALERT,213.96,300.87,59.954,1500264003,"201051344000438","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,773980.8,773980.8,14196,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264029,2233659.00
07/17/2017 00:00,2,0.000,ALERT,213.96,300.27,59.996,1500264003,"201051344000417","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,698064.8,698064.8,14230,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264030,2233660.00
07/17/2017 00:00,2,0.000,ALERT,213.29,299.67,59.959,1500264003,"274151322000083","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1018415.2,1018415.2,14118,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264032,2233661.00
07/17/2017 00:00,2,0.000,ALERT,213.74,299.67,59.959,1500264003,"274151322000076","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1086848.4,1086848.4,14118,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264034,2233662.00
07/17/2017 00:00,2,0.000,ALERT,213.51,301.47,59.959,1500264003,"201051344000868","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,767501.3,767501.3,14217,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264036,2233663.00
07/17/2017 00:00,2,0.000,ALERT,212.83,300.57,59.954,1500264003,"274151322000095","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1076385.9,1076385.9,14130,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264038,2233664.00
07/17/2017 00:00,2,0.000,ALERT,213.51,300.57,59.949,1500264003,"201051344000988","219011344069620",0.00,11.70,0,295.76,302.37,0.0,0.0,0.000,670578.7,670578.7,14201,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264040,2233665.00
07/17/2017 00:00,2,0.000,ALERT,213.74,299.97,59.959,1500264003,"201051344001025","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,774363.2,774363.2,14201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264041,2233666.00
07/17/2017 00:00,2,0.000,ALERT,213.74,300.87,59.912,1500264003,"201051344000458","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,778897.6,778897.6,14188,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264043,2233667.00
07/17/2017 00:00,2,0.000,ALERT,214.19,300.87,59.965,1500264003,"201051344000853","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,780020.1,780020.1,14205,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264045,2233668.00
07/17/2017 00:00,2,0.000,ALERT,214.19,300.87,59.959,1500264003,"201051344000685","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,773840.7,773840.7,14228,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264047,2233669.00
07/17/2017 00:00,2,0.000,ALERT,214.19,300.27,59.959,1500264003,"201051344000917","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,770506.7,770506.7,14218,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264049,2233670.00
07/17/2017 00:00,2,0.000,ALERT,214.19,301.17,59.986,1500264003,"201051344001145","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,778511.2,778511.2,14210,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264050,2233671.00
07/17/2017 00:00,2,0.000,ALERT,213.96,299.97,59.954,1500264003,"201051344000651","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,767334.7,767334.7,14208,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264052,2233672.00
07/17/2017 00:00,2,0.000,ALERT,212.83,299.67,59.949,1500264003,"274151322000088","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,976961.8,976961.8,14110,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264054,2233673.00
07/17/2017 00:00,2,0.000,ALERT,213.74,298.77,59.959,1500264003,"274151322000068","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,848649.1,848649.1,14467,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264056,2233674.00
07/17/2017 00:00,2,0.000,ALERT,213.74,300.57,59.965,1500264003,"201051344001135","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,762814.0,762814.0,14185,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264058,2233675.00
07/17/2017 00:00,2,0.000,ALERT,213.51,301.47,59.965,1500264003,"201051344000594","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,782103.8,782103.8,14201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264059,2233676.00
07/17/2017 00:00,2,0.000,ALERT,213.96,300.57,59.970,1500264003,"201051344001203","219011344069620",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,772482.8,772482.8,14234,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264061,2233677.00
07/17/2017 00:00,2,0.000,ALERT,212.83,300.27,59.970,1500264003,"274151322000054","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,993489.8,993489.8,14093,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264063,2233678.00
07/17/2017 00:00,2,0.000,ALERT,213.74,300.27,60.002,1500264003,"201051344000867","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,766274.4,766274.4,14233,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264065,2233679.00
07/17/2017 00:00,2,0.000,ALERT,213.96,300.57,59.991,1500264003,"201051344001093","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,770470.7,770470.7,14227,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264066,2233680.00
07/17/2017 00:00,2,0.000,ALERT,213.51,300.87,59.965,1500264003,"201051344000900","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,787945.5,787945.5,14231,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264068,2233681.00
07/17/2017 00:00,2,0.000,ALERT,213.74,299.97,59.959,1500264003,"201051344000648","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,775422.4,775422.4,14200,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264070,2233682.00
07/17/2017 00:00,2,0.000,ALERT,213.74,301.47,59.965,1500264003,"201051344000569","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,789913.9,789913.9,14182,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264072,2233683.00
07/17/2017 00:00,2,0.000,ALERT,213.74,300.87,59.959,1500264003,"201051344000983","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,780559.6,780559.6,14207,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264074,2233684.00
07/17/2017 00:00,2,0.000,ALERT,213.74,300.57,59.965,1500264003,"201051344001158","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,765134.1,765134.1,14207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264076,2233685.00
07/17/2017 00:00,2,0.000,ALERT,213.96,301.17,59.954,1500264003,"201051344000576","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,779665.0,779665.0,14214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264077,2233686.00
07/17/2017 00:00,2,0.000,ALERT,213.29,299.07,59.996,1500264003,"274151322000087","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,967918.0,967918.0,14303,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264079,2233687.00
07/17/2017 00:15,2,0.000,ALERT,213.96,300.57,59.970,1500264903,"201051344000645","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,778608.5,778608.5,14193,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264905,2233688.00
07/17/2017 00:15,2,0.000,ALERT,213.06,299.07,59.959,1500264903,"274151322000085","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,988821.0,988821.0,14105,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264907,2233689.00
07/17/2017 00:15,2,0.000,ALERT,214.41,300.57,59.959,1500264903,"201051344000633","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,765521.0,765521.0,14240,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264908,2233690.00
07/17/2017 00:15,2,0.000,ALERT,213.51,300.57,59.975,1500264903,"201051344000469","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,769107.1,769107.1,14215,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264910,2233691.00
07/17/2017 00:15,2,0.000,ALERT,213.06,299.67,59.981,1500264903,"201051344000646","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,763949.5,763949.5,14205,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264912,2233692.00
07/17/2017 00:15,2,0.000,ALERT,212.61,299.67,59.959,1500264903,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1028787.7,1028787.7,14109,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264914,2233693.00
07/17/2017 00:15,2,0.000,ALERT,213.29,299.97,59.975,1500264903,"201051344000585","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,777172.8,777172.8,14203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264916,2233694.00
07/17/2017 00:15,2,0.000,ALERT,213.06,299.97,59.975,1500264903,"201051344001230","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,768481.9,768481.9,14230,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264917,2233695.00
07/17/2017 00:15,2,0.000,ALERT,213.51,300.27,59.965,1500264903,"201051344000582","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,757712.1,757712.1,14198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264919,2233696.00
07/17/2017 00:15,2,0.000,ALERT,212.61,299.37,59.975,1500264903,"201051344000955","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,777477.6,777477.6,14215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264921,2233697.00
07/17/2017 00:15,2,0.000,ALERT,212.83,298.47,59.965,1500264903,"274151322000094","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,847970.4,847970.4,14457,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264923,2233698.00
07/17/2017 00:15,2,0.000,ALERT,213.74,301.47,59.975,1500264903,"201051344000579","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,787327.9,787327.9,14201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264925,2233699.00
07/17/2017 00:15,2,0.000,ALERT,213.06,299.97,59.970,1500264903,"201051344000890","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,771514.1,771514.1,14212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264926,2233700.00
07/17/2017 00:15,2,0.000,ALERT,213.29,299.67,59.954,1500264903,"201051344000438","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,773980.8,773980.8,14198,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264928,2233701.00
07/17/2017 00:15,2,0.000,ALERT,213.29,299.07,59.970,1500264903,"201051344000417","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,698064.8,698064.8,14232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264930,2233702.00
07/17/2017 00:15,2,0.000,ALERT,212.83,299.97,59.970,1500264903,"274151322000083","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1018415.2,1018415.2,14120,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264932,2233703.00
07/17/2017 00:15,2,0.000,ALERT,213.74,299.37,59.965,1500264903,"274151322000076","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1086848.4,1086848.4,14120,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264934,2233704.00
07/17/2017 00:15,2,0.000,ALERT,213.74,301.77,59.975,1500264903,"201051344000868","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,767501.3,767501.3,14219,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264936,2233705.00
07/17/2017 00:15,2,0.000,ALERT,212.83,300.27,59.970,1500264903,"274151322000095","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1076385.9,1076385.9,14132,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264937,2233706.00
07/17/2017 00:15,2,0.000,ALERT,213.51,301.17,59.981,1500264903,"201051344000988","219011344069620",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,670578.7,670578.7,14203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264939,2233707.00
07/17/2017 00:15,2,0.000,ALERT,213.06,298.77,59.975,1500264903,"201051344001025","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,774363.2,774363.2,14203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264941,2233708.00
07/17/2017 00:15,2,0.000,ALERT,213.51,301.17,59.954,1500264903,"201051344000458","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,778897.6,778897.6,14190,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264943,2233709.00
07/17/2017 00:15,2,0.000,ALERT,214.19,300.87,59.975,1500264903,"201051344000853","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,780020.1,780020.1,14207,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264944,2233710.00
07/17/2017 00:15,2,0.000,ALERT,213.51,299.37,59.975,1500264903,"201051344000685","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,773840.7,773840.7,14230,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264946,2233711.00
07/17/2017 00:15,2,0.000,ALERT,213.06,299.07,59.970,1500264903,"201051344000917","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,770506.7,770506.7,14220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264948,2233712.00
07/17/2017 00:15,2,0.000,ALERT,213.51,299.97,59.949,1500264903,"201051344001145","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,778511.2,778511.2,14212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264950,2233713.00
07/17/2017 00:15,2,0.000,ALERT,213.29,298.77,60.007,1500264903,"201051344000651","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,767334.7,767334.7,14210,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264952,2233714.00
07/17/2017 00:15,2,0.000,ALERT,212.38,299.07,59.975,1500264903,"274151322000088","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,976961.8,976961.8,14112,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264953,2233715.00
07/17/2017 00:15,2,0.000,ALERT,213.51,298.47,59.975,1500264903,"274151322000068","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,848649.1,848649.1,14469,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264955,2233716.00
07/17/2017 00:15,2,0.000,ALERT,213.29,301.47,59.981,1500264903,"201051344000594","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,782103.8,782103.8,14203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264958,2233717.00
07/17/2017 00:15,2,0.000,ALERT,212.83,298.77,59.981,1500264903,"201051344001203","219011344069620",0.00,11.00,0,298.17,304.18,0.0,0.0,0.000,772482.8,772482.8,14236,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264960,2233718.00
07/17/2017 00:15,2,0.000,ALERT,212.61,299.37,59.986,1500264903,"274151322000054","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,993489.8,993489.8,14095,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264962,2233719.00
07/17/2017 00:15,2,0.000,ALERT,213.74,300.87,59.981,1500264903,"201051344000867","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,766274.4,766274.4,14235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264964,2233720.00
07/17/2017 00:15,2,0.000,ALERT,212.83,298.77,59.986,1500264903,"201051344001093","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,770470.7,770470.7,14229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264965,2233721.00
07/17/2017 00:15,2,0.000,ALERT,213.51,301.17,59.986,1500264903,"201051344000900","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,787945.5,787945.5,14233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264967,2233722.00
07/17/2017 00:15,2,0.000,ALERT,213.96,300.57,59.965,1500264903,"201051344000648","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,775422.4,775422.4,14202,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264969,2233723.00
07/17/2017 00:15,2,0.000,ALERT,213.74,301.47,59.981,1500264903,"201051344000569","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,789913.9,789913.9,14184,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264971,2233724.00
07/17/2017 00:15,2,0.000,ALERT,213.74,301.47,59.991,1500264903,"201051344000983","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,780559.6,780559.6,14209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264972,2233725.00
07/17/2017 00:15,2,0.000,ALERT,213.74,300.87,59.981,1500264903,"201051344001158","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,765134.1,765134.1,14209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264974,2233726.00
07/17/2017 00:15,2,0.000,ALERT,214.19,301.77,59.954,1500264903,"201051344000576","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,779665.0,779665.0,14216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264976,2233727.00
07/17/2017 00:15,2,0.000,ALERT,213.06,299.07,59.986,1500264903,"274151322000087","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,967918.0,967918.0,14305,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500264978,2233728.00
07/17/2017 00:15,2,0.000,ALERT,212.61,298.77,59.981,1500264903,"201051344001135","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,762814.0,762814.0,14187,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500264980,2233729.00
07/17/2017 00:30,2,0.000,ALERT,214.19,301.17,60.034,1500265803,"201051344000645","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,778608.5,778608.5,14195,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265805,2233730.00
07/17/2017 00:30,2,0.000,ALERT,213.29,299.67,60.018,1500265803,"274151322000085","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,988821.0,988821.0,14107,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265807,2233731.00
07/17/2017 00:30,2,0.000,ALERT,214.19,301.17,59.986,1500265803,"201051344000633","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,765521.0,765521.0,14242,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265809,2233732.00
07/17/2017 00:30,2,0.000,ALERT,213.74,301.47,59.986,1500265803,"201051344000469","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,769107.1,769107.1,14217,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265811,2233733.00
07/17/2017 00:30,2,0.000,ALERT,213.06,299.97,59.991,1500265803,"201051344000646","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,763949.5,763949.5,14207,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265812,2233734.00
07/17/2017 00:30,2,0.000,ALERT,213.06,300.27,60.002,1500265803,"274151322000052","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1028787.7,1028787.7,14111,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265814,2233735.00
07/17/2017 00:30,2,0.000,ALERT,213.51,299.97,59.991,1500265803,"201051344000585","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,777172.8,777172.8,14205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265816,2233736.00
07/17/2017 00:30,2,0.000,ALERT,213.29,300.57,60.002,1500265803,"201051344001230","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,768481.9,768481.9,14232,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265818,2233737.00
07/17/2017 00:30,2,0.000,ALERT,213.96,300.87,60.002,1500265803,"201051344000582","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,757712.1,757712.1,14200,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265820,2233738.00
07/17/2017 00:30,2,0.000,ALERT,213.06,299.97,60.002,1500265803,"201051344000955","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,777477.6,777477.6,14217,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265822,2233739.00
07/17/2017 00:30,2,0.000,ALERT,213.29,299.37,60.002,1500265803,"274151322000094","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,847970.4,847970.4,14459,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265823,2233740.00
07/17/2017 00:30,2,0.000,ALERT,213.74,302.07,59.996,1500265803,"201051344000579","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,787327.9,787327.9,14203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265825,2233741.00
07/17/2017 00:30,2,0.000,ALERT,213.29,300.57,59.981,1500265803,"201051344000890","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,771514.1,771514.1,14214,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265827,2233742.00
07/17/2017 00:30,2,0.000,ALERT,213.51,299.97,59.991,1500265803,"201051344000438","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,773980.8,773980.8,14200,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265829,2233743.00
07/17/2017 00:30,2,0.000,ALERT,213.51,299.37,59.965,1500265803,"201051344000417","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,698064.8,698064.8,14234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265831,2233744.00
07/17/2017 00:30,2,0.000,ALERT,213.06,300.27,59.981,1500265803,"274151322000083","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1018415.2,1018415.2,14122,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265832,2233745.00
07/17/2017 00:30,2,0.000,ALERT,213.74,299.37,59.996,1500265803,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1086848.4,1086848.4,14122,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265834,2233746.00
07/17/2017 00:30,2,0.000,ALERT,213.74,302.07,59.996,1500265803,"201051344000868","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,767501.3,767501.3,14221,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265836,2233747.00
07/17/2017 00:30,2,0.000,ALERT,213.06,300.87,59.949,1500265803,"274151322000095","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,1076385.9,1076385.9,14134,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265838,2233748.00
07/17/2017 00:30,2,0.000,ALERT,213.51,301.47,60.023,1500265803,"201051344000988","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,670578.7,670578.7,14205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265840,2233749.00
07/17/2017 00:30,2,0.000,ALERT,213.29,299.37,59.996,1500265803,"201051344001025","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,774363.2,774363.2,14205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265841,2233750.00
07/17/2017 00:30,2,0.000,ALERT,213.74,301.77,59.996,1500265803,"201051344000458","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,778897.6,778897.6,14192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265843,2233751.00
07/17/2017 00:30,2,0.000,ALERT,214.19,301.47,59.996,1500265803,"201051344000853","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,780020.1,780020.1,14209,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265845,2233752.00
07/17/2017 00:30,2,0.000,ALERT,213.51,299.97,59.996,1500265803,"201051344000685","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,773840.7,773840.7,14232,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265847,2233753.00
07/17/2017 00:30,2,0.000,ALERT,213.51,299.67,59.986,1500265803,"201051344000917","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,770506.7,770506.7,14222,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265849,2233754.00
07/17/2017 00:30,2,0.000,ALERT,213.74,300.57,59.959,1500265803,"201051344001145","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,778511.2,778511.2,14214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265850,2233755.00
07/17/2017 00:30,2,0.000,ALERT,213.51,299.37,59.965,1500265803,"201051344000651","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,767334.7,767334.7,14212,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265852,2233756.00
07/17/2017 00:30,2,0.000,ALERT,212.83,299.37,60.023,1500265803,"274151322000088","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,976961.8,976961.8,14114,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265854,2233757.00
07/17/2017 00:30,2,0.000,ALERT,213.96,299.67,59.991,1500265803,"274151322000068","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,848649.1,848649.1,14471,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265856,2233758.00
07/17/2017 00:30,2,0.000,ALERT,213.29,299.97,59.986,1500265803,"201051344001135","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,762814.0,762814.0,14189,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265857,2233759.00
07/17/2017 00:30,2,0.000,ALERT,213.51,302.37,59.996,1500265803,"201051344000594","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,782103.8,782103.8,14205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265859,2233760.00
07/17/2017 00:30,2,0.000,ALERT,213.51,299.97,59.991,1500265803,"201051344001203","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,772482.8,772482.8,14238,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265861,2233761.00
07/17/2017 00:30,2,0.000,ALERT,213.06,300.27,59.991,1500265803,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,993489.8,993489.8,14097,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265863,2233762.00
07/17/2017 00:30,2,0.000,ALERT,213.96,301.47,59.996,1500265803,"201051344000867","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,766274.4,766274.4,14237,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265865,2233763.00
07/17/2017 00:30,2,0.000,ALERT,213.51,300.27,59.996,1500265803,"201051344001093","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,770470.7,770470.7,14231,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265867,2233764.00
07/17/2017 00:30,2,0.000,ALERT,213.51,301.47,60.007,1500265803,"201051344000900","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,787945.5,787945.5,14235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265868,2233765.00
07/17/2017 00:30,2,0.000,ALERT,213.96,301.17,59.944,1500265803,"201051344000648","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,775422.4,775422.4,14204,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265870,2233766.00
07/17/2017 00:30,2,0.000,ALERT,213.96,302.37,59.996,1500265803,"201051344000569","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,789913.9,789913.9,14186,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265872,2233767.00
07/17/2017 00:30,2,0.000,ALERT,213.74,301.77,59.981,1500265803,"201051344000983","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,780559.6,780559.6,14211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500265874,2233768.00
07/17/2017 00:30,2,0.000,ALERT,213.74,301.47,59.991,1500265803,"201051344001158","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,765134.1,765134.1,14211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265876,2233769.00
07/17/2017 00:30,2,0.000,ALERT,214.19,302.07,59.986,1500265803,"201051344000576","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,779665.0,779665.0,14218,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265877,2233770.00
07/17/2017 00:30,2,0.000,ALERT,213.29,299.07,59.986,1500265803,"274151322000087","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,967918.0,967918.0,14307,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500265879,2233771.00
07/17/2017 00:45,2,0.000,ALERT,213.74,300.27,59.981,1500266703,"201051344000645","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,778608.5,778608.5,14197,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266705,2233772.00
07/17/2017 00:45,2,0.000,ALERT,212.61,298.47,59.975,1500266703,"274151322000085","219011344069620",0.00,11.70,0,296.36,305.98,0.0,0.0,0.000,988821.0,988821.0,14109,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266707,2233773.00
07/17/2017 00:45,2,0.000,ALERT,213.96,300.27,59.970,1500266703,"201051344000633","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,765521.0,765521.0,14244,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266709,2233774.00
07/17/2017 00:45,2,0.000,ALERT,213.29,300.57,59.959,1500266703,"201051344000469","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,769107.1,769107.1,14219,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266711,2233775.00
07/17/2017 00:45,2,0.000,ALERT,212.83,299.37,59.917,1500266703,"201051344000646","219011344069620",0.00,11.30,0,297.26,305.98,0.0,0.0,0.000,763949.5,763949.5,14209,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500266712,2233776.00
07/17/2017 00:45,2,0.000,ALERT,212.16,298.77,59.928,1500266703,"274151322000052","219011344069620",0.00,12.00,0,295.76,306.58,0.0,0.0,0.000,1028787.7,1028787.7,14113,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266714,2233777.00
07/17/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1500266703,"201051344000585","219011344069620",0.00,11.30,0,297.57,306.28,0.0,0.0,0.000,777172.8,777172.8,14207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266716,2233778.00
07/17/2017 00:45,2,0.000,ALERT,213.06,299.97,59.965,1500266703,"201051344001230","219011344069620",0.00,11.00,0,298.47,306.58,0.0,0.0,0.000,768481.9,768481.9,14234,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266718,2233779.00
07/17/2017 00:45,2,0.000,ALERT,213.51,300.57,59.965,1500266703,"201051344000582","219011344069620",0.00,10.70,0,299.07,306.88,0.0,0.0,0.000,757712.1,757712.1,14202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266720,2233780.00
07/17/2017 00:45,2,0.000,ALERT,212.83,299.67,59.970,1500266703,"201051344000955","219011344069620",0.00,11.30,0,298.47,305.98,0.0,0.0,0.000,777477.6,777477.6,14219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266722,2233781.00
07/17/2017 00:45,2,0.000,ALERT,212.38,297.57,59.965,1500266703,"274151322000094","219011344069620",0.00,11.30,0,295.76,305.68,0.0,0.0,0.000,847970.4,847970.4,14461,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266723,2233782.00
07/17/2017 00:45,2,0.000,ALERT,213.29,301.47,59.970,1500266703,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,787327.9,787327.9,14205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266725,2233783.00
07/17/2017 00:45,2,0.000,ALERT,213.06,299.97,59.975,1500266703,"201051344000890","219011344069620",0.00,11.30,0,298.47,306.58,0.0,0.0,0.000,771514.1,771514.1,14216,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500266727,2233784.00
07/17/2017 00:45,2,0.000,ALERT,213.06,299.37,59.970,1500266703,"201051344000438","219011344069620",0.00,10.70,0,298.17,305.98,0.0,0.0,0.000,773980.8,773980.8,14202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266729,2233785.00
07/17/2017 00:45,2,0.000,ALERT,213.29,299.07,59.975,1500266703,"201051344000417","219011344069620",0.00,11.30,0,297.26,305.68,0.0,0.0,0.000,698064.8,698064.8,14236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266730,2233786.00
07/17/2017 00:45,2,0.000,ALERT,212.61,298.77,59.975,1500266703,"274151322000083","219011344069620",0.00,11.30,0,296.36,307.18,0.0,0.0,0.000,1018415.2,1018415.2,14124,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266732,2233787.00
07/17/2017 00:45,2,0.000,ALERT,213.06,298.17,59.981,1500266703,"274151322000076","219011344069620",0.00,12.00,0,296.06,305.98,0.0,0.0,0.000,1086848.4,1086848.4,14124,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266734,2233788.00
07/17/2017 00:45,2,0.000,ALERT,213.29,301.47,59.991,1500266703,"201051344000868","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,767501.3,767501.3,14223,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266736,2233789.00
