ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 00:45,2,0.000,ALERT,212.38,299.37,59.965,1500266703,"274151322000095","219011344069620",0.00,11.30,0,297.26,307.48,0.0,0.0,0.000,1076385.9,1076385.9,14136,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266738,2233790.00
07/17/2017 00:45,2,0.000,ALERT,213.29,301.17,59.970,1500266703,"201051344000988","219011344069620",0.00,11.30,0,297.26,303.28,0.0,0.0,0.000,670578.7,670578.7,14207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266740,2233791.00
07/17/2017 00:45,2,0.000,ALERT,213.06,299.07,59.954,1500266703,"201051344001025","219011344069620",0.00,10.70,0,297.57,305.98,0.0,0.0,0.000,774363.2,774363.2,14207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500266741,2233792.00
07/17/2017 00:45,2,0.000,ALERT,213.29,300.87,59.975,1500266703,"201051344000458","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,778897.6,778897.6,14194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266743,2233793.00
07/17/2017 00:45,2,0.000,ALERT,213.96,300.87,59.975,1500266703,"201051344000853","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,780020.1,780020.1,14211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266745,2233794.00
07/17/2017 00:45,2,0.000,ALERT,213.51,299.97,59.996,1500266703,"201051344000685","219011344069620",0.00,11.00,0,298.17,306.28,0.0,0.0,0.000,773840.7,773840.7,14234,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266747,2233795.00
07/17/2017 00:45,2,0.000,ALERT,213.29,299.07,59.970,1500266703,"201051344000917","219011344069620",0.00,11.70,0,296.66,305.38,0.0,0.0,0.000,770506.7,770506.7,14224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266748,2233796.00
07/17/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1500266703,"201051344001145","219011344069620",0.00,10.70,0,298.77,306.58,0.0,0.0,0.000,778511.2,778511.2,14216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266750,2233797.00
07/17/2017 00:45,2,0.000,ALERT,213.29,299.07,59.981,1500266703,"201051344000651","219011344069620",0.00,10.00,0,297.57,305.38,0.0,0.0,0.000,767334.7,767334.7,14214,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500266752,2233798.00
07/17/2017 00:45,2,0.000,ALERT,212.16,298.17,60.007,1500266703,"274151322000088","219011344069620",0.00,12.00,0,296.06,306.28,0.0,0.0,0.000,976961.8,976961.8,14116,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266754,2233799.00
07/17/2017 00:45,2,0.000,ALERT,213.06,297.57,59.986,1500266703,"274151322000068","219011344069620",0.00,12.70,0,295.76,305.38,0.0,0.0,0.000,848649.1,848649.1,14473,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266756,2233800.00
07/17/2017 00:45,2,0.000,ALERT,212.83,299.67,59.965,1500266703,"201051344001135","219011344069620",0.00,11.00,0,298.47,305.98,0.0,0.0,0.000,762814.0,762814.0,14191,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266758,2233801.00
07/17/2017 00:45,2,0.000,ALERT,213.29,301.47,59.996,1500266703,"201051344000594","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,782103.8,782103.8,14207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266759,2233802.00
07/17/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1500266703,"201051344001203","219011344069620",0.00,11.00,0,298.17,307.18,0.0,0.0,0.000,772482.8,772482.8,14240,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266761,2233803.00
07/17/2017 00:45,2,0.000,ALERT,212.38,299.07,59.986,1500266703,"274151322000054","219011344069620",0.00,12.30,0,296.06,306.88,0.0,0.0,0.000,993489.8,993489.8,14099,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266763,2233804.00
07/17/2017 00:45,2,0.000,ALERT,213.51,300.57,60.034,1500266703,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,766274.4,766274.4,14239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266765,2233805.00
07/17/2017 00:45,2,0.000,ALERT,213.29,299.67,59.996,1500266703,"201051344001093","219011344069620",0.00,11.70,0,298.17,305.98,0.0,0.0,0.000,770470.7,770470.7,14233,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266767,2233806.00
07/17/2017 00:45,2,0.000,ALERT,213.29,300.87,60.002,1500266703,"201051344000900","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,787945.5,787945.5,14237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266768,2233807.00
07/17/2017 00:45,2,0.000,ALERT,213.74,300.57,60.002,1500266703,"201051344000648","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,775422.4,775422.4,14206,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266770,2233808.00
07/17/2017 00:45,2,0.000,ALERT,213.51,301.47,60.007,1500266703,"201051344000569","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,789913.9,789913.9,14188,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266772,2233809.00
07/17/2017 00:45,2,0.000,ALERT,213.29,301.17,60.034,1500266703,"201051344000983","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,780559.6,780559.6,14213,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266774,2233810.00
07/17/2017 00:45,2,0.000,ALERT,213.51,300.87,60.007,1500266703,"201051344001158","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,765134.1,765134.1,14213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266776,2233811.00
07/17/2017 00:45,2,0.000,ALERT,213.96,301.47,59.996,1500266703,"201051344000576","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,779665.0,779665.0,14220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500266777,2233812.00
07/17/2017 00:45,2,0.000,ALERT,212.38,298.17,59.991,1500266703,"274151322000087","219011344069620",0.00,12.30,0,295.46,305.98,0.0,0.0,0.000,967918.0,967918.0,14309,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500266779,2233813.00
07/17/2017 01:00,2,0.000,ALERT,212.61,298.77,59.996,1500267603,"201051344000645","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,778608.5,778608.5,14199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267605,2233814.00
07/17/2017 01:00,2,0.000,ALERT,211.48,296.36,59.996,1500267603,"274151322000085","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,988821.0,988821.0,14111,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267607,2233815.00
07/17/2017 01:00,2,0.000,ALERT,213.06,299.07,60.002,1500267603,"201051344000633","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,765521.0,765521.0,14246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267608,2233816.00
07/17/2017 01:00,2,0.000,ALERT,212.38,299.37,60.034,1500267603,"201051344000469","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,769107.1,769107.1,14221,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267610,2233817.00
07/17/2017 01:00,2,0.000,ALERT,211.93,298.47,60.018,1500267603,"201051344000646","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,763949.5,763949.5,14211,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267612,2233818.00
07/17/2017 01:00,2,0.000,ALERT,211.03,297.26,59.991,1500267603,"274151322000052","219011344069620",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,1028787.7,1028787.7,14115,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267614,2233819.00
07/17/2017 01:00,2,0.000,ALERT,212.38,299.07,60.002,1500267603,"201051344000585","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,777172.8,777172.8,14209,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267616,2233820.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.07,60.007,1500267603,"201051344001230","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,768481.9,768481.9,14236,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267617,2233821.00
07/17/2017 01:00,2,0.000,ALERT,212.83,299.67,60.002,1500267603,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,757712.1,757712.1,14204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267619,2233822.00
07/17/2017 01:00,2,0.000,ALERT,211.70,298.77,59.996,1500267603,"201051344000955","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,777477.6,777477.6,14221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267621,2233823.00
07/17/2017 01:00,2,0.000,ALERT,211.25,296.36,59.996,1500267603,"274151322000094","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,847970.4,847970.4,14463,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267623,2233824.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.97,59.970,1500267603,"201051344000579","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,787327.9,787327.9,14207,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267625,2233825.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.37,59.996,1500267603,"201051344000890","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,771514.1,771514.1,14218,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267627,2233826.00
07/17/2017 01:00,2,0.000,ALERT,212.38,298.77,60.002,1500267603,"201051344000438","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,773980.8,773980.8,14204,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267628,2233827.00
07/17/2017 01:00,2,0.000,ALERT,212.38,298.17,60.007,1500267603,"201051344000417","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,698064.8,698064.8,14238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267630,2233828.00
07/17/2017 01:00,2,0.000,ALERT,211.25,296.96,59.986,1500267603,"274151322000083","219011344069620",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,1018415.2,1018415.2,14126,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267632,2233829.00
07/17/2017 01:00,2,0.000,ALERT,211.93,296.96,60.002,1500267603,"274151322000076","219011344069620",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,1086848.4,1086848.4,14126,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267634,2233830.00
07/17/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1500267603,"201051344000868","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,767501.3,767501.3,14225,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267636,2233831.00
07/17/2017 01:00,2,0.000,ALERT,211.03,297.57,60.012,1500267603,"274151322000095","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,1076385.9,1076385.9,14138,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267637,2233832.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.07,60.023,1500267603,"201051344000988","219011344069620",0.00,11.30,0,295.76,302.37,0.0,0.0,0.000,670578.7,670578.7,14209,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267639,2233833.00
07/17/2017 01:00,2,0.000,ALERT,212.16,298.17,60.034,1500267603,"201051344001025","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,774363.2,774363.2,14209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267641,2233834.00
07/17/2017 01:00,2,0.000,ALERT,212.38,299.67,60.039,1500267603,"201051344000458","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,778897.6,778897.6,14196,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267643,2233835.00
07/17/2017 01:00,2,0.000,ALERT,212.83,298.77,60.028,1500267603,"201051344000853","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,780020.1,780020.1,14213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267645,2233836.00
07/17/2017 01:00,2,0.000,ALERT,212.61,298.77,59.991,1500267603,"201051344000685","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,773840.7,773840.7,14236,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267647,2233837.00
07/17/2017 01:00,2,0.000,ALERT,212.16,297.87,59.996,1500267603,"201051344000917","219011344069620",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,770506.7,770506.7,14226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267648,2233838.00
07/17/2017 01:00,2,0.000,ALERT,212.38,298.77,59.996,1500267603,"201051344001145","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,778511.2,778511.2,14218,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267650,2233839.00
07/17/2017 01:00,2,0.000,ALERT,212.38,298.17,59.996,1500267603,"201051344000651","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,767334.7,767334.7,14216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267652,2233840.00
07/17/2017 01:00,2,0.000,ALERT,210.80,296.96,59.986,1500267603,"274151322000088","219011344069620",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,976961.8,976961.8,14118,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267654,2233841.00
07/17/2017 01:00,2,0.000,ALERT,211.70,295.76,59.986,1500267603,"274151322000068","219011344069620",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,848649.1,848649.1,14475,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267656,2233842.00
07/17/2017 01:00,2,0.000,ALERT,211.93,298.47,59.949,1500267603,"201051344001135","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,762814.0,762814.0,14193,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267658,2233843.00
07/17/2017 01:00,2,0.000,ALERT,211.93,299.67,59.991,1500267603,"201051344000594","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,782103.8,782103.8,14209,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267659,2233844.00
07/17/2017 01:00,2,0.000,ALERT,212.38,298.47,60.034,1500267603,"201051344001203","219011344069620",0.00,11.00,0,297.57,303.58,0.0,0.0,0.000,772482.8,772482.8,14242,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267661,2233845.00
07/17/2017 01:00,2,0.000,ALERT,211.03,297.57,59.986,1500267603,"274151322000054","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,993489.8,993489.8,14101,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267663,2233846.00
07/17/2017 01:00,2,0.000,ALERT,212.38,299.07,59.975,1500267603,"201051344000867","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,766274.4,766274.4,14241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267665,2233847.00
07/17/2017 01:00,2,0.000,ALERT,212.16,298.77,59.975,1500267603,"201051344001093","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,770470.7,770470.7,14235,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267666,2233848.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.37,59.986,1500267603,"201051344000900","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,787945.5,787945.5,14239,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267668,2233849.00
07/17/2017 01:00,2,0.000,ALERT,212.38,298.47,59.975,1500267603,"201051344000648","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,775422.4,775422.4,14208,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267670,2233850.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.67,59.954,1500267603,"201051344000569","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,789913.9,789913.9,14190,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267672,2233851.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.37,60.028,1500267603,"201051344000983","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,780559.6,780559.6,14215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267674,2233852.00
07/17/2017 01:00,2,0.000,ALERT,212.16,299.07,59.975,1500267603,"201051344001158","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,765134.1,765134.1,14215,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267676,2233853.00
07/17/2017 01:00,2,0.000,ALERT,211.03,297.57,60.002,1500267603,"201051344000576","219011344069620",0.00,10.70,0,296.66,302.68,0.0,0.0,0.000,779665.0,779665.0,14222,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500267678,2233854.00
07/17/2017 01:00,2,0.000,ALERT,211.25,296.36,59.970,1500267603,"274151322000087","219011344069620",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,967918.0,967918.0,14311,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500267679,2233855.00
07/17/2017 01:15,2,0.000,ALERT,212.61,298.77,59.965,1500268503,"201051344000645","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,778608.5,778608.5,14201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268505,2233856.00
07/17/2017 01:15,2,0.000,ALERT,211.25,296.36,59.959,1500268503,"274151322000085","219011344069620",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,988821.0,988821.0,14113,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268507,2233857.00
07/17/2017 01:15,2,0.000,ALERT,213.06,298.47,59.986,1500268503,"201051344000633","219011344069620",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,765521.0,765521.0,14248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268509,2233858.00
07/17/2017 01:15,2,0.000,ALERT,212.38,298.77,59.975,1500268503,"201051344000469","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,769107.1,769107.1,14223,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268511,2233859.00
07/17/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1500268503,"201051344000646","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,763949.5,763949.5,14213,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268513,2233860.00
07/17/2017 01:15,2,0.000,ALERT,211.03,296.66,59.975,1500268503,"274151322000052","219011344069620",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,1028787.7,1028787.7,14117,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268514,2233861.00
07/17/2017 01:15,2,0.000,ALERT,212.16,298.17,59.975,1500268503,"201051344000585","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,777172.8,777172.8,14211,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268516,2233862.00
07/17/2017 01:15,2,0.000,ALERT,211.93,298.17,59.965,1500268503,"201051344001230","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,768481.9,768481.9,14238,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268518,2233863.00
07/17/2017 01:15,2,0.000,ALERT,212.16,298.47,59.970,1500268503,"201051344000582","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,757712.1,757712.1,14206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268520,2233864.00
07/17/2017 01:15,2,0.000,ALERT,211.70,298.17,59.975,1500268503,"201051344000955","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,777477.6,777477.6,14223,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268522,2233865.00
07/17/2017 01:15,2,0.000,ALERT,211.25,296.06,59.996,1500268503,"274151322000094","219011344069620",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,847970.4,847970.4,14465,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268523,2233866.00
07/17/2017 01:15,2,0.000,ALERT,212.16,299.37,59.986,1500268503,"201051344000579","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,787327.9,787327.9,14209,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268525,2233867.00
07/17/2017 01:15,2,0.000,ALERT,211.93,298.47,59.975,1500268503,"201051344000890","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,771514.1,771514.1,14220,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268527,2233868.00
07/17/2017 01:15,2,0.000,ALERT,212.16,298.17,59.981,1500268503,"201051344000438","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,773980.8,773980.8,14206,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268529,2233869.00
07/17/2017 01:15,2,0.000,ALERT,212.16,297.26,59.986,1500268503,"201051344000417","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,698064.8,698064.8,14240,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268530,2233870.00
07/17/2017 01:15,2,0.000,ALERT,211.25,297.26,59.975,1500268503,"274151322000083","219011344069620",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,1018415.2,1018415.2,14128,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268532,2233871.00
07/17/2017 01:15,2,0.000,ALERT,211.70,296.06,59.975,1500268503,"274151322000076","219011344069620",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1086848.4,1086848.4,14128,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268534,2233872.00
07/17/2017 01:15,2,0.000,ALERT,212.16,299.67,59.975,1500268503,"201051344000868","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,767501.3,767501.3,14227,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268536,2233873.00
07/17/2017 01:15,2,0.000,ALERT,211.03,296.96,59.986,1500268503,"274151322000095","219011344069620",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1076385.9,1076385.9,14140,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268538,2233874.00
07/17/2017 01:15,2,0.000,ALERT,212.16,299.07,59.975,1500268503,"201051344000988","219011344069620",0.00,11.30,0,294.26,300.57,0.0,0.0,0.000,670578.7,670578.7,14211,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268540,2233875.00
07/17/2017 01:15,2,0.000,ALERT,211.93,297.26,59.975,1500268503,"201051344001025","219011344069620",0.00,10.70,0,295.46,301.17,0.0,0.0,0.000,774363.2,774363.2,14211,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268541,2233876.00
07/17/2017 01:15,2,0.000,ALERT,212.16,299.07,59.944,1500268503,"201051344000458","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,778897.6,778897.6,14198,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268543,2233877.00
07/17/2017 01:15,2,0.000,ALERT,212.83,298.77,59.970,1500268503,"201051344000853","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,780020.1,780020.1,14215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268545,2233878.00
07/17/2017 01:15,2,0.000,ALERT,212.38,298.17,59.981,1500268503,"201051344000685","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,773840.7,773840.7,14238,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268547,2233879.00
07/17/2017 01:15,2,0.000,ALERT,211.93,297.57,59.938,1500268503,"201051344000917","219011344069620",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,770506.7,770506.7,14228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268549,2233880.00
07/17/2017 01:15,2,0.000,ALERT,212.16,298.17,59.975,1500268503,"201051344001145","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,778511.2,778511.2,14220,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268551,2233881.00
07/17/2017 01:15,2,0.000,ALERT,212.16,297.57,59.981,1500268503,"201051344000651","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,767334.7,767334.7,14218,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268552,2233882.00
07/17/2017 01:15,2,0.000,ALERT,210.80,296.06,59.959,1500268503,"274151322000088","219011344069620",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,976961.8,976961.8,14120,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268554,2233883.00
07/17/2017 01:15,2,0.000,ALERT,211.70,296.06,59.970,1500268503,"274151322000068","219011344069620",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,848649.1,848649.1,14477,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268556,2233884.00
07/17/2017 01:15,2,0.000,ALERT,211.70,297.87,59.928,1500268503,"201051344001135","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,762814.0,762814.0,14195,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500268558,2233885.00
07/17/2017 01:15,2,0.000,ALERT,212.16,299.67,59.970,1500268503,"201051344000594","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,782103.8,782103.8,14211,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268559,2233886.00
07/17/2017 01:15,2,0.000,ALERT,212.16,297.87,60.012,1500268503,"201051344001203","219011344069620",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,772482.8,772482.8,14244,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268561,2233887.00
07/17/2017 01:15,2,0.000,ALERT,211.03,296.06,59.986,1500268503,"274151322000054","219011344069620",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,993489.8,993489.8,14103,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268563,2233888.00
07/17/2017 01:15,2,0.000,ALERT,212.61,298.77,59.954,1500268503,"201051344000867","219011344069620",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,766274.4,766274.4,14243,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268565,2233889.00
07/17/2017 01:15,2,0.000,ALERT,212.16,297.87,59.959,1500268503,"201051344001093","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,770470.7,770470.7,14237,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268567,2233890.00
07/17/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1500268503,"201051344000900","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,787945.5,787945.5,14241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268569,2233891.00
07/17/2017 01:15,2,0.000,ALERT,212.38,298.47,59.970,1500268503,"201051344000648","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,775422.4,775422.4,14210,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268571,2233892.00
07/17/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1500268503,"201051344000569","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,789913.9,789913.9,14192,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268572,2233893.00
07/17/2017 01:15,2,0.000,ALERT,212.38,299.37,59.975,1500268503,"201051344000983","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,780559.6,780559.6,14217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268574,2233894.00
07/17/2017 01:15,2,0.000,ALERT,212.38,298.77,59.986,1500268503,"201051344001158","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,765134.1,765134.1,14217,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268576,2233895.00
07/17/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1500268503,"201051344000576","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,779665.0,779665.0,14224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268578,2233896.00
07/17/2017 01:15,2,0.000,ALERT,211.25,296.06,59.959,1500268503,"274151322000087","219011344069620",0.00,12.00,0,293.66,297.57,0.0,0.0,0.000,967918.0,967918.0,14313,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500268579,2233897.00
07/17/2017 01:30,2,0.000,ALERT,212.61,299.07,60.002,1500269403,"201051344000645","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,778608.5,778608.5,14203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269405,2233898.00
07/17/2017 01:30,2,0.000,ALERT,210.80,296.36,59.996,1500269403,"274151322000085","219011344069620",0.00,11.30,0,294.56,298.17,0.0,0.0,0.000,988821.0,988821.0,14115,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269407,2233899.00
07/17/2017 01:30,2,0.000,ALERT,212.61,298.77,60.007,1500269403,"201051344000633","219011344069620",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,765521.0,765521.0,14250,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269409,2233900.00
07/17/2017 01:30,2,0.000,ALERT,212.16,298.77,60.012,1500269403,"201051344000469","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,769107.1,769107.1,14225,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269411,2233901.00
07/17/2017 01:30,2,0.000,ALERT,211.70,298.47,60.007,1500269403,"201051344000646","219011344069620",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,763949.5,763949.5,14215,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269413,2233902.00
07/17/2017 01:30,2,0.000,ALERT,210.80,296.96,60.007,1500269403,"274151322000052","219011344069620",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1028787.7,1028787.7,14119,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269414,2233903.00
07/17/2017 01:30,2,0.000,ALERT,212.16,298.77,60.007,1500269403,"201051344000585","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,777172.8,777172.8,14213,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269416,2233904.00
07/17/2017 01:30,2,0.000,ALERT,211.93,298.77,60.007,1500269403,"201051344001230","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,768481.9,768481.9,14240,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269418,2233905.00
07/17/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1500269403,"201051344000582","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,757712.1,757712.1,14208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269420,2233906.00
07/17/2017 01:30,2,0.000,ALERT,211.70,298.77,60.007,1500269403,"201051344000955","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,777477.6,777477.6,14225,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269422,2233907.00
07/17/2017 01:30,2,0.000,ALERT,211.03,295.76,59.981,1500269403,"274151322000094","219011344069620",0.00,11.00,0,294.26,297.57,0.0,0.0,0.000,847970.4,847970.4,14467,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269423,2233908.00
07/17/2017 01:30,2,0.000,ALERT,212.16,299.67,60.039,1500269403,"201051344000579","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,787327.9,787327.9,14211,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269425,2233909.00
07/17/2017 01:30,2,0.000,ALERT,211.93,299.07,60.012,1500269403,"201051344000890","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,771514.1,771514.1,14222,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269427,2233910.00
07/17/2017 01:30,2,0.000,ALERT,212.16,298.77,60.012,1500269403,"201051344000438","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,773980.8,773980.8,14208,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269429,2233911.00
07/17/2017 01:30,2,0.000,ALERT,212.38,298.17,60.018,1500269403,"201051344000417","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,698064.8,698064.8,14242,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269431,2233912.00
07/17/2017 01:30,2,0.000,ALERT,211.03,296.96,60.012,1500269403,"274151322000083","219011344069620",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,1018415.2,1018415.2,14130,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269433,2233913.00
07/17/2017 01:30,2,0.000,ALERT,211.70,296.36,60.012,1500269403,"274151322000076","219011344069620",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1086848.4,1086848.4,14130,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269435,2233914.00
07/17/2017 01:30,2,0.000,ALERT,212.16,299.67,59.986,1500269403,"201051344000868","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,767501.3,767501.3,14229,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269436,2233915.00
07/17/2017 01:30,2,0.000,ALERT,211.03,297.26,60.028,1500269403,"274151322000095","219011344069620",0.00,10.70,0,295.76,299.07,0.0,0.0,0.000,1076385.9,1076385.9,14142,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269438,2233916.00
07/17/2017 01:30,2,0.000,ALERT,211.93,299.07,60.034,1500269403,"201051344000988","219011344069620",0.00,11.30,0,294.86,300.57,0.0,0.0,0.000,670578.7,670578.7,14213,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269440,2233917.00
07/17/2017 01:30,2,0.000,ALERT,211.93,298.17,59.970,1500269403,"201051344001025","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,774363.2,774363.2,14213,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269442,2233918.00
07/17/2017 01:30,2,0.000,ALERT,212.16,299.07,60.007,1500269403,"201051344000458","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,778897.6,778897.6,14200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269444,2233919.00
07/17/2017 01:30,2,0.000,ALERT,212.61,298.77,60.028,1500269403,"201051344000853","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,780020.1,780020.1,14217,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269445,2233920.00
07/17/2017 01:30,2,0.000,ALERT,212.38,298.47,60.012,1500269403,"201051344000685","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,773840.7,773840.7,14240,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269447,2233921.00
07/17/2017 01:30,2,0.000,ALERT,212.16,298.17,60.023,1500269403,"201051344000917","219011344069620",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,770506.7,770506.7,14230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269449,2233922.00
07/17/2017 01:30,2,0.000,ALERT,212.38,298.77,60.012,1500269403,"201051344001145","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,778511.2,778511.2,14222,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269451,2233923.00
07/17/2017 01:30,2,0.000,ALERT,212.16,297.87,60.018,1500269403,"201051344000651","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,767334.7,767334.7,14220,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269453,2233924.00
07/17/2017 01:30,2,0.000,ALERT,210.57,296.66,60.007,1500269403,"274151322000088","219011344069620",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,976961.8,976961.8,14122,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269454,2233925.00
07/17/2017 01:30,2,0.000,ALERT,211.48,295.76,60.012,1500269403,"274151322000068","219011344069620",0.00,12.30,0,293.96,297.57,0.0,0.0,0.000,848649.1,848649.1,14479,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269456,2233926.00
07/17/2017 01:30,2,0.000,ALERT,211.70,298.77,60.012,1500269403,"201051344001135","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,762814.0,762814.0,14197,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269458,2233927.00
07/17/2017 01:30,2,0.000,ALERT,211.93,299.67,60.007,1500269403,"201051344000594","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,782103.8,782103.8,14213,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269460,2233928.00
07/17/2017 01:30,2,0.000,ALERT,212.16,298.47,60.007,1500269403,"201051344001203","219011344069620",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,772482.8,772482.8,14246,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269461,2233929.00
07/17/2017 01:30,2,0.000,ALERT,211.03,296.66,60.007,1500269403,"274151322000054","219011344069620",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,993489.8,993489.8,14105,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269463,2233930.00
07/17/2017 01:30,2,0.000,ALERT,212.38,298.77,60.007,1500269403,"201051344000867","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,766274.4,766274.4,14245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269465,2233931.00
07/17/2017 01:30,2,0.000,ALERT,212.16,298.47,59.996,1500269403,"201051344001093","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,770470.7,770470.7,14239,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269467,2233932.00
07/17/2017 01:30,2,0.000,ALERT,211.93,298.77,60.039,1500269403,"201051344000900","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,787945.5,787945.5,14243,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269469,2233933.00
