ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 01:30,2,0.000,ALERT,212.38,298.47,60.007,1500269403,"201051344000648","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,775422.4,775422.4,14212,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269471,2233934.00
07/17/2017 01:30,2,0.000,ALERT,212.16,299.37,60.012,1500269403,"201051344000569","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,789913.9,789913.9,14194,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269472,2233935.00
07/17/2017 01:30,2,0.000,ALERT,212.16,299.07,60.002,1500269403,"201051344000983","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,780559.6,780559.6,14219,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500269474,2233936.00
07/17/2017 01:30,2,0.000,ALERT,212.38,298.77,60.002,1500269403,"201051344001158","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,765134.1,765134.1,14219,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269476,2233937.00
07/17/2017 01:30,2,0.000,ALERT,212.61,299.37,60.018,1500269403,"201051344000576","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,779665.0,779665.0,14226,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269478,2233938.00
07/17/2017 01:30,2,0.000,ALERT,211.25,295.16,59.991,1500269403,"274151322000087","219011344069620",0.00,12.00,0,293.66,297.57,0.0,0.0,0.000,967918.0,967918.0,14315,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500269479,2233939.00
07/17/2017 01:45,2,0.000,ALERT,212.83,299.37,59.996,1500270303,"201051344000645","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,778608.5,778608.5,14205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270305,2233940.00
07/17/2017 01:45,2,0.000,ALERT,211.48,297.26,59.975,1500270303,"274151322000085","219011344069620",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,988821.0,988821.0,14117,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270307,2233941.00
07/17/2017 01:45,2,0.000,ALERT,213.06,299.37,59.954,1500270303,"201051344000633","219011344069620",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,765521.0,765521.0,14252,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270309,2233942.00
07/17/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1500270303,"201051344000469","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,769107.1,769107.1,14227,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270311,2233943.00
07/17/2017 01:45,2,0.000,ALERT,211.70,298.77,59.991,1500270303,"201051344000646","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,763949.5,763949.5,14217,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270312,2233944.00
07/17/2017 01:45,2,0.000,ALERT,211.03,297.26,59.981,1500270303,"274151322000052","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1028787.7,1028787.7,14121,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270314,2233945.00
07/17/2017 01:45,2,0.000,ALERT,212.16,299.07,59.981,1500270303,"201051344000585","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,777172.8,777172.8,14215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270316,2233946.00
07/17/2017 01:45,2,0.000,ALERT,211.93,299.07,59.991,1500270303,"201051344001230","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,768481.9,768481.9,14242,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270318,2233947.00
07/17/2017 01:45,2,0.000,ALERT,212.61,299.97,59.986,1500270303,"201051344000582","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,757712.1,757712.1,14210,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270320,2233948.00
07/17/2017 01:45,2,0.000,ALERT,211.70,298.77,59.986,1500270303,"201051344000955","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,777477.6,777477.6,14227,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270322,2233949.00
07/17/2017 01:45,2,0.000,ALERT,211.48,296.36,59.981,1500270303,"274151322000094","219011344069620",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,847970.4,847970.4,14469,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270323,2233950.00
07/17/2017 01:45,2,0.000,ALERT,212.16,300.27,59.981,1500270303,"201051344000579","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,787327.9,787327.9,14213,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270325,2233951.00
07/17/2017 01:45,2,0.000,ALERT,211.93,299.07,60.007,1500270303,"201051344000890","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,771514.1,771514.1,14224,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270327,2233952.00
07/17/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1500270303,"201051344000438","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,773980.8,773980.8,14210,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270329,2233953.00
07/17/2017 01:45,2,0.000,ALERT,212.38,298.17,60.002,1500270303,"201051344000417","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,698064.8,698064.8,14244,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270330,2233954.00
07/17/2017 01:45,2,0.000,ALERT,211.48,297.26,60.002,1500270303,"274151322000083","219011344069620",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1018415.2,1018415.2,14132,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270332,2233955.00
07/17/2017 01:45,2,0.000,ALERT,211.93,296.96,59.986,1500270303,"274151322000076","219011344069620",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,1086848.4,1086848.4,14132,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270334,2233956.00
07/17/2017 01:45,2,0.000,ALERT,212.16,299.97,59.981,1500270303,"201051344000868","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,767501.3,767501.3,14231,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270336,2233957.00
07/17/2017 01:45,2,0.000,ALERT,211.48,297.87,60.007,1500270303,"274151322000095","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1076385.9,1076385.9,14144,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270338,2233958.00
07/17/2017 01:45,2,0.000,ALERT,212.16,299.67,59.981,1500270303,"201051344000988","219011344069620",0.00,11.30,0,294.86,300.87,0.0,0.0,0.000,670578.7,670578.7,14215,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270339,2233959.00
07/17/2017 01:45,2,0.000,ALERT,211.93,297.87,59.981,1500270303,"201051344001025","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,774363.2,774363.2,14215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270341,2233960.00
07/17/2017 01:45,2,0.000,ALERT,212.38,299.67,59.975,1500270303,"201051344000458","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,778897.6,778897.6,14202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270343,2233961.00
07/17/2017 01:45,2,0.000,ALERT,212.83,299.37,59.981,1500270303,"201051344000853","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,780020.1,780020.1,14219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270345,2233962.00
07/17/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1500270303,"201051344000685","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,773840.7,773840.7,14242,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270347,2233963.00
07/17/2017 01:45,2,0.000,ALERT,212.38,298.47,59.991,1500270303,"201051344000917","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,770506.7,770506.7,14232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270349,2233964.00
07/17/2017 01:45,2,0.000,ALERT,212.38,299.07,59.981,1500270303,"201051344001145","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,778511.2,778511.2,14224,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270351,2233965.00
07/17/2017 01:45,2,0.000,ALERT,212.38,298.17,59.996,1500270303,"201051344000651","219011344069620",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,767334.7,767334.7,14222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270352,2233966.00
07/17/2017 01:45,2,0.000,ALERT,211.25,296.96,59.986,1500270303,"274151322000088","219011344069620",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,976961.8,976961.8,14124,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270354,2233967.00
07/17/2017 01:45,2,0.000,ALERT,211.93,296.36,59.975,1500270303,"274151322000068","219011344069620",0.00,12.00,0,294.56,297.57,0.0,0.0,0.000,848649.1,848649.1,14481,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270356,2233968.00
07/17/2017 01:45,2,0.000,ALERT,211.70,298.47,59.970,1500270303,"201051344001135","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,762814.0,762814.0,14199,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270358,2233969.00
07/17/2017 01:45,2,0.000,ALERT,212.16,300.57,59.986,1500270303,"201051344000594","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,782103.8,782103.8,14215,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270360,2233970.00
07/17/2017 01:45,2,0.000,ALERT,212.16,298.47,59.975,1500270303,"201051344001203","219011344069620",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,772482.8,772482.8,14248,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270361,2233971.00
07/17/2017 01:45,2,0.000,ALERT,211.25,297.26,59.970,1500270303,"274151322000054","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,993489.8,993489.8,14107,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270363,2233972.00
07/17/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1500270303,"201051344000867","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,766274.4,766274.4,14247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270365,2233973.00
07/17/2017 01:45,2,0.000,ALERT,212.16,298.77,59.975,1500270303,"201051344001093","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,770470.7,770470.7,14241,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270367,2233974.00
07/17/2017 01:45,2,0.000,ALERT,212.38,299.67,59.975,1500270303,"201051344000900","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,787945.5,787945.5,14245,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270369,2233975.00
07/17/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1500270303,"201051344000648","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,775422.4,775422.4,14214,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270371,2233976.00
07/17/2017 01:45,2,0.000,ALERT,212.38,299.97,59.981,1500270303,"201051344000569","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,789913.9,789913.9,14196,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500270372,2233977.00
07/17/2017 01:45,2,0.000,ALERT,212.16,299.67,59.981,1500270303,"201051344000983","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,780559.6,780559.6,14221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270374,2233978.00
07/17/2017 01:45,2,0.000,ALERT,212.61,299.67,59.965,1500270303,"201051344001158","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,765134.1,765134.1,14221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270376,2233979.00
07/17/2017 01:45,2,0.000,ALERT,212.61,299.97,59.970,1500270303,"201051344000576","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,779665.0,779665.0,14228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270378,2233980.00
07/17/2017 01:45,2,0.000,ALERT,211.48,296.96,59.981,1500270303,"274151322000087","219011344069620",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,967918.0,967918.0,14317,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500270380,2233981.00
07/17/2017 02:00,2,0.000,ALERT,212.83,299.67,59.975,1500271204,"201051344000645","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,778608.5,778608.5,14207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271206,2233982.00
07/17/2017 02:00,2,0.000,ALERT,211.70,297.87,59.981,1500271204,"274151322000085","219011344069620",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,988821.0,988821.0,14119,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271208,2233983.00
07/17/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1500271204,"201051344000633","219011344069620",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,765521.0,765521.0,14254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271210,2233984.00
07/17/2017 02:00,2,0.000,ALERT,212.61,299.67,59.996,1500271204,"201051344000469","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,769107.1,769107.1,14229,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271212,2233985.00
07/17/2017 02:00,2,0.000,ALERT,211.93,299.07,60.012,1500271204,"201051344000646","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,763949.5,763949.5,14219,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271214,2233986.00
07/17/2017 02:00,2,0.000,ALERT,211.25,296.66,59.970,1500271204,"274151322000052","219011344069620",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1028787.7,1028787.7,14123,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271215,2233987.00
07/17/2017 02:00,2,0.000,ALERT,212.61,299.37,59.975,1500271204,"201051344000585","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,777172.8,777172.8,14217,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271217,2233988.00
07/17/2017 02:00,2,0.000,ALERT,212.38,299.67,59.975,1500271204,"201051344001230","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,768481.9,768481.9,14244,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271219,2233989.00
07/17/2017 02:00,2,0.000,ALERT,212.61,299.97,59.970,1500271204,"201051344000582","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,757712.1,757712.1,14212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271221,2233990.00
07/17/2017 02:00,2,0.000,ALERT,211.93,299.07,60.018,1500271204,"201051344000955","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,777477.6,777477.6,14229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271223,2233991.00
07/17/2017 02:00,2,0.000,ALERT,211.48,296.66,59.981,1500271204,"274151322000094","219011344069620",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,847970.4,847970.4,14471,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271224,2233992.00
07/17/2017 02:00,2,0.000,ALERT,212.38,300.57,59.938,1500271204,"201051344000579","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,787327.9,787327.9,14215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271226,2233993.00
07/17/2017 02:00,2,0.000,ALERT,212.16,299.67,59.981,1500271204,"201051344000890","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,771514.1,771514.1,14226,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271228,2233994.00
07/17/2017 02:00,2,0.000,ALERT,212.16,299.07,59.970,1500271204,"201051344000438","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,773980.8,773980.8,14212,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271230,2233995.00
07/17/2017 02:00,2,0.000,ALERT,212.38,298.77,59.986,1500271204,"201051344000417","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,698064.8,698064.8,14246,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271232,2233996.00
07/17/2017 02:00,2,0.000,ALERT,211.48,297.26,59.970,1500271204,"274151322000083","219011344069620",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,1018415.2,1018415.2,14134,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271233,2233997.00
07/17/2017 02:00,2,0.000,ALERT,211.93,297.26,59.991,1500271204,"274151322000076","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1086848.4,1086848.4,14134,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271235,2233998.00
07/17/2017 02:00,2,0.000,ALERT,212.38,300.27,59.975,1500271204,"201051344000868","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,767501.3,767501.3,14233,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271237,2233999.00
07/17/2017 02:00,2,0.000,ALERT,211.48,298.47,59.965,1500271204,"274151322000095","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1076385.9,1076385.9,14146,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271239,2234000.00
07/17/2017 02:00,2,0.000,ALERT,212.16,299.67,59.975,1500271204,"201051344000988","219011344069620",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,670578.7,670578.7,14217,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271241,2234001.00
07/17/2017 02:00,2,0.000,ALERT,212.16,298.47,59.981,1500271204,"201051344001025","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,774363.2,774363.2,14217,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271243,2234002.00
07/17/2017 02:00,2,0.000,ALERT,212.38,299.97,59.970,1500271204,"201051344000458","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,778897.6,778897.6,14204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271244,2234003.00
07/17/2017 02:00,2,0.000,ALERT,213.06,299.67,60.018,1500271204,"201051344000853","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,780020.1,780020.1,14221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271246,2234004.00
07/17/2017 02:00,2,0.000,ALERT,212.61,299.07,59.975,1500271204,"201051344000685","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,773840.7,773840.7,14244,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271248,2234005.00
07/17/2017 02:00,2,0.000,ALERT,212.38,298.77,59.986,1500271204,"201051344000917","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,770506.7,770506.7,14234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271250,2234006.00
07/17/2017 02:00,2,0.000,ALERT,212.38,299.37,59.986,1500271204,"201051344001145","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,778511.2,778511.2,14226,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271252,2234007.00
07/17/2017 02:00,2,0.000,ALERT,212.38,298.47,59.959,1500271204,"201051344000651","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,767334.7,767334.7,14224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271253,2234008.00
07/17/2017 02:00,2,0.000,ALERT,211.03,297.26,59.986,1500271204,"274151322000088","219011344069620",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,976961.8,976961.8,14126,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271255,2234009.00
07/17/2017 02:00,2,0.000,ALERT,211.93,296.06,59.970,1500271204,"274151322000068","219011344069620",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,848649.1,848649.1,14483,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271257,2234010.00
07/17/2017 02:00,2,0.000,ALERT,211.93,299.07,59.981,1500271204,"201051344001135","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,762814.0,762814.0,14201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271259,2234011.00
07/17/2017 02:00,2,0.000,ALERT,212.16,300.27,59.965,1500271204,"201051344000594","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,782103.8,782103.8,14217,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271261,2234012.00
07/17/2017 02:00,2,0.000,ALERT,212.61,299.07,59.986,1500271204,"201051344001203","219011344069620",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,772482.8,772482.8,14250,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271262,2234013.00
07/17/2017 02:00,2,0.000,ALERT,211.25,296.96,59.986,1500271204,"274151322000054","219011344069620",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,993489.8,993489.8,14109,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271264,2234014.00
07/17/2017 02:00,2,0.000,ALERT,212.61,299.67,59.981,1500271204,"201051344000867","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,766274.4,766274.4,14249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271266,2234015.00
07/17/2017 02:00,2,0.000,ALERT,212.38,299.37,59.986,1500271204,"201051344001093","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,770470.7,770470.7,14243,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271268,2234016.00
07/17/2017 02:00,2,0.000,ALERT,212.16,299.67,59.954,1500271204,"201051344000900","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,787945.5,787945.5,14247,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271270,2234017.00
07/17/2017 02:00,2,0.000,ALERT,212.61,299.07,59.986,1500271204,"201051344000648","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,775422.4,775422.4,14216,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271272,2234018.00
07/17/2017 02:00,2,0.000,ALERT,212.38,300.27,59.986,1500271204,"201051344000569","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,789913.9,789913.9,14198,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271274,2234019.00
07/17/2017 02:00,2,0.000,ALERT,212.38,299.97,59.986,1500271204,"201051344000983","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,780559.6,780559.6,14223,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271276,2234020.00
07/17/2017 02:00,2,0.000,ALERT,212.38,299.37,59.991,1500271204,"201051344001158","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,765134.1,765134.1,14223,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271278,2234021.00
07/17/2017 02:00,2,0.000,ALERT,212.83,299.97,59.986,1500271204,"201051344000576","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,779665.0,779665.0,14230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500271279,2234022.00
07/17/2017 02:00,2,0.000,ALERT,211.70,297.26,59.965,1500271204,"274151322000087","219011344069620",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,967918.0,967918.0,14319,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500271281,2234023.00
07/17/2017 02:15,2,0.000,ALERT,212.83,299.07,60.007,1500272104,"201051344000645","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,778608.5,778608.5,14209,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272106,2234024.00
07/17/2017 02:15,2,0.000,ALERT,211.48,297.26,59.986,1500272104,"274151322000085","219011344069620",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,988821.0,988821.0,14121,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272107,2234025.00
07/17/2017 02:15,2,0.000,ALERT,212.83,298.77,59.981,1500272104,"201051344000633","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,765521.0,765521.0,14256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272109,2234026.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.07,59.986,1500272104,"201051344000469","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,769107.1,769107.1,14231,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272111,2234027.00
07/17/2017 02:15,2,0.000,ALERT,212.16,299.37,59.991,1500272104,"201051344000646","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,763949.5,763949.5,14221,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272113,2234028.00
07/17/2017 02:15,2,0.000,ALERT,211.03,296.96,59.986,1500272104,"274151322000052","219011344069620",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14125,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272114,2234029.00
07/17/2017 02:15,2,0.000,ALERT,212.61,299.37,60.023,1500272104,"201051344000585","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,777172.8,777172.8,14219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272116,2234030.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.67,59.996,1500272104,"201051344001230","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,768481.9,768481.9,14246,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272118,2234031.00
07/17/2017 02:15,2,0.000,ALERT,212.83,299.97,59.938,1500272104,"201051344000582","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,757712.1,757712.1,14214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272120,2234032.00
07/17/2017 02:15,2,0.000,ALERT,211.93,299.37,59.975,1500272104,"201051344000955","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,777477.6,777477.6,14231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272122,2234033.00
07/17/2017 02:15,2,0.000,ALERT,211.48,296.66,59.975,1500272104,"274151322000094","219011344069620",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,847970.4,847970.4,14473,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272124,2234034.00
07/17/2017 02:15,2,0.000,ALERT,212.16,299.67,59.975,1500272104,"201051344000579","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,787327.9,787327.9,14217,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272125,2234035.00
07/17/2017 02:15,2,0.000,ALERT,212.16,299.67,59.981,1500272104,"201051344000890","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,771514.1,771514.1,14228,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272127,2234036.00
07/17/2017 02:15,2,0.000,ALERT,212.61,299.37,59.954,1500272104,"201051344000438","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,773980.8,773980.8,14214,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272129,2234037.00
07/17/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1500272104,"201051344000417","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,698064.8,698064.8,14248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272131,2234038.00
07/17/2017 02:15,2,0.000,ALERT,211.48,297.26,59.965,1500272104,"274151322000083","219011344069620",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1018415.2,1018415.2,14136,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272133,2234039.00
07/17/2017 02:15,2,0.000,ALERT,211.93,297.87,59.970,1500272104,"274151322000076","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1086848.4,1086848.4,14136,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272134,2234040.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.97,59.970,1500272104,"201051344000868","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,767501.3,767501.3,14235,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272137,2234041.00
07/17/2017 02:15,2,0.000,ALERT,211.25,298.47,59.970,1500272104,"274151322000095","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1076385.9,1076385.9,14148,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272138,2234042.00
07/17/2017 02:15,2,0.000,ALERT,212.16,299.37,59.975,1500272104,"201051344000988","219011344069620",0.00,11.00,0,295.46,301.17,0.0,0.0,0.000,670578.7,670578.7,14219,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272140,2234043.00
07/17/2017 02:15,2,0.000,ALERT,212.38,298.47,59.965,1500272104,"201051344001025","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,774363.2,774363.2,14219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272142,2234044.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1500272104,"201051344000458","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,778897.6,778897.6,14206,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272144,2234045.00
07/17/2017 02:15,2,0.000,ALERT,212.83,299.37,59.981,1500272104,"201051344000853","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,780020.1,780020.1,14223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272145,2234046.00
07/17/2017 02:15,2,0.000,ALERT,212.61,299.07,59.965,1500272104,"201051344000685","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,773840.7,773840.7,14246,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272147,2234047.00
07/17/2017 02:15,2,0.000,ALERT,212.61,298.77,59.959,1500272104,"201051344000917","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,770506.7,770506.7,14236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272149,2234048.00
07/17/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1500272104,"201051344001145","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,778511.2,778511.2,14228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272151,2234049.00
07/17/2017 02:15,2,0.000,ALERT,212.61,298.77,59.965,1500272104,"201051344000651","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,767334.7,767334.7,14226,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272153,2234050.00
07/17/2017 02:15,2,0.000,ALERT,211.03,297.26,59.949,1500272104,"274151322000088","219011344069620",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,976961.8,976961.8,14128,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272154,2234051.00
07/17/2017 02:15,2,0.000,ALERT,212.16,296.96,59.965,1500272104,"274151322000068","219011344069620",0.00,12.00,0,294.26,297.87,0.0,0.0,0.000,848649.1,848649.1,14485,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272156,2234052.00
07/17/2017 02:15,2,0.000,ALERT,212.16,299.37,59.981,1500272104,"201051344001135","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,762814.0,762814.0,14203,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272158,2234053.00
07/17/2017 02:15,2,0.000,ALERT,212.16,300.27,59.981,1500272104,"201051344000594","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,782103.8,782103.8,14219,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272160,2234054.00
07/17/2017 02:15,2,0.000,ALERT,212.61,299.07,59.970,1500272104,"201051344001203","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,772482.8,772482.8,14252,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272162,2234055.00
07/17/2017 02:15,2,0.000,ALERT,211.25,298.17,59.981,1500272104,"274151322000054","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,993489.8,993489.8,14111,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272164,2234056.00
07/17/2017 02:15,2,0.000,ALERT,212.61,299.37,60.028,1500272104,"201051344000867","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,766274.4,766274.4,14251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272165,2234057.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1500272104,"201051344001093","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,770470.7,770470.7,14245,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272167,2234058.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.67,59.933,1500272104,"201051344000900","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,787945.5,787945.5,14249,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272169,2234059.00
07/17/2017 02:15,2,0.000,ALERT,212.61,299.07,59.981,1500272104,"201051344000648","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,775422.4,775422.4,14218,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272171,2234060.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.97,59.975,1500272104,"201051344000569","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,789913.9,789913.9,14200,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500272173,2234061.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1500272104,"201051344000983","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,780559.6,780559.6,14225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272174,2234062.00
07/17/2017 02:15,2,0.000,ALERT,212.38,299.07,59.981,1500272104,"201051344001158","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,765134.1,765134.1,14225,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272176,2234063.00
07/17/2017 02:15,2,0.000,ALERT,212.61,299.67,59.954,1500272104,"201051344000576","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,779665.0,779665.0,14232,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272178,2234064.00
07/17/2017 02:15,2,0.000,ALERT,211.48,296.66,59.981,1500272104,"274151322000087","219011344069620",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,967918.0,967918.0,14321,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500272180,2234065.00
07/17/2017 02:30,2,0.000,ALERT,213.06,299.67,60.002,1500273003,"201051344000645","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,778608.5,778608.5,14211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273005,2234066.00
07/17/2017 02:30,2,0.000,ALERT,211.70,297.57,60.002,1500273003,"274151322000085","219011344069620",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,988821.0,988821.0,14123,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273007,2234067.00
07/17/2017 02:30,2,0.000,ALERT,213.06,299.37,60.034,1500273003,"201051344000633","219011344069620",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,765521.0,765521.0,14258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273009,2234068.00
07/17/2017 02:30,2,0.000,ALERT,212.61,299.67,60.002,1500273003,"201051344000469","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,769107.1,769107.1,14233,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273010,2234069.00
07/17/2017 02:30,2,0.000,ALERT,212.16,299.07,60.007,1500273003,"201051344000646","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,763949.5,763949.5,14223,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273012,2234070.00
07/17/2017 02:30,2,0.000,ALERT,211.48,298.47,60.002,1500273003,"274151322000052","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14127,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273014,2234071.00
07/17/2017 02:30,2,0.000,ALERT,212.61,299.67,60.034,1500273003,"201051344000585","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,777172.8,777172.8,14221,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273016,2234072.00
07/17/2017 02:30,2,0.000,ALERT,212.38,299.67,60.039,1500273003,"201051344001230","219011344069620",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,768481.9,768481.9,14248,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273018,2234073.00
07/17/2017 02:30,2,0.000,ALERT,213.06,300.27,60.018,1500273003,"201051344000582","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,757712.1,757712.1,14216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273020,2234074.00
07/17/2017 02:30,2,0.000,ALERT,212.16,299.37,59.996,1500273003,"201051344000955","219011344069620",0.00,11.00,0,297.57,300.57,0.0,0.0,0.000,777477.6,777477.6,14233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273022,2234075.00
07/17/2017 02:30,2,0.000,ALERT,211.48,296.96,60.018,1500273003,"274151322000094","219011344069620",0.00,10.70,0,295.46,298.47,0.0,0.0,0.000,847970.4,847970.4,14475,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273023,2234076.00
07/17/2017 02:30,2,0.000,ALERT,212.61,300.57,60.034,1500273003,"201051344000579","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,787327.9,787327.9,14219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273025,2234077.00
