ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 02:30,2,0.000,ALERT,212.38,299.97,60.002,1500273003,"201051344000890","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,771514.1,771514.1,14230,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273027,2234078.00
07/17/2017 02:30,2,0.000,ALERT,212.61,299.07,60.044,1500273003,"201051344000438","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,773980.8,773980.8,14216,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273029,2234079.00
07/17/2017 02:30,2,0.000,ALERT,212.61,298.77,60.034,1500273003,"201051344000417","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,698064.8,698064.8,14250,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273031,2234080.00
07/17/2017 02:30,2,0.000,ALERT,211.70,297.57,60.028,1500273003,"274151322000083","219011344069620",0.00,10.70,0,296.36,299.67,0.0,0.0,0.000,1018415.2,1018415.2,14138,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273032,2234081.00
07/17/2017 02:30,2,0.000,ALERT,212.16,297.57,60.018,1500273003,"274151322000076","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1086848.4,1086848.4,14138,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273034,2234082.00
07/17/2017 02:30,2,0.000,ALERT,212.61,300.57,59.991,1500273003,"201051344000868","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,767501.3,767501.3,14237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273036,2234083.00
07/17/2017 02:30,2,0.000,ALERT,211.70,298.47,60.018,1500273003,"274151322000095","219011344069620",0.00,10.30,0,296.96,299.97,0.0,0.0,0.000,1076385.9,1076385.9,14150,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273038,2234084.00
07/17/2017 02:30,2,0.000,ALERT,212.38,299.67,59.986,1500273003,"201051344000988","219011344069620",0.00,11.30,0,295.16,300.87,0.0,0.0,0.000,670578.7,670578.7,14221,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273040,2234085.00
07/17/2017 02:30,2,0.000,ALERT,212.16,298.47,59.991,1500273003,"201051344001025","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,774363.2,774363.2,14221,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273042,2234086.00
07/17/2017 02:30,2,0.000,ALERT,212.38,299.97,59.991,1500273003,"201051344000458","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,778897.6,778897.6,14208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273043,2234087.00
07/17/2017 02:30,2,0.000,ALERT,212.83,299.37,59.991,1500273003,"201051344000853","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,780020.1,780020.1,14225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273046,2234088.00
07/17/2017 02:30,2,0.000,ALERT,212.83,299.37,59.996,1500273003,"201051344000685","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,773840.7,773840.7,14248,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273048,2234089.00
07/17/2017 02:30,2,0.000,ALERT,212.16,298.17,60.002,1500273003,"201051344000917","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,770506.7,770506.7,14238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273049,2234090.00
07/17/2017 02:30,2,0.000,ALERT,212.61,299.37,59.981,1500273003,"201051344001145","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,778511.2,778511.2,14230,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273051,2234091.00
07/17/2017 02:30,2,0.000,ALERT,212.61,298.47,59.991,1500273003,"201051344000651","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,767334.7,767334.7,14228,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273053,2234092.00
07/17/2017 02:30,2,0.000,ALERT,211.25,297.26,59.986,1500273003,"274151322000088","219011344069620",0.00,11.30,0,296.06,299.07,0.0,0.0,0.000,976961.8,976961.8,14130,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273055,2234093.00
07/17/2017 02:30,2,0.000,ALERT,211.93,296.66,59.986,1500273003,"274151322000068","219011344069620",0.00,12.00,0,295.76,298.17,0.0,0.0,0.000,848649.1,848649.1,14487,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273057,2234094.00
07/17/2017 02:30,2,0.000,ALERT,211.93,299.07,59.991,1500273003,"201051344001135","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,762814.0,762814.0,14205,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273058,2234095.00
07/17/2017 02:30,2,0.000,ALERT,211.93,299.97,59.991,1500273003,"201051344000594","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,782103.8,782103.8,14221,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273060,2234096.00
07/17/2017 02:30,2,0.000,ALERT,212.61,299.07,59.991,1500273003,"201051344001203","219011344069620",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,772482.8,772482.8,14254,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273062,2234097.00
07/17/2017 02:30,2,0.000,ALERT,211.48,297.57,59.986,1500273003,"274151322000054","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,993489.8,993489.8,14113,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273064,2234098.00
07/17/2017 02:30,2,0.000,ALERT,212.61,299.37,59.954,1500273003,"201051344000867","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,766274.4,766274.4,14253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273065,2234099.00
07/17/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1500273003,"201051344001093","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,770470.7,770470.7,14247,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273067,2234100.00
07/17/2017 02:30,2,0.000,ALERT,212.38,299.97,59.996,1500273003,"201051344000900","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,787945.5,787945.5,14251,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273069,2234101.00
07/17/2017 02:30,2,0.000,ALERT,212.61,299.07,59.981,1500273003,"201051344000648","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,775422.4,775422.4,14220,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273071,2234102.00
07/17/2017 02:30,2,0.000,ALERT,212.38,300.27,59.986,1500273003,"201051344000569","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,789913.9,789913.9,14202,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273073,2234103.00
07/17/2017 02:30,2,0.000,ALERT,212.38,299.97,60.028,1500273003,"201051344000983","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,780559.6,780559.6,14227,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273075,2234104.00
07/17/2017 02:30,2,0.000,ALERT,212.38,299.67,59.981,1500273003,"201051344001158","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,765134.1,765134.1,14227,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273077,2234105.00
07/17/2017 02:30,2,0.000,ALERT,212.83,299.97,59.991,1500273003,"201051344000576","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,779665.0,779665.0,14234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273078,2234106.00
07/17/2017 02:30,2,0.000,ALERT,211.48,296.96,59.975,1500273003,"274151322000087","219011344069620",0.00,11.70,0,295.46,298.47,0.0,0.0,0.000,967918.0,967918.0,14323,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273080,2234107.00
07/17/2017 02:45,2,0.000,ALERT,213.29,299.67,59.959,1500273903,"201051344000645","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,778608.5,778608.5,14213,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273906,2234108.00
07/17/2017 02:45,2,0.000,ALERT,211.70,297.87,59.949,1500273903,"274151322000085","219011344069620",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,988821.0,988821.0,14125,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273908,2234109.00
07/17/2017 02:45,2,0.000,ALERT,213.29,299.37,59.965,1500273903,"201051344000633","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,765521.0,765521.0,14260,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273909,2234110.00
07/17/2017 02:45,2,0.000,ALERT,212.83,299.67,59.981,1500273903,"201051344000469","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,769107.1,769107.1,14235,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273911,2234111.00
07/17/2017 02:45,2,0.000,ALERT,212.38,299.37,59.965,1500273903,"201051344000646","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,763949.5,763949.5,14225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273913,2234112.00
07/17/2017 02:45,2,0.000,ALERT,210.80,298.17,59.954,1500273903,"274151322000052","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1028787.7,1028787.7,14129,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273915,2234113.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1500273903,"201051344000585","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,777172.8,777172.8,14223,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273917,2234114.00
07/17/2017 02:45,2,0.000,ALERT,212.38,299.67,59.970,1500273903,"201051344001230","219011344069620",0.00,11.00,0,297.87,300.87,0.0,0.0,0.000,768481.9,768481.9,14250,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273919,2234115.00
07/17/2017 02:45,2,0.000,ALERT,213.06,300.27,59.970,1500273903,"201051344000582","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,757712.1,757712.1,14218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273920,2234116.00
07/17/2017 02:45,2,0.000,ALERT,212.16,299.37,59.959,1500273903,"201051344000955","219011344069620",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,777477.6,777477.6,14235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273922,2234117.00
07/17/2017 02:45,2,0.000,ALERT,211.70,296.96,59.954,1500273903,"274151322000094","219011344069620",0.00,10.70,0,295.16,298.47,0.0,0.0,0.000,847970.4,847970.4,14477,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273924,2234118.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.97,59.970,1500273903,"201051344000579","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,787327.9,787327.9,14221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273926,2234119.00
07/17/2017 02:45,2,0.000,ALERT,212.38,299.97,59.965,1500273903,"201051344000890","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,771514.1,771514.1,14232,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273927,2234120.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.07,59.965,1500273903,"201051344000438","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,773980.8,773980.8,14218,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273929,2234121.00
07/17/2017 02:45,2,0.000,ALERT,212.61,298.77,59.970,1500273903,"201051344000417","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,698064.8,698064.8,14252,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273931,2234122.00
07/17/2017 02:45,2,0.000,ALERT,211.48,297.87,59.959,1500273903,"274151322000083","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,1018415.2,1018415.2,14140,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273933,2234123.00
07/17/2017 02:45,2,0.000,ALERT,212.16,297.57,59.981,1500273903,"274151322000076","219011344069620",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1086848.4,1086848.4,14140,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273935,2234124.00
07/17/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1500273903,"201051344000868","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,767501.3,767501.3,14239,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273936,2234125.00
07/17/2017 02:45,2,0.000,ALERT,211.48,298.47,59.954,1500273903,"274151322000095","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1076385.9,1076385.9,14152,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273938,2234126.00
07/17/2017 02:45,2,0.000,ALERT,212.38,299.67,59.965,1500273903,"201051344000988","219011344069620",0.00,11.30,0,295.46,301.17,0.0,0.0,0.000,670578.7,670578.7,14223,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273940,2234127.00
07/17/2017 02:45,2,0.000,ALERT,212.16,298.47,59.965,1500273903,"201051344001025","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,774363.2,774363.2,14223,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273942,2234128.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.67,59.965,1500273903,"201051344000458","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,778897.6,778897.6,14210,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273944,2234129.00
07/17/2017 02:45,2,0.000,ALERT,213.06,299.37,59.959,1500273903,"201051344000853","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,780020.1,780020.1,14227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273946,2234130.00
07/17/2017 02:45,2,0.000,ALERT,212.83,299.37,59.959,1500273903,"201051344000685","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,773840.7,773840.7,14250,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273947,2234131.00
07/17/2017 02:45,2,0.000,ALERT,212.61,298.77,59.949,1500273903,"201051344000917","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,770506.7,770506.7,14240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273949,2234132.00
07/17/2017 02:45,2,0.000,ALERT,212.83,299.97,59.928,1500273903,"201051344001145","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,778511.2,778511.2,14232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273951,2234133.00
07/17/2017 02:45,2,0.000,ALERT,212.61,298.47,59.922,1500273903,"201051344000651","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,767334.7,767334.7,14230,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273953,2234134.00
07/17/2017 02:45,2,0.000,ALERT,211.25,297.26,59.991,1500273903,"274151322000088","219011344069620",0.00,11.70,0,295.76,299.07,0.0,0.0,0.000,976961.8,976961.8,14132,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273955,2234135.00
07/17/2017 02:45,2,0.000,ALERT,212.16,296.66,59.965,1500273903,"274151322000068","219011344069620",0.00,12.00,0,295.16,298.47,0.0,0.0,0.000,848649.1,848649.1,14489,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273956,2234136.00
07/17/2017 02:45,2,0.000,ALERT,212.16,299.37,59.959,1500273903,"201051344001135","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,762814.0,762814.0,14207,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273958,2234137.00
07/17/2017 02:45,2,0.000,ALERT,212.38,300.57,59.949,1500273903,"201051344000594","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,782103.8,782103.8,14223,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273960,2234138.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1500273903,"201051344001203","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,772482.8,772482.8,14256,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273962,2234139.00
07/17/2017 02:45,2,0.000,ALERT,211.48,297.26,59.981,1500273903,"274151322000054","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,993489.8,993489.8,14115,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273963,2234140.00
07/17/2017 02:45,2,0.000,ALERT,212.83,299.37,59.996,1500273903,"201051344000867","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,766274.4,766274.4,14255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273965,2234141.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.67,59.965,1500273903,"201051344001093","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,770470.7,770470.7,14249,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500273967,2234142.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.97,59.944,1500273903,"201051344000900","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,787945.5,787945.5,14253,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273969,2234143.00
07/17/2017 02:45,2,0.000,ALERT,212.83,299.07,59.975,1500273903,"201051344000648","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,775422.4,775422.4,14222,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273971,2234144.00
07/17/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1500273903,"201051344000569","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,789913.9,789913.9,14204,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273973,2234145.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1500273903,"201051344000983","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,780559.6,780559.6,14229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273974,2234146.00
07/17/2017 02:45,2,0.000,ALERT,212.61,299.37,59.959,1500273903,"201051344001158","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,765134.1,765134.1,14229,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273976,2234147.00
07/17/2017 02:45,2,0.000,ALERT,213.06,300.27,60.002,1500273903,"201051344000576","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,779665.0,779665.0,14236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273978,2234148.00
07/17/2017 02:45,2,0.000,ALERT,211.48,296.36,59.959,1500273903,"274151322000087","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,967918.0,967918.0,14325,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500273980,2234149.00
07/17/2017 03:00,2,0.000,ALERT,212.83,299.67,60.023,1500274803,"201051344000645","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,778608.5,778608.5,14215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274805,2234150.00
07/17/2017 03:00,2,0.000,ALERT,211.70,297.57,59.986,1500274803,"274151322000085","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,988821.0,988821.0,14127,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274806,2234151.00
07/17/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1500274803,"201051344000633","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,765521.0,765521.0,14262,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274808,2234152.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.67,59.975,1500274803,"201051344000469","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,769107.1,769107.1,14237,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274810,2234153.00
07/17/2017 03:00,2,0.000,ALERT,212.16,299.37,59.949,1500274803,"201051344000646","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,763949.5,763949.5,14227,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274812,2234154.00
07/17/2017 03:00,2,0.000,ALERT,211.03,297.26,59.970,1500274803,"274151322000052","219011344069620",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1028787.7,1028787.7,14131,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274814,2234155.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1500274803,"201051344000585","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,777172.8,777172.8,14225,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274816,2234156.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1500274803,"201051344001230","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,768481.9,768481.9,14252,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274817,2234157.00
07/17/2017 03:00,2,0.000,ALERT,213.06,300.57,59.975,1500274803,"201051344000582","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,757712.1,757712.1,14220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274819,2234158.00
07/17/2017 03:00,2,0.000,ALERT,212.16,299.67,59.970,1500274803,"201051344000955","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,777477.6,777477.6,14237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274821,2234159.00
07/17/2017 03:00,2,0.000,ALERT,211.70,296.96,60.002,1500274803,"274151322000094","219011344069620",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,847970.4,847970.4,14479,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274823,2234160.00
07/17/2017 03:00,2,0.000,ALERT,212.38,300.27,60.007,1500274803,"201051344000579","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,787327.9,787327.9,14223,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274825,2234161.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.97,59.944,1500274803,"201051344000890","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,771514.1,771514.1,14234,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274827,2234162.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.67,59.970,1500274803,"201051344000438","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,773980.8,773980.8,14220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274829,2234163.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.07,59.938,1500274803,"201051344000417","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,698064.8,698064.8,14254,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274830,2234164.00
07/17/2017 03:00,2,0.000,ALERT,211.48,297.57,59.970,1500274803,"274151322000083","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1018415.2,1018415.2,14142,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274832,2234165.00
07/17/2017 03:00,2,0.000,ALERT,212.16,297.57,59.970,1500274803,"274151322000076","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1086848.4,1086848.4,14142,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274834,2234166.00
07/17/2017 03:00,2,0.000,ALERT,212.38,300.27,59.975,1500274803,"201051344000868","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,767501.3,767501.3,14241,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274836,2234167.00
07/17/2017 03:00,2,0.000,ALERT,211.70,298.77,59.981,1500274803,"274151322000095","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1076385.9,1076385.9,14154,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274838,2234168.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1500274803,"201051344000988","219011344069620",0.00,11.30,0,295.46,301.47,0.0,0.0,0.000,670578.7,670578.7,14225,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274839,2234169.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.07,59.975,1500274803,"201051344001025","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,774363.2,774363.2,14225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274841,2234170.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.97,59.991,1500274803,"201051344000458","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,778897.6,778897.6,14212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274843,2234171.00
07/17/2017 03:00,2,0.000,ALERT,213.06,299.67,59.975,1500274803,"201051344000853","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,780020.1,780020.1,14229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274845,2234172.00
07/17/2017 03:00,2,0.000,ALERT,212.83,299.67,59.986,1500274803,"201051344000685","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,773840.7,773840.7,14252,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274847,2234173.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.07,60.018,1500274803,"201051344000917","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,770506.7,770506.7,14242,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274848,2234174.00
07/17/2017 03:00,2,0.000,ALERT,212.83,299.97,59.986,1500274803,"201051344001145","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,778511.2,778511.2,14234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274850,2234175.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.07,59.933,1500274803,"201051344000651","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,767334.7,767334.7,14232,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274852,2234176.00
07/17/2017 03:00,2,0.000,ALERT,211.03,297.87,59.996,1500274803,"274151322000088","219011344069620",0.00,11.70,0,295.16,302.37,0.0,0.0,0.000,976961.8,976961.8,14134,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274854,2234177.00
07/17/2017 03:00,2,0.000,ALERT,212.16,296.96,59.975,1500274803,"274151322000068","219011344069620",0.00,12.00,0,294.86,301.47,0.0,0.0,0.000,848649.1,848649.1,14491,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274856,2234178.00
07/17/2017 03:00,2,0.000,ALERT,211.93,299.37,60.002,1500274803,"201051344001135","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,762814.0,762814.0,14209,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274857,2234179.00
07/17/2017 03:00,2,0.000,ALERT,212.16,300.57,59.981,1500274803,"201051344000594","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,782103.8,782103.8,14225,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274859,2234180.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1500274803,"201051344001203","219011344069620",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,772482.8,772482.8,14258,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274861,2234181.00
07/17/2017 03:00,2,0.000,ALERT,211.25,298.47,59.959,1500274803,"274151322000054","219011344069620",0.00,12.00,0,295.16,302.68,0.0,0.0,0.000,993489.8,993489.8,14117,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500274863,2234182.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.67,59.933,1500274803,"201051344000867","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,766274.4,766274.4,14257,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274865,2234183.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.07,59.991,1500274803,"201051344001093","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,770470.7,770470.7,14251,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274866,2234184.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.97,59.965,1500274803,"201051344000900","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,787945.5,787945.5,14255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274868,2234185.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.37,59.965,1500274803,"201051344000648","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,775422.4,775422.4,14224,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274870,2234186.00
07/17/2017 03:00,2,0.000,ALERT,212.38,300.27,59.970,1500274803,"201051344000569","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,789913.9,789913.9,14206,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274872,2234187.00
07/17/2017 03:00,2,0.000,ALERT,212.38,299.97,59.938,1500274803,"201051344000983","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,780559.6,780559.6,14231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274873,2234188.00
07/17/2017 03:00,2,0.000,ALERT,212.61,299.67,59.954,1500274803,"201051344001158","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,765134.1,765134.1,14231,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274875,2234189.00
07/17/2017 03:00,2,0.000,ALERT,212.83,300.27,59.986,1500274803,"201051344000576","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,779665.0,779665.0,14238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274877,2234190.00
07/17/2017 03:00,2,0.000,ALERT,211.70,297.26,59.965,1500274803,"274151322000087","219011344069620",0.00,11.70,0,294.86,301.77,0.0,0.0,0.000,967918.0,967918.0,14327,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500274879,2234191.00
07/17/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1500275703,"201051344000645","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,778608.5,778608.5,14217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275705,2234192.00
07/17/2017 03:15,2,0.000,ALERT,211.48,297.57,59.970,1500275703,"274151322000085","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,988821.0,988821.0,14129,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275707,2234193.00
07/17/2017 03:15,2,0.000,ALERT,213.06,299.67,59.975,1500275703,"201051344000633","219011344069620",0.00,10.70,0,296.06,301.47,0.0,0.0,0.000,765521.0,765521.0,14264,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275709,2234194.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.67,59.970,1500275703,"201051344000469","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,769107.1,769107.1,14239,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275711,2234195.00
07/17/2017 03:15,2,0.000,ALERT,211.70,299.07,59.975,1500275703,"201051344000646","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,763949.5,763949.5,14229,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275713,2234196.00
07/17/2017 03:15,2,0.000,ALERT,211.25,297.57,59.965,1500275703,"274151322000052","219011344069620",0.00,11.70,0,295.76,302.68,0.0,0.0,0.000,1028787.7,1028787.7,14133,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275715,2234197.00
07/17/2017 03:15,2,0.000,ALERT,212.16,299.37,59.996,1500275703,"201051344000585","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,777172.8,777172.8,14227,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275716,2234198.00
07/17/2017 03:15,2,0.000,ALERT,212.16,299.67,59.949,1500275703,"201051344001230","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,768481.9,768481.9,14254,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275718,2234199.00
07/17/2017 03:15,2,0.000,ALERT,212.61,300.27,59.965,1500275703,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,757712.1,757712.1,14222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275720,2234200.00
07/17/2017 03:15,2,0.000,ALERT,211.93,299.07,59.975,1500275703,"201051344000955","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,777477.6,777477.6,14239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275722,2234201.00
07/17/2017 03:15,2,0.000,ALERT,211.70,296.66,59.970,1500275703,"274151322000094","219011344069620",0.00,10.70,0,295.46,301.77,0.0,0.0,0.000,847970.4,847970.4,14481,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275724,2234202.00
07/17/2017 03:15,2,0.000,ALERT,212.61,300.57,59.975,1500275703,"201051344000579","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,787327.9,787327.9,14225,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275725,2234203.00
07/17/2017 03:15,2,0.000,ALERT,212.16,299.97,59.991,1500275703,"201051344000890","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,771514.1,771514.1,14236,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275727,2234204.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.37,59.965,1500275703,"201051344000438","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,773980.8,773980.8,14222,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275729,2234205.00
07/17/2017 03:15,2,0.000,ALERT,212.38,298.77,59.986,1500275703,"201051344000417","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,698064.8,698064.8,14256,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275731,2234206.00
07/17/2017 03:15,2,0.000,ALERT,211.70,298.77,59.965,1500275703,"274151322000083","219011344069620",0.00,11.00,0,296.36,302.98,0.0,0.0,0.000,1018415.2,1018415.2,14144,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275732,2234207.00
07/17/2017 03:15,2,0.000,ALERT,212.16,297.57,59.959,1500275703,"274151322000076","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,1086848.4,1086848.4,14144,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275734,2234208.00
07/17/2017 03:15,2,0.000,ALERT,212.38,300.57,59.965,1500275703,"201051344000868","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,767501.3,767501.3,14243,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275736,2234209.00
07/17/2017 03:15,2,0.000,ALERT,211.48,298.77,59.954,1500275703,"274151322000095","219011344069620",0.00,10.70,0,296.96,303.58,0.0,0.0,0.000,1076385.9,1076385.9,14156,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275738,2234210.00
07/17/2017 03:15,2,0.000,ALERT,212.16,299.67,59.970,1500275703,"201051344000988","219011344069620",0.00,11.30,0,295.76,301.47,0.0,0.0,0.000,670578.7,670578.7,14227,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275740,2234211.00
07/17/2017 03:15,2,0.000,ALERT,211.93,298.47,59.933,1500275703,"201051344001025","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,774363.2,774363.2,14227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275742,2234212.00
07/17/2017 03:15,2,0.000,ALERT,212.16,299.97,59.944,1500275703,"201051344000458","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,778897.6,778897.6,14214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275743,2234213.00
07/17/2017 03:15,2,0.000,ALERT,213.06,299.97,59.965,1500275703,"201051344000853","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,780020.1,780020.1,14231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275745,2234214.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.07,59.959,1500275703,"201051344000685","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,773840.7,773840.7,14254,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275747,2234215.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.07,59.970,1500275703,"201051344000917","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,770506.7,770506.7,14244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275749,2234216.00
07/17/2017 03:15,2,0.000,ALERT,212.61,299.67,59.996,1500275703,"201051344001145","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,778511.2,778511.2,14236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275751,2234217.00
07/17/2017 03:15,2,0.000,ALERT,212.61,299.07,59.991,1500275703,"201051344000651","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,767334.7,767334.7,14234,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275753,2234218.00
07/17/2017 03:15,2,0.000,ALERT,211.25,297.87,59.970,1500275703,"274151322000088","219011344069620",0.00,11.70,0,296.06,299.37,0.0,0.0,0.000,976961.8,976961.8,14136,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275755,2234219.00
07/17/2017 03:15,2,0.000,ALERT,212.16,297.26,59.949,1500275703,"274151322000068","219011344069620",0.00,12.00,0,295.46,298.77,0.0,0.0,0.000,848649.1,848649.1,14493,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275756,2234220.00
07/17/2017 03:15,2,0.000,ALERT,212.16,299.67,59.970,1500275703,"201051344001135","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,762814.0,762814.0,14211,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275758,2234221.00
