ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 03:15,2,0.000,ALERT,212.16,300.27,59.944,1500275703,"201051344000594","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,782103.8,782103.8,14227,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275760,2234222.00
07/17/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1500275703,"201051344001203","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,772482.8,772482.8,14260,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275762,2234223.00
07/17/2017 03:15,2,0.000,ALERT,211.48,297.57,59.954,1500275703,"274151322000054","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,993489.8,993489.8,14119,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275764,2234224.00
07/17/2017 03:15,2,0.000,ALERT,212.61,299.67,59.933,1500275703,"201051344000867","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,766274.4,766274.4,14259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275765,2234225.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.67,59.986,1500275703,"201051344001093","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,770470.7,770470.7,14253,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275767,2234226.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.97,59.970,1500275703,"201051344000900","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,787945.5,787945.5,14257,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275769,2234227.00
07/17/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1500275703,"201051344000648","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,775422.4,775422.4,14226,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275771,2234228.00
07/17/2017 03:15,2,0.000,ALERT,212.61,300.57,59.970,1500275703,"201051344000569","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,789913.9,789913.9,14208,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275773,2234229.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.97,59.970,1500275703,"201051344000983","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,780559.6,780559.6,14233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275774,2234230.00
07/17/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1500275703,"201051344001158","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,765134.1,765134.1,14233,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275776,2234231.00
07/17/2017 03:15,2,0.000,ALERT,213.06,300.57,59.975,1500275703,"201051344000576","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,779665.0,779665.0,14240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500275778,2234232.00
07/17/2017 03:15,2,0.000,ALERT,211.70,297.57,59.970,1500275703,"274151322000087","219011344069620",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,967918.0,967918.0,14329,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500275780,2234233.00
07/17/2017 03:30,2,0.000,ALERT,213.29,300.27,59.986,1500276603,"201051344000645","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,778608.5,778608.5,14219,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276605,2234234.00
07/17/2017 03:30,2,0.000,ALERT,211.70,297.87,59.975,1500276603,"274151322000085","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,988821.0,988821.0,14131,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276607,2234235.00
07/17/2017 03:30,2,0.000,ALERT,213.29,299.97,60.018,1500276603,"201051344000633","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,765521.0,765521.0,14266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276608,2234236.00
07/17/2017 03:30,2,0.000,ALERT,212.83,300.27,59.975,1500276603,"201051344000469","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,769107.1,769107.1,14241,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276610,2234237.00
07/17/2017 03:30,2,0.000,ALERT,212.16,299.67,60.034,1500276603,"201051344000646","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,763949.5,763949.5,14231,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276612,2234238.00
07/17/2017 03:30,2,0.000,ALERT,211.48,297.57,59.981,1500276603,"274151322000052","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,1028787.7,1028787.7,14135,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276614,2234239.00
07/17/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1500276603,"201051344000585","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,777172.8,777172.8,14229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276616,2234240.00
07/17/2017 03:30,2,0.000,ALERT,212.38,299.97,59.986,1500276603,"201051344001230","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,768481.9,768481.9,14256,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276617,2234241.00
07/17/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1500276603,"201051344000582","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,757712.1,757712.1,14224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276619,2234242.00
07/17/2017 03:30,2,0.000,ALERT,211.93,299.67,59.959,1500276603,"201051344000955","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,777477.6,777477.6,14241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276621,2234243.00
07/17/2017 03:30,2,0.000,ALERT,211.70,296.96,59.975,1500276603,"274151322000094","219011344069620",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,847970.4,847970.4,14483,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276623,2234244.00
07/17/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1500276603,"201051344000579","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,787327.9,787327.9,14227,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276625,2234245.00
07/17/2017 03:30,2,0.000,ALERT,212.16,299.97,59.975,1500276603,"201051344000890","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,771514.1,771514.1,14238,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276627,2234246.00
07/17/2017 03:30,2,0.000,ALERT,212.61,299.67,60.007,1500276603,"201051344000438","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,773980.8,773980.8,14224,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276628,2234247.00
07/17/2017 03:30,2,0.000,ALERT,212.61,299.07,59.970,1500276603,"201051344000417","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,698064.8,698064.8,14258,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276630,2234248.00
07/17/2017 03:30,2,0.000,ALERT,211.70,298.17,59.970,1500276603,"274151322000083","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1018415.2,1018415.2,14146,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276632,2234249.00
07/17/2017 03:30,2,0.000,ALERT,212.16,298.17,59.975,1500276603,"274151322000076","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1086848.4,1086848.4,14146,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276634,2234250.00
07/17/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1500276603,"201051344000868","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,767501.3,767501.3,14245,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276636,2234251.00
07/17/2017 03:30,2,0.000,ALERT,211.70,298.77,59.954,1500276603,"274151322000095","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1076385.9,1076385.9,14158,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276638,2234252.00
07/17/2017 03:30,2,0.000,ALERT,212.38,299.97,59.965,1500276603,"201051344000988","219011344069620",0.00,11.30,0,295.76,301.77,0.0,0.0,0.000,670578.7,670578.7,14229,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276639,2234253.00
07/17/2017 03:30,2,0.000,ALERT,212.16,299.07,59.970,1500276603,"201051344001025","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,774363.2,774363.2,14229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276641,2234254.00
07/17/2017 03:30,2,0.000,ALERT,212.61,300.57,59.970,1500276603,"201051344000458","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,778897.6,778897.6,14216,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276643,2234255.00
07/17/2017 03:30,2,0.000,ALERT,213.29,300.57,59.959,1500276603,"201051344000853","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,780020.1,780020.1,14233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276645,2234256.00
07/17/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1500276603,"201051344000685","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,773840.7,773840.7,14256,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276647,2234257.00
07/17/2017 03:30,2,0.000,ALERT,212.61,299.37,59.954,1500276603,"201051344000917","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,770506.7,770506.7,14246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276648,2234258.00
07/17/2017 03:30,2,0.000,ALERT,212.83,299.97,59.970,1500276603,"201051344001145","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,778511.2,778511.2,14238,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276650,2234259.00
07/17/2017 03:30,2,0.000,ALERT,212.38,298.77,59.954,1500276603,"201051344000651","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,767334.7,767334.7,14236,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276652,2234260.00
07/17/2017 03:30,2,0.000,ALERT,211.25,297.57,59.965,1500276603,"274151322000088","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,976961.8,976961.8,14138,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276654,2234261.00
07/17/2017 03:30,2,0.000,ALERT,212.38,297.26,59.965,1500276603,"274151322000068","219011344069620",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,848649.1,848649.1,14495,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276656,2234262.00
07/17/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1500276603,"201051344001135","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,762814.0,762814.0,14213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276657,2234263.00
07/17/2017 03:30,2,0.000,ALERT,212.61,301.17,59.959,1500276603,"201051344000594","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,782103.8,782103.8,14229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276659,2234264.00
07/17/2017 03:30,2,0.000,ALERT,212.61,299.37,59.970,1500276603,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,772482.8,772482.8,14262,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276661,2234265.00
07/17/2017 03:30,2,0.000,ALERT,211.70,297.87,59.970,1500276603,"274151322000054","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,993489.8,993489.8,14121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276663,2234266.00
07/17/2017 03:30,2,0.000,ALERT,213.06,300.27,59.970,1500276603,"201051344000867","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,766274.4,766274.4,14261,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276664,2234267.00
07/17/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1500276603,"201051344001093","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,770470.7,770470.7,14255,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276666,2234268.00
07/17/2017 03:30,2,0.000,ALERT,212.61,300.57,59.970,1500276603,"201051344000900","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,787945.5,787945.5,14259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276668,2234269.00
07/17/2017 03:30,2,0.000,ALERT,213.06,299.97,59.975,1500276603,"201051344000648","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,775422.4,775422.4,14228,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276670,2234270.00
07/17/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1500276603,"201051344000569","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,789913.9,789913.9,14210,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276672,2234271.00
07/17/2017 03:30,2,0.000,ALERT,212.61,300.27,59.981,1500276603,"201051344000983","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,780559.6,780559.6,14235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276673,2234272.00
07/17/2017 03:30,2,0.000,ALERT,212.83,300.27,59.996,1500276603,"201051344001158","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,765134.1,765134.1,14235,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276675,2234273.00
07/17/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1500276603,"201051344000576","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,779665.0,779665.0,14242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500276677,2234274.00
07/17/2017 03:30,2,0.000,ALERT,211.70,296.96,59.981,1500276603,"274151322000087","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,967918.0,967918.0,14331,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500276679,2234275.00
07/17/2017 03:45,2,0.000,ALERT,213.29,300.57,60.012,1500277503,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,778608.5,778608.5,14221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277505,2234276.00
07/17/2017 03:45,2,0.000,ALERT,211.70,298.47,59.981,1500277503,"274151322000085","219011344069620",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,988821.0,988821.0,14133,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277507,2234277.00
07/17/2017 03:45,2,0.000,ALERT,213.29,300.27,60.018,1500277503,"201051344000633","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,765521.0,765521.0,14268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277509,2234278.00
07/17/2017 03:45,2,0.000,ALERT,212.61,300.27,59.965,1500277503,"201051344000469","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,769107.1,769107.1,14243,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277511,2234279.00
07/17/2017 03:45,2,0.000,ALERT,212.16,299.67,59.970,1500277503,"201051344000646","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,763949.5,763949.5,14233,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277513,2234280.00
07/17/2017 03:45,2,0.000,ALERT,211.48,297.26,59.933,1500277503,"274151322000052","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,1028787.7,1028787.7,14137,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277514,2234281.00
07/17/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1500277503,"201051344000585","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,777172.8,777172.8,14231,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277516,2234282.00
07/17/2017 03:45,2,0.000,ALERT,212.61,300.27,59.965,1500277503,"201051344001230","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,768481.9,768481.9,14258,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277518,2234283.00
07/17/2017 03:45,2,0.000,ALERT,213.06,300.57,59.965,1500277503,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,757712.1,757712.1,14226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277520,2234284.00
07/17/2017 03:45,2,0.000,ALERT,212.16,299.67,59.965,1500277503,"201051344000955","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,777477.6,777477.6,14243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277522,2234285.00
07/17/2017 03:45,2,0.000,ALERT,211.70,297.26,59.959,1500277503,"274151322000094","219011344069620",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,847970.4,847970.4,14485,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277523,2234286.00
07/17/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1500277503,"201051344000579","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,787327.9,787327.9,14229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277525,2234287.00
07/17/2017 03:45,2,0.000,ALERT,212.38,299.97,59.959,1500277503,"201051344000890","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,771514.1,771514.1,14240,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277527,2234288.00
07/17/2017 03:45,2,0.000,ALERT,212.61,299.37,60.007,1500277503,"201051344000438","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,773980.8,773980.8,14226,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277529,2234289.00
07/17/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1500277503,"201051344000417","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,698064.8,698064.8,14260,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277531,2234290.00
07/17/2017 03:45,2,0.000,ALERT,211.70,298.17,59.959,1500277503,"274151322000083","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1018415.2,1018415.2,14148,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277532,2234291.00
07/17/2017 03:45,2,0.000,ALERT,212.16,298.17,59.959,1500277503,"274151322000076","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1086848.4,1086848.4,14148,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277534,2234292.00
07/17/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1500277503,"201051344000868","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,767501.3,767501.3,14247,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277536,2234293.00
07/17/2017 03:45,2,0.000,ALERT,211.70,299.07,59.986,1500277503,"274151322000095","219011344069620",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1076385.9,1076385.9,14160,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277538,2234294.00
07/17/2017 03:45,2,0.000,ALERT,212.38,299.97,59.959,1500277503,"201051344000988","219011344069620",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,670578.7,670578.7,14231,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277540,2234295.00
07/17/2017 03:45,2,0.000,ALERT,212.16,298.77,59.965,1500277503,"201051344001025","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,774363.2,774363.2,14231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277541,2234296.00
07/17/2017 03:45,2,0.000,ALERT,212.61,300.27,59.959,1500277503,"201051344000458","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,778897.6,778897.6,14218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277543,2234297.00
07/17/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1500277503,"201051344000853","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,780020.1,780020.1,14235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277545,2234298.00
07/17/2017 03:45,2,0.000,ALERT,212.83,299.67,60.007,1500277503,"201051344000685","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,773840.7,773840.7,14258,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277547,2234299.00
07/17/2017 03:45,2,0.000,ALERT,212.61,299.07,59.922,1500277503,"201051344000917","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,770506.7,770506.7,14248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277549,2234300.00
07/17/2017 03:45,2,0.000,ALERT,212.83,299.97,59.965,1500277503,"201051344001145","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,778511.2,778511.2,14240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277550,2234301.00
07/17/2017 03:45,2,0.000,ALERT,212.38,298.77,59.970,1500277503,"201051344000651","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,767334.7,767334.7,14238,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277552,2234302.00
07/17/2017 03:45,2,0.000,ALERT,211.25,297.87,59.965,1500277503,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,976961.8,976961.8,14140,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277554,2234303.00
07/17/2017 03:45,2,0.000,ALERT,212.38,296.96,59.986,1500277503,"274151322000068","219011344069620",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,848649.1,848649.1,14497,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277556,2234304.00
07/17/2017 03:45,2,0.000,ALERT,212.16,299.67,59.970,1500277503,"201051344001135","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,762814.0,762814.0,14215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277557,2234305.00
07/17/2017 03:45,2,0.000,ALERT,212.38,300.57,59.959,1500277503,"201051344000594","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,782103.8,782103.8,14231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277559,2234306.00
07/17/2017 03:45,2,0.000,ALERT,212.38,299.07,60.002,1500277503,"201051344001203","219011344069620",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,772482.8,772482.8,14264,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277561,2234307.00
07/17/2017 03:45,2,0.000,ALERT,211.48,298.47,59.959,1500277503,"274151322000054","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,993489.8,993489.8,14123,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277563,2234308.00
07/17/2017 03:45,2,0.000,ALERT,212.83,299.97,59.981,1500277503,"201051344000867","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,766274.4,766274.4,14263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277565,2234309.00
07/17/2017 03:45,2,0.000,ALERT,212.38,299.67,59.928,1500277503,"201051344001093","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,770470.7,770470.7,14257,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277566,2234310.00
07/17/2017 03:45,2,0.000,ALERT,212.38,299.97,59.970,1500277503,"201051344000900","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,787945.5,787945.5,14261,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277568,2234311.00
07/17/2017 03:45,2,0.000,ALERT,212.83,299.67,59.970,1500277503,"201051344000648","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,775422.4,775422.4,14230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277570,2234312.00
07/17/2017 03:45,2,0.000,ALERT,212.61,300.57,59.970,1500277503,"201051344000569","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,789913.9,789913.9,14212,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277572,2234313.00
07/17/2017 03:45,2,0.000,ALERT,212.83,300.57,60.002,1500277503,"201051344000983","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,780559.6,780559.6,14237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277574,2234314.00
07/17/2017 03:45,2,0.000,ALERT,212.83,299.97,59.970,1500277503,"201051344001158","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,765134.1,765134.1,14237,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277576,2234315.00
07/17/2017 03:45,2,0.000,ALERT,213.06,300.57,59.933,1500277503,"201051344000576","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,779665.0,779665.0,14244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500277578,2234316.00
07/17/2017 03:45,2,0.000,ALERT,211.93,296.96,59.975,1500277503,"274151322000087","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,967918.0,967918.0,14333,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500277579,2234317.00
07/17/2017 04:00,2,0.000,ALERT,213.06,299.97,59.991,1500278403,"201051344000645","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,778608.5,778608.5,14223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278405,2234318.00
07/17/2017 04:00,2,0.000,ALERT,211.48,297.57,59.986,1500278403,"274151322000085","219011344069620",0.00,10.70,0,296.36,299.67,0.0,0.0,0.000,988821.0,988821.0,14135,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278407,2234319.00
07/17/2017 04:00,2,0.000,ALERT,213.06,299.37,59.991,1500278403,"201051344000633","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,765521.0,765521.0,14270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278409,2234320.00
07/17/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1500278403,"201051344000469","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,769107.1,769107.1,14245,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278411,2234321.00
07/17/2017 04:00,2,0.000,ALERT,211.93,299.37,59.981,1500278403,"201051344000646","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,763949.5,763949.5,14235,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500278413,2234322.00
07/17/2017 04:00,2,0.000,ALERT,211.25,297.57,59.981,1500278403,"274151322000052","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1028787.7,1028787.7,14139,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278414,2234323.00
07/17/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1500278403,"201051344000585","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,777172.8,777172.8,14233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278416,2234324.00
07/17/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1500278403,"201051344001230","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,768481.9,768481.9,14260,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278418,2234325.00
07/17/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1500278403,"201051344000582","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,757712.1,757712.1,14228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500278420,2234326.00
07/17/2017 04:00,2,0.000,ALERT,211.93,299.67,59.970,1500278403,"201051344000955","219011344069620",0.00,10.70,0,297.87,301.17,0.0,0.0,0.000,777477.6,777477.6,14245,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278422,2234327.00
07/17/2017 04:00,2,0.000,ALERT,211.70,297.57,59.970,1500278403,"274151322000094","219011344069620",0.00,10.70,0,295.76,298.77,0.0,0.0,0.000,847970.4,847970.4,14487,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278423,2234328.00
07/17/2017 04:00,2,0.000,ALERT,212.61,300.87,59.975,1500278403,"201051344000579","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,787327.9,787327.9,14231,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278425,2234329.00
07/17/2017 04:00,2,0.000,ALERT,212.16,299.67,59.970,1500278403,"201051344000890","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,771514.1,771514.1,14242,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278427,2234330.00
07/17/2017 04:00,2,0.000,ALERT,212.38,299.37,59.975,1500278403,"201051344000438","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,773980.8,773980.8,14228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278429,2234331.00
07/17/2017 04:00,2,0.000,ALERT,212.61,299.07,59.965,1500278403,"201051344000417","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,698064.8,698064.8,14262,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278431,2234332.00
07/17/2017 04:00,2,0.000,ALERT,211.70,298.77,59.991,1500278403,"274151322000083","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,1018415.2,1018415.2,14150,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278432,2234333.00
07/17/2017 04:00,2,0.000,ALERT,212.16,297.57,60.007,1500278403,"274151322000076","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1086848.4,1086848.4,14150,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278434,2234334.00
07/17/2017 04:00,2,0.000,ALERT,212.61,300.87,59.965,1500278403,"201051344000868","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,767501.3,767501.3,14249,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278436,2234335.00
07/17/2017 04:00,2,0.000,ALERT,211.70,299.07,59.965,1500278403,"274151322000095","219011344069620",0.00,10.70,0,297.26,300.27,0.0,0.0,0.000,1076385.9,1076385.9,14162,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278438,2234336.00
07/17/2017 04:00,2,0.000,ALERT,212.38,299.97,59.959,1500278403,"201051344000988","219011344069620",0.00,11.00,0,296.06,301.47,0.0,0.0,0.000,670578.7,670578.7,14233,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278440,2234337.00
07/17/2017 04:00,2,0.000,ALERT,212.38,298.77,59.970,1500278403,"201051344001025","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,774363.2,774363.2,14233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278442,2234338.00
07/17/2017 04:00,2,0.000,ALERT,212.38,299.97,59.959,1500278403,"201051344000458","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,778897.6,778897.6,14220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278443,2234339.00
07/17/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1500278403,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,780020.1,780020.1,14237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278445,2234340.00
07/17/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1500278403,"201051344000685","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,773840.7,773840.7,14260,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278447,2234341.00
07/17/2017 04:00,2,0.000,ALERT,212.61,299.07,59.981,1500278403,"201051344000917","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,770506.7,770506.7,14250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278449,2234342.00
07/17/2017 04:00,2,0.000,ALERT,212.83,299.97,59.954,1500278403,"201051344001145","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,778511.2,778511.2,14242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500278450,2234343.00
07/17/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1500278403,"201051344000651","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,767334.7,767334.7,14240,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278452,2234344.00
07/17/2017 04:00,2,0.000,ALERT,211.03,297.26,59.965,1500278403,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,976961.8,976961.8,14142,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278454,2234345.00
07/17/2017 04:00,2,0.000,ALERT,212.16,296.66,59.970,1500278403,"274151322000068","219011344069620",0.00,11.70,0,295.46,298.77,0.0,0.0,0.000,848649.1,848649.1,14499,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278456,2234346.00
07/17/2017 04:00,2,0.000,ALERT,212.16,299.37,59.965,1500278403,"201051344001135","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,762814.0,762814.0,14217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278458,2234347.00
07/17/2017 04:00,2,0.000,ALERT,212.16,300.57,59.965,1500278403,"201051344000594","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,782103.8,782103.8,14233,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278460,2234348.00
07/17/2017 04:00,2,0.000,ALERT,212.61,299.37,59.970,1500278403,"201051344001203","219011344069620",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,772482.8,772482.8,14266,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500278461,2234349.00
07/17/2017 04:00,2,0.000,ALERT,211.48,297.57,59.965,1500278403,"274151322000054","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,993489.8,993489.8,14125,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278463,2234350.00
07/17/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1500278403,"201051344000867","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,766274.4,766274.4,14265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500278465,2234351.00
07/17/2017 04:00,2,0.000,ALERT,212.38,299.67,59.975,1500278403,"201051344001093","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,770470.7,770470.7,14259,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278467,2234352.00
07/17/2017 04:00,2,0.000,ALERT,212.38,299.97,59.970,1500278403,"201051344000900","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,787945.5,787945.5,14263,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278468,2234353.00
07/17/2017 04:00,2,0.000,ALERT,212.83,299.37,59.975,1500278403,"201051344000648","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,775422.4,775422.4,14232,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278470,2234354.00
07/17/2017 04:00,2,0.000,ALERT,212.38,300.57,59.959,1500278403,"201051344000569","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,789913.9,789913.9,14214,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278472,2234355.00
07/17/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1500278403,"201051344000983","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,780559.6,780559.6,14239,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278474,2234356.00
07/17/2017 04:00,2,0.000,ALERT,212.61,299.97,59.986,1500278403,"201051344001158","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,765134.1,765134.1,14239,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278476,2234357.00
07/17/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1500278403,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,779665.0,779665.0,14246,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500278477,2234358.00
07/17/2017 04:00,2,0.000,ALERT,211.70,297.87,59.965,1500278403,"274151322000087","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,967918.0,967918.0,14335,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500278479,2234359.00
07/17/2017 04:15,2,0.000,ALERT,212.83,299.67,59.996,1500279304,"201051344000645","219011344069620",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,778608.5,778608.5,14225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279306,2234360.00
07/17/2017 04:15,2,0.000,ALERT,211.70,297.26,59.959,1500279304,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,988821.0,988821.0,14137,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279307,2234361.00
07/17/2017 04:15,2,0.000,ALERT,213.06,299.37,59.949,1500279304,"201051344000633","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,765521.0,765521.0,14272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279309,2234362.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.67,59.975,1500279304,"201051344000469","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,769107.1,769107.1,14247,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279311,2234363.00
07/17/2017 04:15,2,0.000,ALERT,211.70,299.37,59.975,1500279304,"201051344000646","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,763949.5,763949.5,14237,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279313,2234364.00
07/17/2017 04:15,2,0.000,ALERT,211.25,298.17,59.970,1500279304,"274151322000052","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1028787.7,1028787.7,14141,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279315,2234365.00
