ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 04:15,2,0.000,ALERT,212.16,299.67,59.975,1500279304,"201051344000585","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,777172.8,777172.8,14235,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279316,2234366.00
07/17/2017 04:15,2,0.000,ALERT,212.16,299.97,59.928,1500279304,"201051344001230","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,768481.9,768481.9,14262,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279318,2234367.00
07/17/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1500279304,"201051344000582","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,757712.1,757712.1,14230,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279320,2234368.00
07/17/2017 04:15,2,0.000,ALERT,211.70,299.67,59.975,1500279304,"201051344000955","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,777477.6,777477.6,14247,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279322,2234369.00
07/17/2017 04:15,2,0.000,ALERT,211.48,296.96,59.991,1500279304,"274151322000094","219011344069620",0.00,10.70,0,295.16,298.47,0.0,0.0,0.000,847970.4,847970.4,14489,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279324,2234370.00
07/17/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1500279304,"201051344000579","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,787327.9,787327.9,14233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279325,2234371.00
07/17/2017 04:15,2,0.000,ALERT,212.16,299.97,59.996,1500279304,"201051344000890","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,771514.1,771514.1,14244,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279327,2234372.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.67,59.965,1500279304,"201051344000438","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,773980.8,773980.8,14230,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279329,2234373.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.07,59.975,1500279304,"201051344000417","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,698064.8,698064.8,14264,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279331,2234374.00
07/17/2017 04:15,2,0.000,ALERT,211.70,297.87,59.975,1500279304,"274151322000083","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,1018415.2,1018415.2,14152,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279333,2234375.00
07/17/2017 04:15,2,0.000,ALERT,212.16,297.87,59.954,1500279304,"274151322000076","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1086848.4,1086848.4,14152,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279334,2234376.00
07/17/2017 04:15,2,0.000,ALERT,212.38,300.27,59.949,1500279304,"201051344000868","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,767501.3,767501.3,14251,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279336,2234377.00
07/17/2017 04:15,2,0.000,ALERT,211.48,298.47,59.965,1500279304,"274151322000095","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1076385.9,1076385.9,14164,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279338,2234378.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.97,59.944,1500279304,"201051344000988","219011344069620",0.00,11.00,0,295.76,301.47,0.0,0.0,0.000,670578.7,670578.7,14235,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279340,2234379.00
07/17/2017 04:15,2,0.000,ALERT,212.16,299.07,59.965,1500279304,"201051344001025","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,774363.2,774363.2,14235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279342,2234380.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.97,59.965,1500279304,"201051344000458","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,778897.6,778897.6,14222,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279343,2234381.00
07/17/2017 04:15,2,0.000,ALERT,213.29,299.97,59.970,1500279304,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,780020.1,780020.1,14239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279345,2234382.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.37,59.959,1500279304,"201051344000685","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,773840.7,773840.7,14262,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279347,2234383.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.07,59.965,1500279304,"201051344000917","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,770506.7,770506.7,14252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279349,2234384.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.97,59.965,1500279304,"201051344001145","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,778511.2,778511.2,14244,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279351,2234385.00
07/17/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1500279304,"201051344000651","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,767334.7,767334.7,14242,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279352,2234386.00
07/17/2017 04:15,2,0.000,ALERT,211.48,298.17,59.965,1500279304,"274151322000088","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,976961.8,976961.8,14144,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279354,2234387.00
07/17/2017 04:15,2,0.000,ALERT,212.38,296.96,59.965,1500279304,"274151322000068","219011344069620",0.00,11.70,0,295.16,298.17,0.0,0.0,0.000,848649.1,848649.1,14501,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279356,2234388.00
07/17/2017 04:15,2,0.000,ALERT,211.93,299.67,59.922,1500279304,"201051344001135","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,762814.0,762814.0,14219,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279358,2234389.00
07/17/2017 04:15,2,0.000,ALERT,212.38,300.57,59.970,1500279304,"201051344000594","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,782103.8,782103.8,14235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279360,2234390.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.37,59.949,1500279304,"201051344001203","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,772482.8,772482.8,14268,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279362,2234391.00
07/17/2017 04:15,2,0.000,ALERT,211.25,298.17,59.959,1500279304,"274151322000054","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,993489.8,993489.8,14127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279363,2234392.00
07/17/2017 04:15,2,0.000,ALERT,213.06,299.97,60.007,1500279304,"201051344000867","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,766274.4,766274.4,14267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279365,2234393.00
07/17/2017 04:15,2,0.000,ALERT,212.38,299.67,59.965,1500279304,"201051344001093","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,770470.7,770470.7,14261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279367,2234394.00
07/17/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1500279304,"201051344000900","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,787945.5,787945.5,14265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279369,2234395.00
07/17/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1500279304,"201051344000648","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,775422.4,775422.4,14234,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279371,2234396.00
07/17/2017 04:15,2,0.000,ALERT,212.61,300.57,59.996,1500279304,"201051344000569","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,789913.9,789913.9,14216,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279373,2234397.00
07/17/2017 04:15,2,0.000,ALERT,212.61,300.27,59.944,1500279304,"201051344000983","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,780559.6,780559.6,14241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279374,2234398.00
07/17/2017 04:15,2,0.000,ALERT,212.61,299.67,60.028,1500279304,"201051344001158","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,765134.1,765134.1,14241,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279376,2234399.00
07/17/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1500279304,"201051344000576","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,779665.0,779665.0,14248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500279378,2234400.00
07/17/2017 04:15,2,0.000,ALERT,211.70,297.26,59.975,1500279304,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,967918.0,967918.0,14337,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500279380,2234401.00
07/17/2017 04:30,2,0.000,ALERT,213.06,299.97,59.996,1500280203,"201051344000645","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,778608.5,778608.5,14227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280205,2234402.00
07/17/2017 04:30,2,0.000,ALERT,211.48,297.87,59.981,1500280203,"274151322000085","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,988821.0,988821.0,14139,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280207,2234403.00
07/17/2017 04:30,2,0.000,ALERT,213.06,299.37,59.996,1500280203,"201051344000633","219011344069620",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,765521.0,765521.0,14274,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280209,2234404.00
07/17/2017 04:30,2,0.000,ALERT,212.38,299.37,59.991,1500280203,"201051344000469","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,769107.1,769107.1,14249,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500280210,2234405.00
07/17/2017 04:30,2,0.000,ALERT,211.93,299.07,59.981,1500280203,"201051344000646","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,763949.5,763949.5,14239,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280212,2234406.00
07/17/2017 04:30,2,0.000,ALERT,211.25,297.87,59.986,1500280203,"274151322000052","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14143,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280214,2234407.00
07/17/2017 04:30,2,0.000,ALERT,212.38,299.37,59.991,1500280203,"201051344000585","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,777172.8,777172.8,14237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280216,2234408.00
07/17/2017 04:30,2,0.000,ALERT,212.38,299.67,59.949,1500280203,"201051344001230","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,768481.9,768481.9,14264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280218,2234409.00
07/17/2017 04:30,2,0.000,ALERT,212.83,300.27,59.986,1500280203,"201051344000582","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,757712.1,757712.1,14232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280219,2234410.00
07/17/2017 04:30,2,0.000,ALERT,211.93,299.37,59.986,1500280203,"201051344000955","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,777477.6,777477.6,14249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280221,2234411.00
07/17/2017 04:30,2,0.000,ALERT,211.48,297.26,59.996,1500280203,"274151322000094","219011344069620",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,847970.4,847970.4,14491,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280223,2234412.00
07/17/2017 04:30,2,0.000,ALERT,212.61,300.57,60.012,1500280203,"201051344000579","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,787327.9,787327.9,14235,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500280225,2234413.00
07/17/2017 04:30,2,0.000,ALERT,212.16,299.97,59.991,1500280203,"201051344000890","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,771514.1,771514.1,14246,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280227,2234414.00
07/17/2017 04:30,2,0.000,ALERT,212.38,299.37,59.991,1500280203,"201051344000438","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,773980.8,773980.8,14232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280229,2234415.00
07/17/2017 04:30,2,0.000,ALERT,212.61,299.07,60.002,1500280203,"201051344000417","219011344069620",0.00,11.00,0,297.26,300.57,0.0,0.0,0.000,698064.8,698064.8,14266,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280231,2234416.00
07/17/2017 04:30,2,0.000,ALERT,211.48,297.87,60.007,1500280203,"274151322000083","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1018415.2,1018415.2,14154,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280232,2234417.00
07/17/2017 04:30,2,0.000,ALERT,212.16,297.87,59.991,1500280203,"274151322000076","219011344069620",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1086848.4,1086848.4,14154,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500280234,2234418.00
07/17/2017 04:30,2,0.000,ALERT,212.38,300.57,59.991,1500280203,"201051344000868","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,767501.3,767501.3,14253,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500280236,2234419.00
07/17/2017 04:30,2,0.000,ALERT,211.70,298.77,59.986,1500280203,"274151322000095","219011344069620",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1076385.9,1076385.9,14166,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280238,2234420.00
07/17/2017 04:30,2,0.000,ALERT,212.38,299.97,59.991,1500280203,"201051344000988","219011344069620",0.00,11.00,0,295.46,301.47,0.0,0.0,0.000,670578.7,670578.7,14237,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500280240,2234421.00
07/17/2017 04:30,2,0.000,ALERT,212.38,298.77,59.996,1500280203,"201051344001025","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,774363.2,774363.2,14237,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280241,2234422.00
07/17/2017 04:30,2,0.000,ALERT,212.38,299.97,60.028,1500280203,"201051344000458","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,778897.6,778897.6,14224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500280243,2234423.00
07/17/2017 04:30,2,0.000,ALERT,213.29,299.97,59.991,1500280203,"201051344000853","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,780020.1,780020.1,14241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280245,2234424.00
07/17/2017 04:30,2,0.000,ALERT,212.61,299.37,59.996,1500280203,"201051344000685","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,773840.7,773840.7,14264,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280247,2234425.00
07/17/2017 04:30,2,0.000,ALERT,212.61,299.07,59.975,1500280203,"201051344000917","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,770506.7,770506.7,14254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500280249,2234426.00
07/17/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1500280203,"201051344001145","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,778511.2,778511.2,14246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280250,2234427.00
07/17/2017 04:30,2,0.000,ALERT,212.61,299.07,60.002,1500280203,"201051344000651","219011344069620",0.00,9.70,0,297.26,300.57,0.0,0.0,0.000,767334.7,767334.7,14244,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280252,2234428.00
07/17/2017 04:30,2,0.000,ALERT,211.25,297.57,59.996,1500280203,"274151322000088","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,976961.8,976961.8,14146,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280254,2234429.00
07/17/2017 04:30,2,0.000,ALERT,212.16,296.66,59.991,1500280203,"274151322000068","219011344069620",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,848649.1,848649.1,14503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280256,2234430.00
07/17/2017 04:30,2,0.000,ALERT,212.16,299.67,59.981,1500280203,"201051344001135","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,762814.0,762814.0,14221,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280258,2234431.00
07/17/2017 04:30,2,0.000,ALERT,212.38,300.87,60.028,1500280203,"201051344000594","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,782103.8,782103.8,14237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280259,2234432.00
07/17/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1500280203,"201051344001203","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,772482.8,772482.8,14270,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280261,2234433.00
07/17/2017 04:30,2,0.000,ALERT,211.25,298.17,59.965,1500280203,"274151322000054","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,993489.8,993489.8,14129,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280263,2234434.00
07/17/2017 04:30,2,0.000,ALERT,212.83,299.97,59.975,1500280203,"201051344000867","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,766274.4,766274.4,14269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280265,2234435.00
07/17/2017 04:30,2,0.000,ALERT,212.16,299.07,59.959,1500280203,"201051344001093","219011344069620",0.00,11.30,0,297.87,300.87,0.0,0.0,0.000,770470.7,770470.7,14263,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280267,2234436.00
07/17/2017 04:30,2,0.000,ALERT,212.38,300.27,60.007,1500280203,"201051344000900","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,787945.5,787945.5,14267,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280268,2234437.00
07/17/2017 04:30,2,0.000,ALERT,212.83,299.67,60.023,1500280203,"201051344000648","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,775422.4,775422.4,14236,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280270,2234438.00
07/17/2017 04:30,2,0.000,ALERT,212.61,300.87,59.996,1500280203,"201051344000569","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,789913.9,789913.9,14218,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280272,2234439.00
07/17/2017 04:30,2,0.000,ALERT,212.61,300.57,59.986,1500280203,"201051344000983","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,780559.6,780559.6,14243,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280274,2234440.00
07/17/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1500280203,"201051344001158","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,765134.1,765134.1,14243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280276,2234441.00
07/17/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1500280203,"201051344000576","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,779665.0,779665.0,14250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280277,2234442.00
07/17/2017 04:30,2,0.000,ALERT,211.70,297.26,59.981,1500280203,"274151322000087","219011344069620",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,967918.0,967918.0,14339,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500280279,2234443.00
07/17/2017 04:45,2,0.000,ALERT,212.83,299.67,59.981,1500281104,"201051344000645","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,778608.5,778608.5,14229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281106,2234444.00
07/17/2017 04:45,2,0.000,ALERT,211.70,297.57,59.981,1500281104,"274151322000085","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,988821.0,988821.0,14141,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281107,2234445.00
07/17/2017 04:45,2,0.000,ALERT,213.06,299.37,59.928,1500281104,"201051344000633","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,765521.0,765521.0,14276,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281109,2234446.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1500281104,"201051344000469","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,769107.1,769107.1,14251,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281111,2234447.00
07/17/2017 04:45,2,0.000,ALERT,212.16,299.67,60.002,1500281104,"201051344000646","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,763949.5,763949.5,14241,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281113,2234448.00
07/17/2017 04:45,2,0.000,ALERT,211.25,297.26,59.938,1500281104,"274151322000052","219011344069620",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,1028787.7,1028787.7,14145,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281114,2234449.00
07/17/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1500281104,"201051344000585","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,777172.8,777172.8,14239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281116,2234450.00
07/17/2017 04:45,2,0.000,ALERT,212.38,299.97,59.975,1500281104,"201051344001230","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,768481.9,768481.9,14266,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281118,2234451.00
07/17/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1500281104,"201051344000582","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,757712.1,757712.1,14234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281120,2234452.00
07/17/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1500281104,"201051344000955","219011344069620",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,777477.6,777477.6,14251,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281122,2234453.00
07/17/2017 04:45,2,0.000,ALERT,211.70,297.26,60.007,1500281104,"274151322000094","219011344069620",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,847970.4,847970.4,14493,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281123,2234454.00
07/17/2017 04:45,2,0.000,ALERT,212.61,300.57,59.970,1500281104,"201051344000579","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,787327.9,787327.9,14237,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281125,2234455.00
07/17/2017 04:45,2,0.000,ALERT,212.16,299.97,59.970,1500281104,"201051344000890","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,771514.1,771514.1,14248,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281127,2234456.00
07/17/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1500281104,"201051344000438","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,773980.8,773980.8,14234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281129,2234457.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.07,59.975,1500281104,"201051344000417","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,698064.8,698064.8,14268,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281131,2234458.00
07/17/2017 04:45,2,0.000,ALERT,211.48,297.57,59.975,1500281104,"274151322000083","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1018415.2,1018415.2,14156,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281133,2234459.00
07/17/2017 04:45,2,0.000,ALERT,212.16,297.57,59.970,1500281104,"274151322000076","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1086848.4,1086848.4,14156,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281134,2234460.00
07/17/2017 04:45,2,0.000,ALERT,212.38,300.27,59.981,1500281104,"201051344000868","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,767501.3,767501.3,14255,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281136,2234461.00
07/17/2017 04:45,2,0.000,ALERT,211.48,298.77,59.970,1500281104,"274151322000095","219011344069620",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,1076385.9,1076385.9,14168,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281138,2234462.00
07/17/2017 04:45,2,0.000,ALERT,212.38,299.67,59.981,1500281104,"201051344000988","219011344069620",0.00,10.70,0,295.76,301.47,0.0,0.0,0.000,670578.7,670578.7,14239,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281140,2234463.00
07/17/2017 04:45,2,0.000,ALERT,212.16,298.77,59.944,1500281104,"201051344001025","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,774363.2,774363.2,14239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281142,2234464.00
07/17/2017 04:45,2,0.000,ALERT,212.38,299.97,59.981,1500281104,"201051344000458","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,778897.6,778897.6,14226,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281143,2234465.00
07/17/2017 04:45,2,0.000,ALERT,213.06,299.67,59.981,1500281104,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,780020.1,780020.1,14243,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281145,2234466.00
07/17/2017 04:45,2,0.000,ALERT,212.83,299.67,59.981,1500281104,"201051344000685","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,773840.7,773840.7,14266,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281147,2234467.00
07/17/2017 04:45,2,0.000,ALERT,212.61,298.77,59.970,1500281104,"201051344000917","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,770506.7,770506.7,14256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281149,2234468.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1500281104,"201051344001145","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,778511.2,778511.2,14248,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281151,2234469.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.07,59.996,1500281104,"201051344000651","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,767334.7,767334.7,14246,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281153,2234470.00
07/17/2017 04:45,2,0.000,ALERT,211.03,297.57,59.975,1500281104,"274151322000088","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,976961.8,976961.8,14148,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281154,2234471.00
07/17/2017 04:45,2,0.000,ALERT,212.16,296.96,59.975,1500281104,"274151322000068","219011344069620",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,848649.1,848649.1,14505,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281156,2234472.00
07/17/2017 04:45,2,0.000,ALERT,212.16,299.67,59.981,1500281104,"201051344001135","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,762814.0,762814.0,14223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281158,2234473.00
07/17/2017 04:45,2,0.000,ALERT,212.38,300.57,59.991,1500281104,"201051344000594","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,782103.8,782103.8,14239,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281160,2234474.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.37,60.028,1500281104,"201051344001203","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,772482.8,772482.8,14272,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281162,2234475.00
07/17/2017 04:45,2,0.000,ALERT,211.25,298.17,60.012,1500281104,"274151322000054","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,993489.8,993489.8,14131,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281163,2234476.00
07/17/2017 04:45,2,0.000,ALERT,212.83,299.67,59.965,1500281104,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,766274.4,766274.4,14271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281165,2234477.00
07/17/2017 04:45,2,0.000,ALERT,212.16,299.37,59.949,1500281104,"201051344001093","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,770470.7,770470.7,14265,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500281167,2234478.00
07/17/2017 04:45,2,0.000,ALERT,212.61,300.27,59.991,1500281104,"201051344000900","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,787945.5,787945.5,14269,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281169,2234479.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.07,59.975,1500281104,"201051344000648","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,775422.4,775422.4,14238,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281171,2234480.00
07/17/2017 04:45,2,0.000,ALERT,212.61,300.57,59.986,1500281104,"201051344000569","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,789913.9,789913.9,14220,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281172,2234481.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.97,59.959,1500281104,"201051344000983","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,780559.6,780559.6,14245,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281174,2234482.00
07/17/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1500281104,"201051344001158","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,765134.1,765134.1,14245,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281176,2234483.00
07/17/2017 04:45,2,0.000,ALERT,212.83,300.27,59.981,1500281104,"201051344000576","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,779665.0,779665.0,14252,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281178,2234484.00
07/17/2017 04:45,2,0.000,ALERT,211.70,297.57,60.018,1500281104,"274151322000087","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,967918.0,967918.0,14341,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500281180,2234485.00
07/17/2017 05:00,2,0.000,ALERT,212.83,299.67,59.959,1500282004,"201051344000645","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,778608.5,778608.5,14231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282006,2234486.00
07/17/2017 05:00,2,0.000,ALERT,211.70,297.57,59.954,1500282004,"274151322000085","219011344069620",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,988821.0,988821.0,14143,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282007,2234487.00
07/17/2017 05:00,2,0.000,ALERT,212.83,299.37,59.970,1500282004,"201051344000633","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,765521.0,765521.0,14278,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282009,2234488.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.67,59.965,1500282004,"201051344000469","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,769107.1,769107.1,14253,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282011,2234489.00
07/17/2017 05:00,2,0.000,ALERT,211.93,299.37,59.981,1500282004,"201051344000646","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,763949.5,763949.5,14243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282013,2234490.00
07/17/2017 05:00,2,0.000,ALERT,211.03,298.17,59.981,1500282004,"274151322000052","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1028787.7,1028787.7,14147,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282015,2234491.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.67,59.986,1500282004,"201051344000585","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,777172.8,777172.8,14241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282017,2234492.00
07/17/2017 05:00,2,0.000,ALERT,212.16,299.97,59.986,1500282004,"201051344001230","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,768481.9,768481.9,14268,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282019,2234493.00
07/17/2017 05:00,2,0.000,ALERT,212.61,300.57,59.975,1500282004,"201051344000582","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,757712.1,757712.1,14236,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282020,2234494.00
07/17/2017 05:00,2,0.000,ALERT,211.93,299.67,59.975,1500282004,"201051344000955","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,777477.6,777477.6,14253,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282022,2234495.00
07/17/2017 05:00,2,0.000,ALERT,211.48,296.96,59.970,1500282004,"274151322000094","219011344069620",0.00,10.30,0,295.46,298.47,0.0,0.0,0.000,847970.4,847970.4,14495,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282024,2234496.00
07/17/2017 05:00,2,0.000,ALERT,212.16,299.97,59.944,1500282004,"201051344000579","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,787327.9,787327.9,14239,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282026,2234497.00
07/17/2017 05:00,2,0.000,ALERT,212.16,300.27,59.970,1500282004,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,771514.1,771514.1,14250,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282028,2234498.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.67,59.986,1500282004,"201051344000438","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,773980.8,773980.8,14236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282029,2234499.00
07/17/2017 05:00,2,0.000,ALERT,212.16,299.07,59.986,1500282004,"201051344000417","219011344069620",0.00,10.70,0,297.26,300.57,0.0,0.0,0.000,698064.8,698064.8,14270,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282031,2234500.00
07/17/2017 05:00,2,0.000,ALERT,211.25,297.57,59.959,1500282004,"274151322000083","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1018415.2,1018415.2,14158,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282033,2234501.00
07/17/2017 05:00,2,0.000,ALERT,211.70,297.26,59.986,1500282004,"274151322000076","219011344069620",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1086848.4,1086848.4,14158,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282035,2234502.00
07/17/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1500282004,"201051344000868","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,767501.3,767501.3,14257,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282037,2234503.00
07/17/2017 05:00,2,0.000,ALERT,211.03,298.47,59.986,1500282004,"274151322000095","219011344069620",0.00,10.30,0,296.96,300.27,0.0,0.0,0.000,1076385.9,1076385.9,14170,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282039,2234504.00
07/17/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1500282004,"201051344000988","219011344069620",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,670578.7,670578.7,14241,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282040,2234505.00
07/17/2017 05:00,2,0.000,ALERT,211.93,298.77,60.028,1500282004,"201051344001025","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,774363.2,774363.2,14241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282042,2234506.00
07/17/2017 05:00,2,0.000,ALERT,211.93,299.67,59.991,1500282004,"201051344000458","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,778897.6,778897.6,14228,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282044,2234507.00
07/17/2017 05:00,2,0.000,ALERT,212.83,299.67,60.012,1500282004,"201051344000853","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,780020.1,780020.1,14245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282046,2234508.00
07/17/2017 05:00,2,0.000,ALERT,212.61,299.67,59.981,1500282004,"201051344000685","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,773840.7,773840.7,14268,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282048,2234509.00
