ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 05:00,2,0.000,ALERT,212.38,299.07,59.996,1500282004,"201051344000917","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,770506.7,770506.7,14258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282049,2234510.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.67,60.002,1500282004,"201051344001145","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,778511.2,778511.2,14250,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282051,2234511.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.07,59.991,1500282004,"201051344000651","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,767334.7,767334.7,14248,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282053,2234512.00
07/17/2017 05:00,2,0.000,ALERT,210.80,296.96,60.007,1500282004,"274151322000088","219011344069620",0.00,11.00,0,296.06,299.07,0.0,0.0,0.000,976961.8,976961.8,14150,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282055,2234513.00
07/17/2017 05:00,2,0.000,ALERT,211.93,297.26,60.023,1500282004,"274151322000068","219011344069620",0.00,11.30,0,295.46,298.47,0.0,0.0,0.000,848649.1,848649.1,14507,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282057,2234514.00
07/17/2017 05:00,2,0.000,ALERT,211.93,299.37,59.986,1500282004,"201051344001135","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,762814.0,762814.0,14225,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282058,2234515.00
07/17/2017 05:00,2,0.000,ALERT,212.16,300.27,59.991,1500282004,"201051344000594","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,782103.8,782103.8,14241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282060,2234516.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.07,59.986,1500282004,"201051344001203","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,772482.8,772482.8,14274,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282062,2234517.00
07/17/2017 05:00,2,0.000,ALERT,211.03,297.87,59.986,1500282004,"274151322000054","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,993489.8,993489.8,14133,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282064,2234518.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.37,59.996,1500282004,"201051344000867","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,766274.4,766274.4,14273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282065,2234519.00
07/17/2017 05:00,2,0.000,ALERT,212.16,299.07,59.981,1500282004,"201051344001093","219011344069620",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,770470.7,770470.7,14267,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282067,2234520.00
07/17/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1500282004,"201051344000900","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,787945.5,787945.5,14271,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282069,2234521.00
07/17/2017 05:00,2,0.000,ALERT,212.38,298.77,59.959,1500282004,"201051344000648","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,775422.4,775422.4,14240,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282071,2234522.00
07/17/2017 05:00,2,0.000,ALERT,212.38,300.27,60.002,1500282004,"201051344000569","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,789913.9,789913.9,14222,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282073,2234523.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.97,59.991,1500282004,"201051344000983","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,780559.6,780559.6,14247,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282075,2234524.00
07/17/2017 05:00,2,0.000,ALERT,212.38,299.37,59.991,1500282004,"201051344001158","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,765134.1,765134.1,14247,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282077,2234525.00
07/17/2017 05:00,2,0.000,ALERT,212.61,299.97,60.023,1500282004,"201051344000576","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,779665.0,779665.0,14254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282079,2234526.00
07/17/2017 05:00,2,0.000,ALERT,211.25,296.96,59.986,1500282004,"274151322000087","219011344069620",0.00,11.30,0,295.46,298.77,0.0,0.0,0.000,967918.0,967918.0,14343,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282080,2234527.00
07/17/2017 05:15,2,0.000,ALERT,212.61,298.77,59.949,1500282903,"201051344000645","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,778608.5,778608.5,14233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282905,2234528.00
07/17/2017 05:15,2,0.000,ALERT,211.48,296.96,59.949,1500282903,"274151322000085","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,988821.0,988821.0,14145,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282907,2234529.00
07/17/2017 05:15,2,0.000,ALERT,212.83,298.77,59.975,1500282903,"201051344000633","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,765521.0,765521.0,14280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282909,2234530.00
07/17/2017 05:15,2,0.000,ALERT,212.38,299.07,59.986,1500282903,"201051344000469","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,769107.1,769107.1,14255,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282911,2234531.00
07/17/2017 05:15,2,0.000,ALERT,211.25,297.87,59.975,1500282903,"201051344000646","219011344069620",0.00,10.00,0,296.36,309.29,0.0,0.0,0.000,763949.5,763949.5,14245,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282912,2234532.00
07/17/2017 05:15,2,0.000,ALERT,211.25,297.57,59.981,1500282903,"274151322000052","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14149,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282914,2234533.00
07/17/2017 05:15,2,0.000,ALERT,211.93,298.47,59.981,1500282903,"201051344000585","219011344069620",0.00,10.30,0,296.36,308.99,0.0,0.0,0.000,777172.8,777172.8,14243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282916,2234534.00
07/17/2017 05:15,2,0.000,ALERT,211.48,298.47,59.970,1500282903,"201051344001230","219011344069620",0.00,10.30,0,297.26,309.89,0.0,0.0,0.000,768481.9,768481.9,14270,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282918,2234535.00
07/17/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1500282903,"201051344000582","219011344069620",0.00,9.70,0,297.87,310.19,0.0,0.0,0.000,757712.1,757712.1,14238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282920,2234536.00
07/17/2017 05:15,2,0.000,ALERT,211.03,298.17,59.970,1500282903,"201051344000955","219011344069620",0.00,10.30,0,296.96,309.29,0.0,0.0,0.000,777477.6,777477.6,14255,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282921,2234537.00
07/17/2017 05:15,2,0.000,ALERT,211.48,296.96,59.975,1500282903,"274151322000094","219011344069620",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,847970.4,847970.4,14497,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282923,2234538.00
07/17/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1500282903,"201051344000579","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,787327.9,787327.9,14241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282925,2234539.00
07/17/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1500282903,"201051344000890","219011344069620",0.00,10.70,0,297.57,309.89,0.0,0.0,0.000,771514.1,771514.1,14252,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282927,2234540.00
07/17/2017 05:15,2,0.000,ALERT,211.70,298.17,60.002,1500282903,"201051344000438","219011344069620",0.00,10.00,0,297.26,308.99,0.0,0.0,0.000,773980.8,773980.8,14238,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282928,2234541.00
07/17/2017 05:15,2,0.000,ALERT,211.70,297.57,59.944,1500282903,"201051344000417","219011344069620",0.00,10.30,0,296.66,308.69,0.0,0.0,0.000,698064.8,698064.8,14272,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282930,2234542.00
07/17/2017 05:15,2,0.000,ALERT,211.48,298.17,59.970,1500282903,"274151322000083","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1018415.2,1018415.2,14160,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282932,2234543.00
07/17/2017 05:15,2,0.000,ALERT,211.93,296.96,59.970,1500282903,"274151322000076","219011344069620",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,1086848.4,1086848.4,14160,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282934,2234544.00
07/17/2017 05:15,2,0.000,ALERT,211.93,299.67,60.018,1500282903,"201051344000868","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,767501.3,767501.3,14259,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282936,2234545.00
07/17/2017 05:15,2,0.000,ALERT,211.25,298.17,59.996,1500282903,"274151322000095","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1076385.9,1076385.9,14172,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282938,2234546.00
07/17/2017 05:15,2,0.000,ALERT,211.93,299.07,59.991,1500282903,"201051344000988","219011344069620",0.00,10.30,0,295.16,301.17,0.0,0.0,0.000,670578.7,670578.7,14243,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282940,2234547.00
07/17/2017 05:15,2,0.000,ALERT,211.48,297.57,60.007,1500282903,"201051344001025","219011344069620",0.00,9.70,0,296.36,308.69,0.0,0.0,0.000,774363.2,774363.2,14243,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282941,2234548.00
07/17/2017 05:15,2,0.000,ALERT,211.93,299.07,59.996,1500282903,"201051344000458","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,778897.6,778897.6,14230,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282943,2234549.00
07/17/2017 05:15,2,0.000,ALERT,212.16,298.17,60.034,1500282903,"201051344000853","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,780020.1,780020.1,14247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282945,2234550.00
07/17/2017 05:15,2,0.000,ALERT,211.70,297.57,60.007,1500282903,"201051344000685","219011344069620",0.00,10.30,0,296.66,309.89,0.0,0.0,0.000,773840.7,773840.7,14270,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282947,2234551.00
07/17/2017 05:15,2,0.000,ALERT,211.48,296.96,60.007,1500282903,"201051344000917","219011344069620",0.00,11.00,0,295.16,308.69,0.0,0.0,0.000,770506.7,770506.7,14260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282948,2234552.00
07/17/2017 05:15,2,0.000,ALERT,211.70,297.87,60.002,1500282903,"201051344001145","219011344069620",0.00,10.00,0,297.26,309.89,0.0,0.0,0.000,778511.2,778511.2,14252,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282950,2234553.00
07/17/2017 05:15,2,0.000,ALERT,211.48,296.96,59.986,1500282903,"201051344000651","219011344069620",0.00,9.00,0,296.06,308.09,0.0,0.0,0.000,767334.7,767334.7,14250,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282952,2234554.00
07/17/2017 05:15,2,0.000,ALERT,210.57,296.66,59.991,1500282903,"274151322000088","219011344069620",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,976961.8,976961.8,14152,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282954,2234555.00
07/17/2017 05:15,2,0.000,ALERT,211.70,296.66,60.028,1500282903,"274151322000068","219011344069620",0.00,11.30,0,294.56,298.17,0.0,0.0,0.000,848649.1,848649.1,14509,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282956,2234556.00
07/17/2017 05:15,2,0.000,ALERT,211.03,297.57,59.965,1500282903,"201051344001135","219011344069620",0.00,10.00,0,296.66,308.69,0.0,0.0,0.000,762814.0,762814.0,14227,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282957,2234557.00
07/17/2017 05:15,2,0.000,ALERT,211.48,299.07,60.002,1500282903,"201051344000594","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,782103.8,782103.8,14243,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282959,2234558.00
07/17/2017 05:15,2,0.000,ALERT,211.48,297.26,59.991,1500282903,"201051344001203","219011344069620",0.00,10.00,0,296.66,309.59,0.0,0.0,0.000,772482.8,772482.8,14276,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282961,2234559.00
07/17/2017 05:15,2,0.000,ALERT,211.03,297.87,59.991,1500282903,"274151322000054","219011344069620",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,993489.8,993489.8,14135,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282963,2234560.00
07/17/2017 05:15,2,0.000,ALERT,211.93,298.17,59.996,1500282903,"201051344000867","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,766274.4,766274.4,14275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282965,2234561.00
07/17/2017 05:15,2,0.000,ALERT,211.25,297.57,59.991,1500282903,"201051344001093","219011344069620",0.00,11.00,0,296.36,308.99,0.0,0.0,0.000,770470.7,770470.7,14269,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282966,2234562.00
07/17/2017 05:15,2,0.000,ALERT,211.70,298.17,59.944,1500282903,"201051344000900","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,787945.5,787945.5,14273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282968,2234563.00
07/17/2017 05:15,2,0.000,ALERT,211.93,297.87,60.002,1500282903,"201051344000648","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,775422.4,775422.4,14242,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282970,2234564.00
07/17/2017 05:15,2,0.000,ALERT,211.70,298.77,59.991,1500282903,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,789913.9,789913.9,14224,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282972,2234565.00
07/17/2017 05:15,2,0.000,ALERT,211.70,298.47,59.991,1500282903,"201051344000983","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,780559.6,780559.6,14249,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282974,2234566.00
07/17/2017 05:15,2,0.000,ALERT,211.70,297.87,60.002,1500282903,"201051344001158","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,765134.1,765134.1,14249,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500282976,2234567.00
07/17/2017 05:15,2,0.000,ALERT,212.16,298.47,59.991,1500282903,"201051344000576","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,779665.0,779665.0,14256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282977,2234568.00
07/17/2017 05:15,2,0.000,ALERT,211.03,295.76,59.991,1500282903,"274151322000087","219011344069620",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,967918.0,967918.0,14345,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500282979,2234569.00
07/17/2017 05:30,2,0.000,ALERT,212.16,298.17,59.970,1500283804,"201051344000645","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,778608.5,778608.5,14235,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283806,2234570.00
07/17/2017 05:30,2,0.000,ALERT,211.03,296.96,60.007,1500283804,"274151322000085","219011344069620",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,988821.0,988821.0,14147,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283807,2234571.00
07/17/2017 05:30,2,0.000,ALERT,212.38,298.17,59.975,1500283804,"201051344000633","219011344069620",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,765521.0,765521.0,14282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283809,2234572.00
07/17/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1500283804,"201051344000469","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,769107.1,769107.1,14257,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283811,2234573.00
07/17/2017 05:30,2,0.000,ALERT,211.25,297.57,59.975,1500283804,"201051344000646","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,763949.5,763949.5,14247,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283813,2234574.00
07/17/2017 05:30,2,0.000,ALERT,210.35,296.06,59.959,1500283804,"274151322000052","219011344069620",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,1028787.7,1028787.7,14151,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283815,2234575.00
07/17/2017 05:30,2,0.000,ALERT,211.70,297.87,59.970,1500283804,"201051344000585","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,777172.8,777172.8,14245,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283816,2234576.00
07/17/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1500283804,"201051344001230","219011344069620",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,768481.9,768481.9,14272,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283818,2234577.00
07/17/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1500283804,"201051344000582","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,757712.1,757712.1,14240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283820,2234578.00
07/17/2017 05:30,2,0.000,ALERT,211.03,297.57,59.970,1500283804,"201051344000955","219011344069620",0.00,10.00,0,296.06,299.37,0.0,0.0,0.000,777477.6,777477.6,14257,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283822,2234579.00
07/17/2017 05:30,2,0.000,ALERT,211.03,295.76,59.975,1500283804,"274151322000094","219011344069620",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,847970.4,847970.4,14499,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283823,2234580.00
07/17/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1500283804,"201051344000579","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,787327.9,787327.9,14243,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283825,2234581.00
07/17/2017 05:30,2,0.000,ALERT,211.48,298.17,59.975,1500283804,"201051344000890","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,771514.1,771514.1,14254,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283827,2234582.00
07/17/2017 05:30,2,0.000,ALERT,211.48,297.57,59.975,1500283804,"201051344000438","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,773980.8,773980.8,14240,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283829,2234583.00
07/17/2017 05:30,2,0.000,ALERT,211.48,296.96,59.949,1500283804,"201051344000417","219011344069620",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,698064.8,698064.8,14274,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283831,2234584.00
07/17/2017 05:30,2,0.000,ALERT,210.80,296.36,59.975,1500283804,"274151322000083","219011344069620",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1018415.2,1018415.2,14162,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283833,2234585.00
07/17/2017 05:30,2,0.000,ALERT,211.48,296.66,59.981,1500283804,"274151322000076","219011344069620",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,1086848.4,1086848.4,14162,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283835,2234586.00
07/17/2017 05:30,2,0.000,ALERT,211.48,298.77,59.986,1500283804,"201051344000868","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,767501.3,767501.3,14261,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283837,2234587.00
07/17/2017 05:30,2,0.000,ALERT,210.57,297.26,59.981,1500283804,"274151322000095","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,1076385.9,1076385.9,14174,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283838,2234588.00
07/17/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1500283804,"201051344000988","219011344069620",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,670578.7,670578.7,14245,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283840,2234589.00
07/17/2017 05:30,2,0.000,ALERT,211.25,296.66,59.996,1500283804,"201051344001025","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,774363.2,774363.2,14245,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283842,2234590.00
07/17/2017 05:30,2,0.000,ALERT,211.25,298.17,59.986,1500283804,"201051344000458","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,778897.6,778897.6,14232,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283844,2234591.00
07/17/2017 05:30,2,0.000,ALERT,212.16,298.17,59.986,1500283804,"201051344000853","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,780020.1,780020.1,14249,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283846,2234592.00
07/17/2017 05:30,2,0.000,ALERT,211.48,297.26,59.981,1500283804,"201051344000685","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,773840.7,773840.7,14272,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283847,2234593.00
07/17/2017 05:30,2,0.000,ALERT,211.48,296.96,59.981,1500283804,"201051344000917","219011344069620",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,770506.7,770506.7,14262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283849,2234594.00
07/17/2017 05:30,2,0.000,ALERT,211.48,297.57,60.007,1500283804,"201051344001145","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,778511.2,778511.2,14254,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283851,2234595.00
07/17/2017 05:30,2,0.000,ALERT,211.48,296.96,59.991,1500283804,"201051344000651","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,767334.7,767334.7,14252,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283853,2234596.00
07/17/2017 05:30,2,0.000,ALERT,210.57,296.66,59.981,1500283804,"274151322000088","219011344069620",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,976961.8,976961.8,14154,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283854,2234597.00
07/17/2017 05:30,2,0.000,ALERT,211.25,295.76,59.981,1500283804,"274151322000068","219011344069620",0.00,11.30,0,293.96,297.57,0.0,0.0,0.000,848649.1,848649.1,14511,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283856,2234598.00
07/17/2017 05:30,2,0.000,ALERT,211.25,297.87,59.996,1500283804,"201051344001135","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,762814.0,762814.0,14229,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283858,2234599.00
07/17/2017 05:30,2,0.000,ALERT,211.25,298.47,60.018,1500283804,"201051344000594","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,782103.8,782103.8,14245,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283860,2234600.00
07/17/2017 05:30,2,0.000,ALERT,211.48,297.26,59.975,1500283804,"201051344001203","219011344069620",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,772482.8,772482.8,14278,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283862,2234601.00
07/17/2017 05:30,2,0.000,ALERT,210.57,297.57,60.018,1500283804,"274151322000054","219011344069620",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,993489.8,993489.8,14137,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283863,2234602.00
07/17/2017 05:30,2,0.000,ALERT,211.70,297.87,59.986,1500283804,"201051344000867","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,766274.4,766274.4,14277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283865,2234603.00
07/17/2017 05:30,2,0.000,ALERT,211.48,297.57,59.991,1500283804,"201051344001093","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,770470.7,770470.7,14271,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283867,2234604.00
07/17/2017 05:30,2,0.000,ALERT,211.48,298.17,60.028,1500283804,"201051344000900","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,787945.5,787945.5,14275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283869,2234605.00
07/17/2017 05:30,2,0.000,ALERT,211.70,297.57,60.028,1500283804,"201051344000648","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,775422.4,775422.4,14244,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283871,2234606.00
07/17/2017 05:30,2,0.000,ALERT,211.48,298.77,59.991,1500283804,"201051344000569","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,789913.9,789913.9,14226,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283873,2234607.00
07/17/2017 05:30,2,0.000,ALERT,211.48,298.47,59.991,1500283804,"201051344000983","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,780559.6,780559.6,14251,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283874,2234608.00
07/17/2017 05:30,2,0.000,ALERT,211.25,297.26,59.991,1500283804,"201051344001158","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,765134.1,765134.1,14251,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283876,2234609.00
07/17/2017 05:30,2,0.000,ALERT,211.93,298.47,59.991,1500283804,"201051344000576","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,779665.0,779665.0,14258,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500283878,2234610.00
07/17/2017 05:30,2,0.000,ALERT,210.80,296.06,59.981,1500283804,"274151322000087","219011344069620",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,967918.0,967918.0,14347,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500283880,2234611.00
07/17/2017 05:45,2,0.000,ALERT,211.93,297.57,59.986,1500284703,"201051344000645","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,778608.5,778608.5,14237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284705,2234612.00
07/17/2017 05:45,2,0.000,ALERT,210.80,296.36,59.959,1500284703,"274151322000085","219011344069620",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,988821.0,988821.0,14149,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284707,2234613.00
07/17/2017 05:45,2,0.000,ALERT,212.16,297.57,59.965,1500284703,"201051344000633","219011344069620",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,765521.0,765521.0,14284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284709,2234614.00
07/17/2017 05:45,2,0.000,ALERT,211.48,297.26,59.965,1500284703,"201051344000469","219011344069620",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,769107.1,769107.1,14259,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284711,2234615.00
07/17/2017 05:45,2,0.000,ALERT,211.03,297.57,59.970,1500284703,"201051344000646","219011344069620",0.00,9.70,0,294.86,302.37,0.0,0.0,0.000,763949.5,763949.5,14249,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284712,2234616.00
07/17/2017 05:45,2,0.000,ALERT,210.35,295.76,59.949,1500284703,"274151322000052","219011344069620",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1028787.7,1028787.7,14153,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284714,2234617.00
07/17/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1500284703,"201051344000585","219011344069620",0.00,10.00,0,295.16,302.37,0.0,0.0,0.000,777172.8,777172.8,14247,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284716,2234618.00
07/17/2017 05:45,2,0.000,ALERT,211.25,298.17,59.959,1500284703,"201051344001230","219011344069620",0.00,10.00,0,295.76,303.28,0.0,0.0,0.000,768481.9,768481.9,14274,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284718,2234619.00
07/17/2017 05:45,2,0.000,ALERT,211.70,298.47,59.965,1500284703,"201051344000582","219011344069620",0.00,9.30,0,296.36,303.58,0.0,0.0,0.000,757712.1,757712.1,14242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284720,2234620.00
07/17/2017 05:45,2,0.000,ALERT,210.80,297.57,59.970,1500284703,"201051344000955","219011344069620",0.00,10.00,0,295.76,302.98,0.0,0.0,0.000,777477.6,777477.6,14259,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284721,2234621.00
07/17/2017 05:45,2,0.000,ALERT,210.80,295.46,59.959,1500284703,"274151322000094","219011344069620",0.00,10.00,0,293.96,297.26,0.0,0.0,0.000,847970.4,847970.4,14501,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284723,2234622.00
07/17/2017 05:45,2,0.000,ALERT,211.70,298.77,59.965,1500284703,"201051344000579","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,787327.9,787327.9,14245,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284725,2234623.00
07/17/2017 05:45,2,0.000,ALERT,211.03,298.17,59.965,1500284703,"201051344000890","219011344069620",0.00,10.30,0,296.06,304.18,0.0,0.0,0.000,771514.1,771514.1,14256,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284727,2234624.00
07/17/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1500284703,"201051344000438","219011344069620",0.00,9.70,0,295.46,303.28,0.0,0.0,0.000,773980.8,773980.8,14242,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284729,2234625.00
07/17/2017 05:45,2,0.000,ALERT,211.25,296.96,59.975,1500284703,"201051344000417","219011344069620",0.00,10.00,0,295.16,302.37,0.0,0.0,0.000,698064.8,698064.8,14276,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284731,2234626.00
07/17/2017 05:45,2,0.000,ALERT,210.57,296.66,59.965,1500284703,"274151322000083","219011344069620",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1018415.2,1018415.2,14164,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284732,2234627.00
07/17/2017 05:45,2,0.000,ALERT,211.25,296.36,59.954,1500284703,"274151322000076","219011344069620",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1086848.4,1086848.4,14164,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284734,2234628.00
07/17/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1500284703,"201051344000868","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,767501.3,767501.3,14263,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284736,2234629.00
07/17/2017 05:45,2,0.000,ALERT,210.80,297.57,59.959,1500284703,"274151322000095","219011344069620",0.00,10.00,0,295.46,298.77,0.0,0.0,0.000,1076385.9,1076385.9,14176,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284738,2234630.00
07/17/2017 05:45,2,0.000,ALERT,211.03,297.26,59.954,1500284703,"201051344000988","219011344069620",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,670578.7,670578.7,14247,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284740,2234631.00
07/17/2017 05:45,2,0.000,ALERT,210.80,296.36,59.965,1500284703,"201051344001025","219011344069620",0.00,9.30,0,295.16,303.28,0.0,0.0,0.000,774363.2,774363.2,14247,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284742,2234632.00
07/17/2017 05:45,2,0.000,ALERT,211.25,297.87,59.965,1500284703,"201051344000458","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,778897.6,778897.6,14234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284743,2234633.00
07/17/2017 05:45,2,0.000,ALERT,212.38,298.17,59.965,1500284703,"201051344000853","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,780020.1,780020.1,14251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284745,2234634.00
07/17/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1500284703,"201051344000685","219011344069620",0.00,10.00,0,295.46,303.28,0.0,0.0,0.000,773840.7,773840.7,14274,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284747,2234635.00
07/17/2017 05:45,2,0.000,ALERT,211.03,296.66,60.002,1500284703,"201051344000917","219011344069620",0.00,10.70,0,294.26,301.77,0.0,0.0,0.000,770506.7,770506.7,14264,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284749,2234636.00
07/17/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1500284703,"201051344001145","219011344069620",0.00,9.70,0,296.06,304.18,0.0,0.0,0.000,778511.2,778511.2,14256,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284751,2234637.00
07/17/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1500284703,"201051344000651","219011344069620",0.00,9.00,0,295.16,302.07,0.0,0.0,0.000,767334.7,767334.7,14254,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284752,2234638.00
07/17/2017 05:45,2,0.000,ALERT,210.35,295.76,59.954,1500284703,"274151322000088","219011344069620",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,976961.8,976961.8,14156,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284754,2234639.00
07/17/2017 05:45,2,0.000,ALERT,211.48,295.76,59.959,1500284703,"274151322000068","219011344069620",0.00,11.00,0,293.96,296.96,0.0,0.0,0.000,848649.1,848649.1,14513,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284756,2234640.00
07/17/2017 05:45,2,0.000,ALERT,211.03,297.57,59.959,1500284703,"201051344001135","219011344069620",0.00,9.70,0,295.76,303.28,0.0,0.0,0.000,762814.0,762814.0,14231,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284758,2234641.00
07/17/2017 05:45,2,0.000,ALERT,211.48,298.47,59.954,1500284703,"201051344000594","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,782103.8,782103.8,14247,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284759,2234642.00
07/17/2017 05:45,2,0.000,ALERT,211.48,297.57,59.970,1500284703,"201051344001203","219011344069620",0.00,9.70,0,295.46,304.48,0.0,0.0,0.000,772482.8,772482.8,14280,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284761,2234643.00
07/17/2017 05:45,2,0.000,ALERT,210.57,296.36,59.965,1500284703,"274151322000054","219011344069620",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,993489.8,993489.8,14139,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284763,2234644.00
07/17/2017 05:45,2,0.000,ALERT,211.93,297.57,59.965,1500284703,"201051344000867","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,766274.4,766274.4,14279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284765,2234645.00
07/17/2017 05:45,2,0.000,ALERT,211.25,297.57,59.970,1500284703,"201051344001093","219011344069620",0.00,10.70,0,295.16,302.68,0.0,0.0,0.000,770470.7,770470.7,14273,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284767,2234646.00
07/17/2017 05:45,2,0.000,ALERT,211.48,297.87,59.933,1500284703,"201051344000900","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,787945.5,787945.5,14277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284768,2234647.00
07/17/2017 05:45,2,0.000,ALERT,211.70,296.96,59.965,1500284703,"201051344000648","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,775422.4,775422.4,14246,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284770,2234648.00
07/17/2017 05:45,2,0.000,ALERT,211.70,298.47,59.922,1500284703,"201051344000569","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,789913.9,789913.9,14228,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284772,2234649.00
07/17/2017 05:45,2,0.000,ALERT,211.70,298.17,59.970,1500284703,"201051344000983","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,780559.6,780559.6,14253,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284774,2234650.00
07/17/2017 05:45,2,0.000,ALERT,211.70,297.57,59.959,1500284703,"201051344001158","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,765134.1,765134.1,14253,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284776,2234651.00
07/17/2017 05:45,2,0.000,ALERT,211.93,298.47,59.965,1500284703,"201051344000576","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,779665.0,779665.0,14260,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500284777,2234652.00
07/17/2017 05:45,2,0.000,ALERT,210.80,294.86,59.996,1500284703,"274151322000087","219011344069620",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,967918.0,967918.0,14349,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500284779,2234653.00
07/17/2017 06:00,2,0.000,ALERT,211.48,297.26,59.986,1500285603,"201051344000645","219011344069620",0.00,10.00,0,284.04,299.37,0.0,0.0,0.000,778608.5,778608.5,14239,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500285605,2234654.00
