ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 06:00,2,0.000,ALERT,211.03,296.06,59.975,1500285603,"274151322000085","219011344069620",0.00,10.00,0,282.24,298.17,0.0,0.0,0.000,988821.0,988821.0,14151,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285607,2234655.00
07/17/2017 06:00,2,0.000,ALERT,211.93,297.26,59.949,1500285603,"201051344000633","219011344069620",0.00,9.70,0,282.24,299.07,0.0,0.0,0.000,765521.0,765521.0,14286,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285608,2234656.00
07/17/2017 06:00,2,0.000,ALERT,211.48,297.57,60.023,1500285603,"201051344000469","219011344069620",0.00,9.00,0,282.84,299.07,0.0,0.0,0.000,769107.1,769107.1,14261,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285610,2234657.00
07/17/2017 06:00,2,0.000,ALERT,210.57,296.36,59.986,1500285603,"201051344000646","219011344069620",0.00,9.70,0,283.44,299.07,0.0,0.0,0.000,763949.5,763949.5,14251,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500285612,2234658.00
07/17/2017 06:00,2,0.000,ALERT,211.03,296.66,59.986,1500285603,"274151322000052","219011344069620",0.00,10.30,0,282.24,298.47,0.0,0.0,0.000,1028787.7,1028787.7,14155,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285614,2234659.00
07/17/2017 06:00,2,0.000,ALERT,211.03,296.36,59.991,1500285603,"201051344000585","219011344069620",0.00,10.00,0,283.74,299.67,0.0,0.0,0.000,777172.8,777172.8,14249,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285616,2234660.00
07/17/2017 06:00,2,0.000,ALERT,210.57,296.36,60.012,1500285603,"201051344001230","219011344069620",0.00,9.70,0,284.34,299.37,0.0,0.0,0.000,768481.9,768481.9,14276,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500285618,2234661.00
07/17/2017 06:00,2,0.000,ALERT,211.25,297.57,59.981,1500285603,"201051344000582","219011344069620",0.00,9.30,0,284.94,299.97,0.0,0.0,0.000,757712.1,757712.1,14244,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285619,2234662.00
07/17/2017 06:00,2,0.000,ALERT,210.35,296.36,59.986,1500285603,"201051344000955","219011344069620",0.00,9.70,0,283.74,299.07,0.0,0.0,0.000,777477.6,777477.6,14261,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285621,2234663.00
07/17/2017 06:00,2,0.000,ALERT,210.80,296.06,59.970,1500285603,"274151322000094","219011344069620",0.00,9.70,0,281.33,297.57,0.0,0.0,0.000,847970.4,847970.4,14503,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285623,2234664.00
07/17/2017 06:00,2,0.000,ALERT,211.25,298.17,59.965,1500285603,"201051344000579","219011344069620",0.00,10.30,0,284.64,299.97,0.0,0.0,0.000,787327.9,787327.9,14247,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285625,2234665.00
07/17/2017 06:00,2,0.000,ALERT,210.57,296.96,59.970,1500285603,"201051344000890","219011344069620",0.00,10.00,0,284.34,300.27,0.0,0.0,0.000,771514.1,771514.1,14258,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285627,2234666.00
07/17/2017 06:00,2,0.000,ALERT,210.80,296.36,59.959,1500285603,"201051344000438","219011344069620",0.00,9.30,0,284.04,299.37,0.0,0.0,0.000,773980.8,773980.8,14244,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500285628,2234667.00
07/17/2017 06:00,2,0.000,ALERT,210.80,296.06,59.975,1500285603,"201051344000417","219011344069620",0.00,10.00,0,283.44,298.77,0.0,0.0,0.000,698064.8,698064.8,14278,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285630,2234668.00
07/17/2017 06:00,2,0.000,ALERT,211.25,296.96,59.970,1500285603,"274151322000083","219011344069620",0.00,10.00,0,282.54,298.77,0.0,0.0,0.000,1018415.2,1018415.2,14166,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285632,2234669.00
07/17/2017 06:00,2,0.000,ALERT,211.70,296.96,59.970,1500285603,"274151322000076","219011344069620",0.00,10.30,0,281.94,298.47,0.0,0.0,0.000,1086848.4,1086848.4,14166,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285634,2234670.00
07/17/2017 06:00,2,0.000,ALERT,211.25,298.47,59.959,1500285603,"201051344000868","219011344069620",0.00,10.00,0,284.64,300.27,0.0,0.0,0.000,767501.3,767501.3,14265,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285635,2234671.00
07/17/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1500285603,"274151322000095","219011344069620",0.00,9.70,0,283.14,299.07,0.0,0.0,0.000,1076385.9,1076385.9,14178,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285637,2234672.00
07/17/2017 06:00,2,0.000,ALERT,211.03,297.57,59.965,1500285603,"201051344000988","219011344069620",0.00,10.00,0,281.64,299.37,0.0,0.0,0.000,670578.7,670578.7,14249,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285639,2234673.00
07/17/2017 06:00,2,0.000,ALERT,210.80,296.06,59.986,1500285603,"201051344001025","219011344069620",0.00,9.30,0,283.44,300.27,0.0,0.0,0.000,774363.2,774363.2,14249,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500285641,2234674.00
07/17/2017 06:00,2,0.000,ALERT,211.25,297.57,59.954,1500285603,"201051344000458","219011344069620",0.00,10.70,0,284.04,300.27,0.0,0.0,0.000,778897.6,778897.6,14236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285643,2234675.00
07/17/2017 06:00,2,0.000,ALERT,211.70,297.57,59.959,1500285603,"201051344000853","219011344069620",0.00,9.30,0,284.04,299.97,0.0,0.0,0.000,780020.1,780020.1,14253,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285645,2234676.00
07/17/2017 06:00,2,0.000,ALERT,211.25,296.66,59.959,1500285603,"201051344000685","219011344069620",0.00,10.00,0,284.04,299.37,0.0,0.0,0.000,773840.7,773840.7,14276,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285647,2234677.00
07/17/2017 06:00,2,0.000,ALERT,211.03,296.06,60.007,1500285603,"201051344000917","219011344069620",0.00,10.70,0,282.84,298.77,0.0,0.0,0.000,770506.7,770506.7,14266,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500285648,2234678.00
07/17/2017 06:00,2,0.000,ALERT,211.03,296.66,59.959,1500285603,"201051344001145","219011344069620",0.00,9.70,0,284.34,299.67,0.0,0.0,0.000,778511.2,778511.2,14258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285650,2234679.00
07/17/2017 06:00,2,0.000,ALERT,211.03,295.76,59.959,1500285603,"201051344000651","219011344069620",0.00,9.00,0,283.14,298.77,0.0,0.0,0.000,767334.7,767334.7,14256,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285652,2234680.00
07/17/2017 06:00,2,0.000,ALERT,210.80,296.36,59.928,1500285603,"274151322000088","219011344069620",0.00,10.70,0,282.24,298.17,0.0,0.0,0.000,976961.8,976961.8,14158,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285654,2234681.00
07/17/2017 06:00,2,0.000,ALERT,211.70,295.76,59.965,1500285603,"274151322000068","219011344069620",0.00,11.00,0,281.64,297.26,0.0,0.0,0.000,848649.1,848649.1,14515,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285656,2234682.00
07/17/2017 06:00,2,0.000,ALERT,210.57,296.36,59.954,1500285603,"201051344001135","219011344069620",0.00,9.70,0,284.04,299.97,0.0,0.0,0.000,762814.0,762814.0,14233,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285658,2234683.00
07/17/2017 06:00,2,0.000,ALERT,211.03,298.47,59.954,1500285603,"201051344000594","219011344069620",0.00,10.00,0,283.74,299.67,0.0,0.0,0.000,782103.8,782103.8,14249,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285659,2234684.00
07/17/2017 06:00,2,0.000,ALERT,211.03,296.06,59.959,1500285603,"201051344001203","219011344069620",0.00,9.70,0,283.74,300.87,0.0,0.0,0.000,772482.8,772482.8,14282,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285661,2234685.00
07/17/2017 06:00,2,0.000,ALERT,210.80,297.57,59.975,1500285603,"274151322000054","219011344069620",0.00,10.70,0,282.24,298.77,0.0,0.0,0.000,993489.8,993489.8,14141,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285663,2234686.00
07/17/2017 06:00,2,0.000,ALERT,211.70,297.57,59.949,1500285603,"201051344000867","219011344069620",0.00,10.30,0,283.74,299.67,0.0,0.0,0.000,766274.4,766274.4,14281,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285665,2234687.00
07/17/2017 06:00,2,0.000,ALERT,210.80,296.66,59.981,1500285603,"201051344001093","219011344069620",0.00,10.70,0,284.04,298.77,0.0,0.0,0.000,770470.7,770470.7,14275,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285667,2234688.00
07/17/2017 06:00,2,0.000,ALERT,211.25,297.87,59.938,1500285603,"201051344000900","219011344069620",0.00,9.70,0,283.74,299.37,0.0,0.0,0.000,787945.5,787945.5,14279,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285668,2234689.00
07/17/2017 06:00,2,0.000,ALERT,211.48,297.26,59.938,1500285603,"201051344000648","219011344069620",0.00,9.00,0,283.44,299.67,0.0,0.0,0.000,775422.4,775422.4,14248,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500285670,2234690.00
07/17/2017 06:00,2,0.000,ALERT,211.48,298.47,59.938,1500285603,"201051344000569","219011344069620",0.00,9.70,0,284.64,300.27,0.0,0.0,0.000,789913.9,789913.9,14230,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285672,2234691.00
07/17/2017 06:00,2,0.000,ALERT,211.48,298.17,59.933,1500285603,"201051344000983","219011344069620",0.00,9.70,0,284.34,299.97,0.0,0.0,0.000,780559.6,780559.6,14255,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285674,2234692.00
07/17/2017 06:00,2,0.000,ALERT,211.48,297.87,59.944,1500285603,"201051344001158","219011344069620",0.00,9.30,0,283.44,299.07,0.0,0.0,0.000,765134.1,765134.1,14255,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285675,2234693.00
07/17/2017 06:00,2,0.000,ALERT,211.70,298.17,59.938,1500285603,"201051344000576","219011344069620",0.00,9.70,0,284.04,299.67,0.0,0.0,0.000,779665.0,779665.0,14262,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285677,2234694.00
07/17/2017 06:00,2,0.000,ALERT,211.03,295.76,59.928,1500285603,"274151322000087","219011344069620",0.00,10.70,0,281.64,297.57,0.0,0.0,0.000,967918.0,967918.0,14351,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500285679,2234695.00
07/17/2017 06:15,2,0.000,ALERT,211.48,296.66,59.949,1500286503,"201051344000645","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,778608.5,778608.5,14241,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286505,2234696.00
07/17/2017 06:15,2,0.020,ALERT,210.57,296.06,59.954,1500286503,"274151322000085","219011344069620",27.17,10.00,0,293.96,298.47,0.0,0.0,0.000,988821.0,988821.0,14153,0,0,0,L,1151911521,0,121.33,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1500286507,2234697.00
07/17/2017 06:15,2,0.000,ALERT,211.70,296.66,59.912,1500286503,"201051344000633","219011344069620",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,765521.0,765521.0,14288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286509,2234698.00
07/17/2017 06:15,2,0.000,ALERT,211.03,296.66,59.949,1500286503,"201051344000469","219011344069620",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,769107.1,769107.1,14263,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286511,2234699.00
07/17/2017 06:15,2,0.000,ALERT,210.12,295.46,59.975,1500286503,"201051344000646","219011344069620",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,763949.5,763949.5,14253,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286512,2234700.00
07/17/2017 06:15,2,0.043,ALERT,210.35,296.06,59.954,1500286503,"274151322000052","219011344069620",27.17,10.30,0,293.66,298.77,0.0,0.0,0.000,1028787.7,1028787.7,14157,0,0,0,L,1151911521,0,120.42,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1500286514,2234701.00
07/17/2017 06:15,2,0.000,ALERT,210.80,296.06,59.938,1500286503,"201051344000585","219011344069620",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,777172.8,777172.8,14251,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286516,2234702.00
07/17/2017 06:15,2,0.000,ALERT,210.35,295.76,59.954,1500286503,"201051344001230","219011344069620",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,768481.9,768481.9,14278,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286518,2234703.00
07/17/2017 06:15,2,0.000,ALERT,211.03,296.66,59.949,1500286503,"201051344000582","219011344069620",0.00,9.30,0,295.46,298.77,0.0,0.0,0.000,757712.1,757712.1,14246,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286520,2234704.00
07/17/2017 06:15,2,0.000,ALERT,210.12,295.76,59.954,1500286503,"201051344000955","219011344069620",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,777477.6,777477.6,14263,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286522,2234705.00
07/17/2017 06:15,2,0.000,ALERT,210.80,295.46,59.954,1500286503,"274151322000094","219011344069620",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,847970.4,847970.4,14505,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286524,2234706.00
07/17/2017 06:15,2,0.000,ALERT,211.03,297.26,59.991,1500286503,"201051344000579","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,787327.9,787327.9,14249,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286526,2234707.00
07/17/2017 06:15,2,0.000,ALERT,210.57,296.66,59.949,1500286503,"201051344000890","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,771514.1,771514.1,14260,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286527,2234708.00
07/17/2017 06:15,2,0.000,ALERT,210.57,295.76,59.954,1500286503,"201051344000438","219011344069620",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,773980.8,773980.8,14246,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286529,2234709.00
07/17/2017 06:15,2,0.000,ALERT,210.80,295.46,59.917,1500286503,"201051344000417","219011344069620",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,698064.8,698064.8,14280,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286531,2234710.00
07/17/2017 06:15,2,0.021,ALERT,211.03,296.36,59.991,1500286503,"274151322000083","219011344069620",26.78,10.00,0,294.26,299.07,0.0,0.0,0.000,1018415.2,1018415.2,14168,0,0,0,L,1151911521,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1500286533,2234711.00
07/17/2017 06:15,2,0.020,ALERT,211.25,296.06,59.954,1500286503,"274151322000076","219011344069620",27.79,10.30,0,293.96,298.77,0.0,0.0,0.000,1086848.4,1086848.4,14168,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1500286535,2234712.00
07/17/2017 06:15,2,0.000,ALERT,211.03,297.26,59.954,1500286503,"201051344000868","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,767501.3,767501.3,14267,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286537,2234713.00
07/17/2017 06:15,2,0.012,ALERT,210.57,296.66,59.954,1500286503,"274151322000095","219011344069620",26.94,9.70,0,295.16,299.37,0.0,0.0,0.000,1076385.9,1076385.9,14180,0,0,0,L,1151911521,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1500286539,2234714.00
07/17/2017 06:15,2,0.000,ALERT,211.03,296.96,59.949,1500286503,"201051344000988","219011344069620",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,670578.7,670578.7,14251,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286540,2234715.00
07/17/2017 06:15,2,0.000,ALERT,210.57,295.46,59.928,1500286503,"201051344001025","219011344069620",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,774363.2,774363.2,14251,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286542,2234716.00
07/17/2017 06:15,2,0.000,ALERT,211.03,297.26,59.970,1500286503,"201051344000458","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,778897.6,778897.6,14238,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286544,2234717.00
07/17/2017 06:15,2,0.000,ALERT,211.70,296.96,59.959,1500286503,"201051344000853","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,780020.1,780020.1,14255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286546,2234718.00
07/17/2017 06:15,2,0.000,ALERT,211.03,295.76,59.965,1500286503,"201051344000685","219011344069620",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,773840.7,773840.7,14278,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286548,2234719.00
07/17/2017 06:15,2,0.000,ALERT,211.03,295.76,59.970,1500286503,"201051344000917","219011344069620",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,770506.7,770506.7,14268,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286549,2234720.00
07/17/2017 06:15,2,0.000,ALERT,210.80,295.76,59.959,1500286503,"201051344001145","219011344069620",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,778511.2,778511.2,14260,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286551,2234721.00
07/17/2017 06:15,2,0.000,ALERT,211.03,295.76,59.965,1500286503,"201051344000651","219011344069620",0.00,8.50,0,293.96,297.26,0.0,0.0,0.000,767334.7,767334.7,14258,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286553,2234722.00
07/17/2017 06:15,2,0.008,ALERT,210.35,296.66,59.959,1500286503,"274151322000088","219011344069620",25.54,10.30,0,293.66,298.17,0.0,0.0,0.000,976961.8,976961.8,14160,0,0,0,L,1151911521,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1500286555,2234723.00
07/17/2017 06:15,2,0.000,ALERT,211.48,295.16,59.991,1500286503,"274151322000068","219011344069620",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,848649.1,848649.1,14517,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286557,2234724.00
07/17/2017 06:15,2,0.000,ALERT,210.57,296.06,59.996,1500286503,"201051344001135","219011344069620",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,762814.0,762814.0,14235,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286558,2234725.00
07/17/2017 06:15,2,0.000,ALERT,210.80,297.57,59.965,1500286503,"201051344000594","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,782103.8,782103.8,14251,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286560,2234726.00
07/17/2017 06:15,2,0.000,ALERT,210.80,295.76,59.959,1500286503,"201051344001203","219011344069620",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,772482.8,772482.8,14284,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286562,2234727.00
07/17/2017 06:15,2,0.016,ALERT,210.57,296.06,59.959,1500286503,"274151322000054","219011344069620",27.37,10.70,0,294.26,298.77,0.0,0.0,0.000,993489.8,993489.8,14143,0,0,0,L,1151911521,0,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1500286564,2234728.00
07/17/2017 06:15,2,0.000,ALERT,211.25,296.66,59.970,1500286503,"201051344000867","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,766274.4,766274.4,14283,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286566,2234729.00
07/17/2017 06:15,2,0.000,ALERT,210.57,296.06,59.970,1500286503,"201051344001093","219011344069620",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,770470.7,770470.7,14277,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500286567,2234730.00
07/17/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1500286503,"201051344000900","219011344069620",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,787945.5,787945.5,14281,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286569,2234731.00
07/17/2017 06:15,2,0.000,ALERT,211.25,296.36,59.917,1500286503,"201051344000648","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,775422.4,775422.4,14250,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286571,2234732.00
07/17/2017 06:15,2,0.000,ALERT,211.03,297.57,59.986,1500286503,"201051344000569","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,789913.9,789913.9,14232,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286573,2234733.00
07/17/2017 06:15,2,0.000,ALERT,211.25,297.57,59.970,1500286503,"201051344000983","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,780559.6,780559.6,14257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286575,2234734.00
07/17/2017 06:15,2,0.000,ALERT,211.03,296.96,59.965,1500286503,"201051344001158","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,765134.1,765134.1,14257,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286577,2234735.00
07/17/2017 06:15,2,0.000,ALERT,211.70,297.87,59.986,1500286503,"201051344000576","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,779665.0,779665.0,14264,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500286579,2234736.00
07/17/2017 06:15,2,0.031,ALERT,210.80,295.46,59.986,1500286503,"274151322000087","219011344069620",26.18,10.70,0,293.36,297.87,0.0,0.0,0.000,967918.0,967918.0,14353,0,0,0,L,1151911521,0,121.10,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1500286581,2234737.00
07/17/2017 06:30,2,0.127,ALERT,211.70,296.96,59.954,1500287404,"201051344000645","219011344069620",21.63,10.00,0,295.16,298.77,2.8,0.8,0.000,778608.5,778608.5,14243,0,0,0,L,1122011218,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1500287406,2234738.00
07/17/2017 06:30,2,0.061,ALERT,211.03,296.36,59.986,1500287404,"274151322000085","219011344069620",21.39,10.00,0,294.26,298.17,1.4,0.0,0.000,988821.0,988821.0,14155,0,0,0,L,1151911521,0,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287408,2234739.00
07/17/2017 06:30,2,0.145,ALERT,211.70,296.66,59.991,1500287404,"201051344000633","219011344069620",19.90,9.70,0,293.06,298.17,3.0,0.9,0.000,765521.0,765521.0,14290,0,0,0,L,1122011218,0,121.10,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1500287409,2234740.00
07/17/2017 06:30,2,0.166,ALERT,211.48,297.26,59.954,1500287404,"201051344000469","219011344069620",21.33,9.00,0,293.96,298.47,3.6,1.6,0.000,769107.2,769107.2,14265,0,0,0,L,1122011218,0,120.20,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1500287411,2234741.00
07/17/2017 06:30,2,0.141,ALERT,211.03,297.57,59.996,1500287404,"201051344000646","219011344069620",20.69,9.70,0,293.06,298.77,3.0,1.0,0.000,763949.5,763949.5,14255,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1500287413,2234742.00
07/17/2017 06:30,2,0.088,ALERT,210.80,296.96,59.996,1500287404,"274151322000052","219011344069620",20.93,10.30,0,293.96,298.47,1.9,0.0,0.000,1028787.7,1028787.7,14159,0,0,0,L,1151911521,0,120.42,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287415,2234743.00
07/17/2017 06:30,2,0.150,ALERT,211.48,297.57,60.028,1500287404,"201051344000585","219011344069620",20.83,10.00,0,293.36,299.37,3.2,1.2,0.000,777172.8,777172.8,14253,0,0,0,L,1122011218,0,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1500287417,2234744.00
07/17/2017 06:30,2,0.143,ALERT,211.48,297.87,60.007,1500287404,"201051344001230","219011344069620",18.89,10.00,0,293.66,299.37,2.7,0.7,0.000,768481.9,768481.9,14280,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1500287418,2234745.00
07/17/2017 06:30,2,0.150,ALERT,211.93,298.77,59.996,1500287404,"201051344000582","219011344069620",21.41,9.30,0,294.56,299.97,3.3,1.2,0.000,757712.1,757712.1,14248,0,0,0,L,1122011218,0,121.33,121.55,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500287420,2234746.00
07/17/2017 06:30,2,0.164,ALERT,211.03,297.57,60.002,1500287404,"201051344000955","219011344069620",20.69,9.70,0,293.66,299.07,3.5,1.4,0.000,777477.6,777477.6,14265,0,0,0,L,1122011218,0,120.42,121.10,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287422,2234747.00
07/17/2017 06:30,2,0.000,ALERT,210.80,331.53,59.991,1500287404,"274151322000094","219011344069620",40.41,9.70,0,293.66,386.23,0.0,0.0,0.000,847970.4,847970.4,14507,0,0,0,L,1151911521,0,120.88,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1500287424,2234748.00
07/17/2017 06:30,2,0.174,ALERT,211.25,297.57,60.002,1500287404,"201051344000579","219011344069620",21.09,10.00,0,295.76,299.37,3.8,1.7,0.000,787328.0,787328.0,14251,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1500287425,2234749.00
07/17/2017 06:30,2,0.156,ALERT,211.25,298.17,59.991,1500287404,"201051344000890","219011344069620",21.39,10.00,0,294.26,300.27,3.4,1.4,0.000,771514.2,771514.2,14262,0,0,0,L,1122011218,0,121.10,120.42,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287427,2234750.00
07/17/2017 06:30,2,0.162,ALERT,211.48,297.87,59.986,1500287404,"201051344000438","219011344069620",21.17,9.30,0,293.96,299.37,3.5,1.4,0.000,773980.8,773980.8,14248,0,0,0,L,1122011218,0,121.33,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287429,2234751.00
07/17/2017 06:30,2,0.178,ALERT,211.48,296.96,59.991,1500287404,"201051344000417","219011344069620",17.57,10.00,0,293.36,298.47,3.2,1.1,0.000,698064.8,698064.8,14282,0,0,0,L,1122011218,0,120.65,121.10,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287431,2234752.00
07/17/2017 06:30,2,0.064,ALERT,210.57,295.76,59.954,1500287404,"274151322000083","219011344069620",21.57,10.00,0,294.56,298.47,1.4,0.0,0.000,1018415.2,1018415.2,14170,0,0,0,L,1151911521,0,120.88,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287433,2234753.00
07/17/2017 06:30,2,0.066,ALERT,211.48,295.76,59.981,1500287404,"274151322000076","219011344069620",21.97,10.30,0,294.26,298.47,1.5,0.0,0.000,1086848.4,1086848.4,14170,0,0,0,L,1151911521,0,121.33,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287435,2234754.00
07/17/2017 06:30,2,0.143,ALERT,211.03,297.26,60.044,1500287404,"201051344000868","219011344069620",20.87,9.70,0,295.16,299.67,3.0,1.0,0.000,767501.3,767501.3,14269,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1500287436,2234755.00
07/17/2017 06:30,2,0.059,ALERT,210.57,297.26,59.991,1500287404,"274151322000095","219011344069620",21.65,9.70,0,295.46,299.07,1.3,0.0,0.000,1076385.9,1076385.9,14182,0,0,0,L,1151911521,0,121.55,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287438,2234756.00
07/17/2017 06:30,2,0.107,ALERT,210.80,296.36,59.959,1500287404,"201051344000988","219011344069620",18.15,10.00,0,292.76,298.47,2.0,0.0,0.000,670578.7,670578.7,14253,0,0,0,L,1122011218,0,120.20,121.33,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287440,2234757.00
07/17/2017 06:30,2,0.137,ALERT,211.25,296.66,59.954,1500287404,"201051344001025","219011344069620",22.09,9.30,0,293.36,299.67,3.1,1.0,0.000,774363.3,774363.3,14253,0,0,0,L,1122011218,0,120.65,121.10,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500287442,2234758.00
07/17/2017 06:30,2,0.146,ALERT,211.03,296.96,59.996,1500287404,"201051344000458","219011344069620",21.55,10.70,0,294.86,299.67,3.2,1.2,0.000,778897.6,778897.6,14240,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1500287444,2234759.00
07/17/2017 06:30,2,0.135,ALERT,211.70,296.96,60.023,1500287404,"201051344000853","219011344069620",20.34,9.30,0,294.86,299.07,2.8,0.8,0.000,780020.1,780020.1,14257,0,0,0,L,1122011218,0,121.10,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1500287446,2234760.00
07/17/2017 06:30,2,0.131,ALERT,211.70,297.57,59.996,1500287404,"201051344000685","219011344069620",21.03,9.70,0,293.66,299.07,2.8,0.8,0.000,773840.7,773840.7,14280,0,0,0,L,1122011218,0,121.78,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1500287448,2234761.00
07/17/2017 06:30,2,0.139,ALERT,211.70,297.26,59.996,1500287404,"201051344000917","219011344069620",20.34,10.30,0,292.76,298.47,2.9,0.9,0.000,770506.7,770506.7,14270,0,0,0,L,1122011218,0,120.88,121.55,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287449,2234762.00
07/17/2017 06:30,2,0.131,ALERT,211.70,297.87,60.012,1500287404,"201051344001145","219011344069620",20.73,9.70,0,293.96,299.97,2.8,0.8,0.000,778511.2,778511.2,14262,0,0,0,L,1122011218,0,121.10,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287451,2234763.00
07/17/2017 06:30,2,0.162,ALERT,211.48,296.96,59.986,1500287404,"201051344000651","219011344069620",21.23,8.50,0,293.66,298.77,3.5,1.5,0.000,767334.8,767334.8,14260,0,0,0,L,1122011218,0,121.55,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1500287453,2234764.00
07/17/2017 06:30,2,0.053,ALERT,210.57,296.06,59.981,1500287404,"274151322000088","219011344069620",21.65,10.30,0,294.26,297.87,1.2,0.0,0.000,976961.8,976961.8,14162,0,0,0,L,1151911521,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287455,2234765.00
07/17/2017 06:30,2,0.010,ALERT,211.48,295.16,59.986,1500287404,"274151322000068","219011344069620",40.79,11.00,0,293.96,391.64,0.0,0.0,0.000,848649.1,848649.1,14519,0,0,0,L,1151911521,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1500287457,2234766.00
07/17/2017 06:30,2,0.145,ALERT,211.03,297.57,59.991,1500287404,"201051344001135","219011344069620",21.93,9.30,0,294.26,299.67,3.2,1.2,0.000,762814.1,762814.1,14237,0,0,0,L,1122011218,0,120.88,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287458,2234767.00
07/17/2017 06:30,2,0.150,ALERT,211.03,297.57,59.991,1500287404,"201051344000594","219011344069620",21.83,10.30,0,294.86,299.37,3.4,1.3,0.000,782103.8,782103.8,14253,0,0,0,L,1122011218,0,120.65,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1500287460,2234768.00
07/17/2017 06:30,2,0.145,ALERT,211.48,297.26,59.991,1500287404,"201051344001203","219011344069620",21.07,9.70,0,293.66,300.87,3.1,1.1,0.000,772482.8,772482.8,14286,0,0,0,L,1122011218,0,121.33,120.88,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500287462,2234769.00
07/17/2017 06:30,2,0.062,ALERT,210.80,296.96,59.981,1500287404,"274151322000054","219011344069620",22.05,10.70,0,294.56,298.47,1.4,0.0,0.000,993489.8,993489.8,14145,0,0,0,L,1151911521,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287464,2234770.00
07/17/2017 06:30,2,0.141,ALERT,211.48,296.36,60.012,1500287404,"201051344000867","219011344069620",21.73,10.30,0,294.56,299.07,3.1,1.1,0.000,766274.4,766274.4,14285,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500287465,2234771.00
07/17/2017 06:30,2,0.186,ALERT,211.48,297.26,59.981,1500287404,"201051344001093","219011344069620",20.85,10.70,0,293.96,299.07,3.9,1.9,0.000,770470.7,770470.7,14279,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1500287467,2234772.00
07/17/2017 06:30,2,0.094,ALERT,211.03,296.96,60.012,1500287404,"201051344000900","219011344069620",21.21,9.70,0,294.56,298.77,2.0,0.1,0.000,787945.5,787945.5,14283,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500287469,2234773.00
07/17/2017 06:30,2,0.156,ALERT,211.25,296.06,59.975,1500287404,"201051344000648","219011344069620",21.91,9.30,0,294.56,298.77,3.5,1.4,0.000,775422.4,775422.4,14252,0,0,0,L,1122011218,0,120.42,121.55,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287471,2234774.00
07/17/2017 06:30,2,0.150,ALERT,211.25,297.57,59.986,1500287404,"201051344000569","219011344069620",21.93,9.70,0,295.76,299.67,3.4,1.3,0.000,789914.0,789914.0,14234,0,0,0,L,1122011218,0,120.20,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500287473,2234775.00
07/17/2017 06:30,2,0.150,ALERT,211.25,296.96,59.975,1500287404,"201051344000983","219011344069620",21.79,9.70,0,295.76,299.37,3.3,1.3,0.000,780559.6,780559.6,14259,0,0,0,L,1122011218,0,120.65,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287475,2234776.00
07/17/2017 06:30,2,0.133,ALERT,211.25,296.66,59.975,1500287404,"201051344001158","219011344069620",21.83,9.30,0,294.86,298.47,2.9,0.9,0.000,765134.1,765134.1,14259,0,0,0,L,1122011218,0,120.65,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500287477,2234777.00
07/17/2017 06:30,2,0.150,ALERT,211.48,297.26,59.981,1500287404,"201051344000576","219011344069620",21.29,9.70,0,295.46,299.37,3.3,1.2,0.000,779665.1,779665.1,14266,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1500287478,2234778.00
07/17/2017 06:30,2,0.078,ALERT,211.03,295.16,59.970,1500287404,"274151322000087","219011344069620",21.55,10.70,0,293.66,297.57,1.7,0.0,0.000,967918.0,967918.0,14355,0,0,0,L,1151911521,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500287480,2234779.00
07/17/2017 06:45,2,0.205,ACTIVE,211.70,334.54,59.975,1500288303,"201051344000645","219011344069620",27.41,11.00,0,295.16,351.37,5.8,3.6,0.013,778609.0,778609.0,14245,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288305,2234780.00
07/17/2017 06:45,2,0.131,ACTIVE,210.80,334.84,59.975,1500288303,"274151322000085","219011344069620",26.10,11.00,0,294.56,340.55,3.5,1.4,0.004,988821.1,988821.1,14157,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288306,2234781.00
07/17/2017 06:45,2,0.230,ACTIVE,211.48,335.74,59.975,1500288303,"201051344000633","219011344069620",26.70,10.30,0,293.36,354.97,6.2,4.1,0.013,765521.6,765521.6,14292,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288307,2234782.00
07/17/2017 06:45,2,0.236,ACTIVE,211.03,333.93,59.975,1500288303,"201051344000469","219011344069620",28.27,10.00,0,294.56,344.45,6.8,4.7,0.004,769107.9,769107.9,14267,0,0,0,L,1122011218,0,120.20,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288308,2234783.00
07/17/2017 06:45,2,0.229,ACTIVE,210.80,333.93,59.981,1500288303,"201051344000646","219011344069620",27.08,10.70,0,295.16,351.37,6.3,4.1,0.009,763950.1,763950.1,14257,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288309,2234784.00
07/17/2017 06:45,2,0.156,ACTIVE,210.57,333.93,59.981,1500288303,"274151322000052","219011344069620",27.10,11.70,0,294.56,347.16,4.3,2.2,0.013,1028787.9,1028787.9,14161,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288309,2234785.00
07/17/2017 06:45,2,0.213,ACTIVE,211.25,334.84,59.981,1500288303,"201051344000585","219011344069620",28.90,11.00,0,295.16,346.26,6.2,4.1,0.004,777173.5,777173.5,14255,0,0,0,L,1122011218,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288310,2234786.00
07/17/2017 06:45,2,0.229,ACTIVE,211.03,333.03,59.970,1500288303,"201051344001230","219011344069620",24.87,10.70,0,295.76,346.26,5.8,3.7,0.004,768482.4,768482.4,14282,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288311,2234787.00
07/17/2017 06:45,2,0.232,ACTIVE,211.48,334.54,59.970,1500288303,"201051344000582","219011344069620",26.60,10.00,0,296.96,355.28,6.3,4.2,0.009,757712.8,757712.8,14250,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288312,2234788.00
07/17/2017 06:45,2,0.248,ACTIVE,210.80,333.63,59.981,1500288303,"201051344000955","219011344069620",27.27,10.70,0,295.46,350.47,6.9,4.7,0.009,777478.4,777478.4,14267,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288313,2234789.00
07/17/2017 06:45,2,0.072,ALERT,211.03,334.24,59.970,1500288303,"274151322000094","219011344069620",29.00,10.30,0,293.06,402.46,2.1,0.2,0.004,847970.4,847970.4,14509,0,0,0,L,1151911521,0,121.10,121.78,0002,7,0,0,0,0,0,0,240,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1500288315,2234790.00
07/17/2017 06:45,2,0.254,ALERT,211.03,334.24,59.965,1500288303,"201051344000579","219011344069620",28.11,11.00,0,295.76,349.26,7.2,5.0,0.009,787328.8,787328.8,14253,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288317,2234791.00
07/17/2017 06:45,2,0.238,ACTIVE,211.03,333.33,59.975,1500288303,"201051344000890","219011344069620",27.10,11.00,0,296.36,345.66,6.5,4.4,0.013,771514.9,771514.9,14264,0,0,0,L,1122011218,0,121.10,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288318,2234792.00
07/17/2017 06:45,2,0.240,ACTIVE,211.25,334.84,59.965,1500288303,"201051344000438","219011344069620",27.35,10.30,0,296.06,347.46,6.7,4.5,0.009,773981.5,773981.5,14250,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288319,2234793.00
07/17/2017 06:45,2,0.258,ACTIVE,211.25,334.54,59.970,1500288303,"201051344000417","219011344069620",18.41,10.70,0,294.86,347.46,4.8,2.7,0.004,698065.3,698065.3,14284,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288320,2234794.00
07/17/2017 06:45,2,0.133,ACTIVE,210.80,333.33,59.949,1500288303,"274151322000083","219011344069620",26.32,11.00,0,294.86,357.38,3.6,1.5,0.004,1018415.3,1018415.3,14172,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288321,2234795.00
07/17/2017 06:45,2,0.141,ACTIVE,211.48,334.54,59.975,1500288303,"274151322000076","219011344069620",26.90,11.70,0,294.26,343.85,3.9,1.8,0.013,1086848.6,1086848.6,14172,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288321,2234796.00
07/17/2017 06:45,2,0.223,ACTIVE,211.03,333.93,59.965,1500288303,"201051344000868","219011344069620",26.78,10.70,0,295.76,343.85,6.1,3.9,0.013,767501.9,767501.9,14271,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288322,2234797.00
07/17/2017 06:45,2,0.102,ACTIVE,210.80,334.24,59.965,1500288303,"274151322000095","219011344069620",29.20,10.70,0,295.46,341.15,3.0,1.0,0.009,1076386.0,1076386.0,14184,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288323,2234798.00
