ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 06:45,2,0.113,ACTIVE,210.80,297.57,59.959,1500288303,"201051344000988","219011344069620",20.65,10.30,0,292.46,298.77,2.4,0.4,0.000,670578.7,670578.7,14255,0,0,0,L,1122011218,0,120.20,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288324,2234799.00
07/17/2017 06:45,2,0.219,ACTIVE,210.80,333.63,59.965,1500288303,"201051344001025","219011344069620",27.06,10.30,0,295.46,346.26,6.0,3.9,0.013,774363.9,774363.9,14255,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288325,2234800.00
07/17/2017 06:45,2,0.229,ACTIVE,211.03,334.24,59.970,1500288303,"201051344000458","219011344069620",27.27,11.70,0,295.46,351.67,6.3,4.2,0.009,778898.3,778898.3,14242,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288326,2234801.00
07/17/2017 06:45,2,0.234,ALERT,211.48,335.44,59.965,1500288303,"201051344000853","219011344069620",25.33,10.30,0,295.46,344.76,6.0,3.9,0.013,780020.7,780020.7,14259,0,0,0,L,1122011218,0,121.10,121.33,0002,10,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288328,2234802.00
07/17/2017 06:45,2,0.221,ACTIVE,211.48,335.14,59.970,1500288303,"201051344000685","219011344069620",26.44,10.70,0,295.76,353.77,5.9,3.8,0.013,773841.2,773841.2,14282,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288329,2234803.00
07/17/2017 06:45,2,0.221,ACTIVE,211.25,334.84,59.970,1500288303,"201051344000917","219011344069620",26.06,11.30,0,294.26,351.07,5.9,3.7,0.013,770507.2,770507.2,14272,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288330,2234804.00
07/17/2017 06:45,2,0.205,ALERT,211.25,334.84,59.965,1500288303,"201051344001145","219011344069620",26.60,10.30,0,296.36,351.37,5.5,3.4,0.009,778511.7,778511.7,14264,0,0,0,L,1122011218,0,120.88,120.65,0002,10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288332,2234805.00
07/17/2017 06:45,2,0.242,ACTIVE,211.03,334.24,59.991,1500288303,"201051344000651","219011344069620",26.92,9.70,0,295.16,352.57,6.6,4.4,0.013,767335.5,767335.5,14262,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288332,2234806.00
07/17/2017 06:45,2,0.119,ACTIVE,210.35,333.63,59.949,1500288303,"274151322000088","219011344069620",26.00,11.30,0,294.26,344.45,3.1,1.1,0.009,976961.8,976961.8,14164,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288333,2234807.00
07/17/2017 06:45,2,0.092,ALERT,211.48,335.44,59.959,1500288303,"274151322000068","219011344069620",29.22,11.70,0,292.76,402.77,2.8,0.7,0.004,848649.1,848649.1,14521,0,0,0,L,1151911521,0,121.33,121.78,0002,10,0,0,0,0,0,0,242,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1500288335,2234808.00
07/17/2017 06:45,2,0.223,ACTIVE,211.03,333.33,59.959,1500288303,"201051344001135","219011344069620",27.02,10.30,0,295.76,341.75,6.1,3.9,0.018,762814.7,762814.7,14239,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288336,2234809.00
07/17/2017 06:45,2,0.232,ACTIVE,210.80,333.33,59.959,1500288303,"201051344000594","219011344069620",27.17,11.00,0,294.86,350.47,6.4,4.3,0.013,782104.5,782104.5,14255,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288337,2234810.00
07/17/2017 06:45,2,0.232,ACTIVE,211.03,334.24,59.965,1500288303,"201051344001203","219011344069620",26.74,10.70,0,295.76,348.96,6.3,4.1,0.009,772483.4,772483.4,14288,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288338,2234811.00
07/17/2017 06:45,2,0.129,ACTIVE,210.57,334.24,59.959,1500288303,"274151322000054","219011344069620",26.70,12.00,0,294.56,342.95,3.5,1.5,0.000,993489.8,993489.8,14147,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288339,2234812.00
07/17/2017 06:45,2,0.197,ACTIVE,211.25,332.13,59.965,1500288303,"201051344000867","219011344069620",29.12,11.30,0,294.26,346.56,5.8,3.7,0.009,766275.0,766275.0,14287,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288340,2234813.00
07/17/2017 06:45,2,0.260,ACTIVE,211.03,334.54,59.959,1500288303,"201051344001093","219011344069620",26.52,11.30,0,295.76,351.37,7.0,4.8,0.013,770471.5,770471.5,14281,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288341,2234814.00
07/17/2017 06:45,2,0.170,ACTIVE,210.80,334.54,60.002,1500288303,"201051344000900","219011344069620",26.86,10.30,0,294.86,348.36,4.6,2.5,0.013,787945.8,787945.8,14285,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288342,2234815.00
07/17/2017 06:45,2,0.234,ALERT,211.25,333.33,59.959,1500288303,"201051344000648","219011344069620",27.45,10.00,0,294.26,344.76,6.5,4.4,0.013,775423.1,775423.1,14254,0,0,0,L,1122011218,0,120.20,121.33,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288344,2234816.00
07/17/2017 06:45,2,0.203,ACTIVE,211.03,333.03,59.965,1500288303,"201051344000569","219011344069620",29.46,10.70,0,295.76,343.55,6.1,4.0,0.009,789914.6,789914.6,14236,0,0,0,L,1122011218,0,120.20,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288345,2234817.00
07/17/2017 06:45,2,0.207,ACTIVE,211.03,333.03,59.986,1500288303,"201051344000983","219011344069620",29.08,10.70,0,295.16,345.96,6.1,4.0,0.013,780560.3,780560.3,14261,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288346,2234818.00
07/17/2017 06:45,2,0.211,ACTIVE,211.03,333.33,59.965,1500288303,"201051344001158","219011344069620",27.08,10.00,0,294.56,354.67,5.8,3.7,0.013,765134.6,765134.6,14261,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288346,2234819.00
07/17/2017 06:45,2,0.240,ALERT,211.48,335.14,59.965,1500288303,"201051344000576","219011344069620",26.60,10.30,0,295.16,351.67,6.5,4.3,0.009,779665.7,779665.7,14268,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288348,2234820.00
07/17/2017 06:45,2,0.145,ALERT,210.80,333.63,59.965,1500288303,"274151322000087","219011344069620",26.04,12.00,0,293.06,349.56,3.8,1.8,0.000,967918.1,967918.1,14357,0,0,0,L,1151911521,0,121.33,121.33,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500288350,2234821.00
07/17/2017 07:00,2,0.299,ACTIVE,211.25,335.44,59.986,1500289203,"201051344000645","219011344069620",28.25,12.00,0,312.89,352.57,8.6,6.4,0.040,778610.2,778610.2,14246,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289204,2234822.00
07/17/2017 07:00,2,0.227,ACTIVE,210.12,334.54,59.991,1500289203,"274151322000085","219011344069620",26.98,12.30,0,329.43,338.44,6.2,4.0,0.027,988821.7,988821.7,14158,0,0,0,L,1151911521,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289205,2234823.00
07/17/2017 07:00,2,0.307,ALERT,211.48,336.34,59.996,1500289203,"201051344000633","219011344069620",28.94,11.30,0,293.06,340.85,9.0,6.8,0.044,765522.9,765522.9,14293,0,0,0,L,1122011218,0,120.88,121.55,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289207,2234824.00
07/17/2017 07:00,2,0.330,ACTIVE,211.03,334.84,60.023,1500289203,"201051344000469","219011344069620",28.09,11.00,0,306.88,354.67,9.4,7.2,0.044,769109.4,769109.4,14268,0,0,0,L,1122011218,0,119.97,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289208,2234825.00
07/17/2017 07:00,2,0.309,ACTIVE,210.80,335.14,60.002,1500289203,"201051344000646","219011344069620",28.37,11.70,0,308.69,354.07,8.9,6.7,0.040,763951.4,763951.4,14258,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289209,2234826.00
07/17/2017 07:00,2,0.256,ACTIVE,210.12,333.03,59.991,1500289203,"274151322000052","219011344069620",27.67,13.00,0,329.73,338.44,7.2,5.0,0.022,1028788.8,1028788.8,14162,0,0,0,L,1151911521,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289209,2234827.00
07/17/2017 07:00,2,0.240,ACTIVE,211.25,341.15,60.028,1500289203,"201051344000585","219011344069620",31.53,12.00,0,314.40,348.96,7.7,5.5,0.018,777174.7,777174.7,14256,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289210,2234828.00
07/17/2017 07:00,2,0.287,ALERT,211.03,333.93,59.996,1500289203,"201051344001230","219011344069620",29.04,11.70,0,295.46,337.84,8.5,6.3,0.027,768483.7,768483.7,14283,0,0,0,L,1122011218,0,121.10,120.42,0002,9,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289212,2234829.00
07/17/2017 07:00,2,0.305,ACTIVE,211.48,334.84,59.991,1500289203,"201051344000582","219011344069620",28.65,11.00,0,315.90,349.86,8.9,6.6,0.035,757714.1,757714.1,14251,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289213,2234830.00
07/17/2017 07:00,2,0.330,ACTIVE,210.57,333.93,59.986,1500289203,"201051344000955","219011344069620",28.84,11.70,0,308.39,352.57,9.7,7.4,0.040,777479.9,777479.9,14268,0,0,0,L,1122011218,0,120.42,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289214,2234831.00
07/17/2017 07:00,2,0.145,ACTIVE,210.12,335.44,59.986,1500289203,"274151322000094","219011344069620",31.01,11.70,0,293.96,407.87,4.6,2.5,0.018,847970.8,847970.8,14511,0,0,0,L,1151911521,0,120.65,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289215,2234832.00
07/17/2017 07:00,2,0.344,ACTIVE,211.03,334.54,59.991,1500289203,"201051344000579","219011344069620",28.51,12.00,0,314.10,354.97,10.0,7.7,0.031,787330.4,787330.4,14255,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289216,2234833.00
07/17/2017 07:00,2,0.326,ACTIVE,211.03,334.24,60.002,1500289203,"201051344000890","219011344069620",28.61,12.00,0,304.48,357.08,9.5,7.2,0.035,771516.3,771516.3,14265,0,0,0,L,1122011218,0,121.10,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289217,2234834.00
07/17/2017 07:00,2,0.322,ACTIVE,211.03,334.54,59.991,1500289203,"201051344000438","219011344069620",28.88,11.30,0,310.49,353.77,9.4,7.2,0.035,773983.0,773983.0,14251,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289218,2234835.00
07/17/2017 07:00,2,0.363,ALERT,211.25,334.54,59.996,1500289203,"201051344000417","219011344069620",18.35,11.70,0,294.86,337.54,6.8,4.6,0.018,698066.2,698066.2,14285,0,0,0,L,1122011218,0,120.88,120.88,0002,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289220,2234836.00
07/17/2017 07:00,2,0.232,ACTIVE,210.35,332.73,59.996,1500289203,"274151322000083","219011344069620",27.57,12.30,0,322.51,344.45,6.5,4.3,0.013,1018416.1,1018416.1,14173,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289221,2234837.00
07/17/2017 07:00,2,0.246,ACTIVE,210.80,335.14,59.986,1500289203,"274151322000076","219011344069620",27.73,13.00,0,331.53,339.04,6.9,4.7,0.044,1086849.4,1086849.4,14173,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289222,2234838.00
07/17/2017 07:00,2,0.311,ACTIVE,211.03,334.54,59.986,1500289203,"201051344000868","219011344069620",28.41,11.70,0,309.59,354.07,9.0,6.8,0.044,767503.2,767503.2,14272,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289222,2234839.00
07/17/2017 07:00,2,0.229,ACTIVE,210.35,333.33,59.975,1500289203,"274151322000095","219011344069620",27.63,12.00,0,318.61,345.06,6.4,4.2,0.031,1076386.7,1076386.7,14185,0,0,0,L,1151911521,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289223,2234840.00
07/17/2017 07:00,2,0.299,ACTIVE,211.03,335.44,60.002,1500289203,"201051344000988","219011344069620",18.47,11.30,0,293.06,338.74,5.6,3.5,0.027,670579.3,670579.3,14256,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289224,2234841.00
07/17/2017 07:00,2,0.299,ACTIVE,211.03,333.93,59.991,1500289203,"201051344001025","219011344069620",29.24,11.30,0,317.40,348.96,8.9,6.6,0.035,774365.2,774365.2,14256,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289225,2234842.00
07/17/2017 07:00,2,0.311,ACTIVE,210.80,333.93,59.981,1500289203,"201051344000458","219011344069620",28.84,12.70,0,312.29,351.07,9.1,6.9,0.035,778899.6,778899.6,14243,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289226,2234843.00
07/17/2017 07:00,2,0.305,ACTIVE,211.25,335.74,59.986,1500289203,"201051344000853","219011344069620",29.22,11.70,0,312.29,363.69,9.1,6.8,0.040,780022.0,780022.0,14261,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289227,2234844.00
07/17/2017 07:00,2,0.293,ALERT,211.25,335.14,59.975,1500289203,"201051344000685","219011344069620",28.77,11.70,0,295.16,339.65,8.6,6.3,0.035,773842.5,773842.5,14283,0,0,0,L,1122011218,0,121.55,120.65,0002,9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289229,2234845.00
07/17/2017 07:00,2,0.293,ALERT,211.25,335.44,59.986,1500289203,"201051344000917","219011344069620",28.13,12.30,0,293.66,339.04,8.4,6.2,0.040,770508.5,770508.5,14273,0,0,0,L,1122011218,0,120.88,121.10,0002,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289231,2234846.00
07/17/2017 07:00,2,0.283,ACTIVE,211.48,335.74,59.991,1500289203,"201051344001145","219011344069620",28.75,11.30,0,295.16,339.34,8.3,6.1,0.035,778512.9,778512.9,14266,0,0,0,L,1122011218,0,121.10,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289232,2234847.00
07/17/2017 07:00,2,0.316,ACTIVE,211.25,335.14,59.986,1500289203,"201051344000651","219011344069620",28.78,10.70,0,312.89,351.97,9.3,7.1,0.035,767336.9,767336.9,14263,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289232,2234848.00
07/17/2017 07:00,2,0.217,ACTIVE,209.90,334.84,59.986,1500289203,"274151322000088","219011344069620",27.33,12.70,0,329.73,337.84,6.0,3.9,0.022,976962.4,976962.4,14165,0,0,0,L,1151911521,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289233,2234849.00
07/17/2017 07:00,2,0.164,ALERT,211.03,347.46,59.970,1500289203,"274151322000068","219011344069620",32.38,13.30,0,294.26,407.57,5.4,3.3,0.013,848649.6,848649.6,14523,0,0,0,L,1151911521,0,121.33,121.33,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289235,2234850.00
07/17/2017 07:00,2,0.312,ACTIVE,210.80,333.63,59.949,1500289203,"201051344001135","219011344069620",28.47,11.30,0,320.11,344.76,9.1,6.8,0.044,762816.0,762816.0,14240,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289236,2234851.00
07/17/2017 07:00,2,0.316,ACTIVE,210.57,334.24,59.954,1500289203,"201051344000594","219011344069620",28.67,12.00,0,313.80,348.66,9.2,7.0,0.040,782105.9,782105.9,14256,0,0,0,L,1122011218,0,120.20,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289237,2234852.00
07/17/2017 07:00,2,0.311,ACTIVE,211.25,334.24,59.970,1500289203,"201051344001203","219011344069620",28.21,11.30,0,316.20,351.07,8.9,6.6,0.040,772484.7,772484.7,14289,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289238,2234853.00
07/17/2017 07:00,2,0.230,ACTIVE,209.90,333.93,59.970,1500289203,"274151322000054","219011344069620",26.96,13.30,0,330.03,337.84,6.3,4.1,0.031,993490.5,993490.5,14148,0,0,0,L,1151911521,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289239,2234854.00
07/17/2017 07:00,2,0.305,ALERT,211.03,333.93,59.981,1500289203,"201051344000867","219011344069620",29.06,12.30,0,296.06,338.44,9.0,6.8,0.035,766276.3,766276.3,14288,0,0,0,L,1122011218,0,120.65,120.88,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289241,2234855.00
07/17/2017 07:00,2,0.330,ALERT,211.03,335.44,59.928,1500289203,"201051344001093","219011344069620",28.84,12.30,0,296.06,339.65,9.7,7.4,0.035,770473.0,770473.0,14282,0,0,0,L,1122011218,0,120.88,120.88,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289242,2234856.00
07/17/2017 07:00,2,0.250,ACTIVE,211.03,334.84,59.970,1500289203,"201051344000900","219011344069620",29.46,11.30,0,308.99,353.77,7.5,5.3,0.035,787946.8,787946.8,14286,0,0,0,L,1122011218,0,120.42,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289243,2234857.00
07/17/2017 07:00,2,0.312,ACTIVE,211.03,334.54,59.949,1500289203,"201051344000648","219011344069620",29.02,11.30,0,314.40,356.78,9.2,7.0,0.040,775424.5,775424.5,14256,0,0,0,L,1122011218,0,119.97,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289244,2234858.00
07/17/2017 07:00,2,0.223,ACTIVE,211.03,344.15,59.965,1500289203,"201051344000569","219011344069620",31.89,11.70,0,318.30,346.86,7.2,5.1,0.018,789915.8,789915.8,14237,0,0,0,L,1122011218,0,119.97,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289245,2234859.00
07/17/2017 07:00,2,0.320,ACTIVE,210.80,333.63,59.965,1500289203,"201051344000983","219011344069620",28.65,12.00,0,315.30,348.06,9.3,7.1,0.044,780561.6,780561.6,14262,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289246,2234860.00
07/17/2017 07:00,2,0.301,ACTIVE,210.80,333.93,59.965,1500289203,"201051344001158","219011344069620",28.73,11.30,0,311.99,350.77,8.8,6.6,0.044,765135.9,765135.9,14262,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289247,2234861.00
07/17/2017 07:00,2,0.318,ACTIVE,211.25,335.74,59.954,1500289203,"201051344000576","219011344069620",28.69,11.30,0,308.09,368.20,9.3,7.1,0.035,779667.1,779667.1,14270,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289248,2234862.00
07/17/2017 07:00,2,0.236,ACTIVE,210.35,334.84,59.944,1500289203,"274151322000087","219011344069620",27.57,13.30,0,319.81,349.86,6.6,4.5,0.022,967918.9,967918.9,14359,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500289249,2234863.00
07/17/2017 07:15,2,0.395,ACTIVE,211.70,336.64,59.991,1500290103,"201051344000645","219011344069620",29.00,12.70,0,328.82,341.75,11.6,9.3,0.062,778612.1,778612.1,14247,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290104,2234864.00
07/17/2017 07:15,2,0.312,ACTIVE,210.57,333.93,59.959,1500290103,"274151322000085","219011344069620",27.31,13.30,0,330.93,338.74,8.6,6.4,0.044,988823.0,988823.0,14159,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290105,2234865.00
07/17/2017 07:15,2,0.410,ACTIVE,211.93,338.14,59.970,1500290103,"201051344000633","219011344069620",28.25,12.30,0,328.22,342.95,11.8,9.4,0.071,765525.0,765525.0,14295,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290106,2234866.00
07/17/2017 07:15,2,0.420,ACTIVE,211.48,336.64,59.981,1500290103,"201051344000469","219011344069620",28.55,12.00,0,327.32,341.75,12.2,9.8,0.062,769111.5,769111.5,14269,0,0,0,L,1122011218,0,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290107,2234867.00
07/17/2017 07:15,2,0.402,ACTIVE,211.03,336.34,59.981,1500290103,"201051344000646","219011344069620",28.51,12.70,0,327.32,341.15,11.7,9.3,0.062,763953.4,763953.4,14259,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290108,2234868.00
07/17/2017 07:15,2,0.348,ACTIVE,210.12,333.63,59.970,1500290103,"274151322000052","219011344069620",28.13,14.00,0,329.73,339.95,9.9,7.6,0.044,1028790.4,1028790.4,14163,0,0,0,L,1151911521,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290108,2234869.00
07/17/2017 07:15,2,0.406,ACTIVE,211.48,336.64,60.018,1500290103,"201051344000585","219011344069620",29.04,13.00,0,330.33,346.26,12.0,9.6,0.062,777176.7,777176.7,14257,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290109,2234870.00
07/17/2017 07:15,2,0.379,ACTIVE,211.25,335.44,59.981,1500290103,"201051344001230","219011344069620",28.77,12.70,0,328.22,339.95,11.1,8.8,0.053,768485.5,768485.5,14285,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290110,2234871.00
07/17/2017 07:15,2,0.400,ACTIVE,211.93,337.24,59.986,1500290103,"201051344000582","219011344069620",28.13,12.00,0,328.22,341.15,11.4,9.1,0.062,757716.1,757716.1,14252,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290111,2234872.00
07/17/2017 07:15,2,0.424,ACTIVE,211.03,335.74,59.975,1500290103,"201051344000955","219011344069620",28.77,12.30,0,327.32,340.55,12.4,10.0,0.062,777482.0,777482.0,14269,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290112,2234873.00
07/17/2017 07:15,2,0.197,ACTIVE,210.57,403.67,59.954,1500290103,"274151322000094","219011344069620",38.05,13.70,0,331.53,405.77,7.7,5.5,0.040,847971.8,847971.8,14512,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290113,2234874.00
07/17/2017 07:15,2,0.416,ACTIVE,211.48,335.74,59.975,1500290103,"201051344000579","219011344069620",29.96,13.00,0,328.82,341.45,12.7,10.3,0.057,787332.6,787332.6,14256,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290114,2234875.00
07/17/2017 07:15,2,0.410,ACTIVE,211.25,334.84,59.970,1500290103,"201051344000890","219011344069620",29.24,13.00,0,327.92,340.85,12.2,9.8,0.057,771518.5,771518.5,14266,0,0,0,L,1122011218,0,121.33,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290115,2234876.00
07/17/2017 07:15,2,0.408,ACTIVE,211.03,335.14,59.970,1500290103,"201051344000438","219011344069620",29.22,12.30,0,328.82,340.85,12.1,9.8,0.062,773985.1,773985.1,14252,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290116,2234877.00
07/17/2017 07:15,2,0.426,ACTIVE,211.70,335.14,59.970,1500290103,"201051344000417","219011344069620",19.66,12.30,0,328.82,339.65,8.5,6.3,0.035,698067.6,698067.6,14287,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290117,2234878.00
07/17/2017 07:15,2,0.322,ACTIVE,210.57,333.93,59.965,1500290103,"274151322000083","219011344069620",27.85,13.30,0,330.33,339.34,9.1,6.9,0.053,1018417.4,1018417.4,14174,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290117,2234879.00
07/17/2017 07:15,2,0.330,ACTIVE,211.25,334.54,59.959,1500290103,"274151322000076","219011344069620",28.90,14.00,0,331.23,339.65,9.7,7.4,0.049,1086850.9,1086850.9,14174,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290118,2234880.00
07/17/2017 07:15,2,0.404,ACTIVE,211.48,336.04,59.975,1500290103,"201051344000868","219011344069620",28.75,12.30,0,328.52,340.85,11.8,9.5,0.071,767505.2,767505.2,14273,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290119,2234881.00
07/17/2017 07:15,2,0.301,ACTIVE,210.57,334.24,59.965,1500290103,"274151322000095","219011344069620",29.26,13.00,0,330.33,338.44,8.9,6.7,0.049,1076388.0,1076388.0,14186,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290120,2234882.00
07/17/2017 07:15,2,0.369,ACTIVE,211.25,336.04,59.975,1500290103,"201051344000988","219011344069620",19.44,12.30,0,326.42,340.85,7.3,5.1,0.044,670580.3,670580.3,14257,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290121,2234883.00
07/17/2017 07:15,2,0.389,ACTIVE,211.03,334.54,59.975,1500290103,"201051344001025","219011344069620",29.42,12.30,0,328.82,341.15,11.6,9.3,0.062,774367.1,774367.1,14257,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290122,2234884.00
07/17/2017 07:15,2,0.412,ACTIVE,211.48,336.04,59.975,1500290103,"201051344000458","219011344069620",28.43,13.70,0,329.13,340.85,11.9,9.6,0.062,778901.7,778901.7,14244,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290123,2234885.00
07/17/2017 07:15,2,0.383,ACTIVE,211.93,337.24,59.938,1500290103,"201051344000853","219011344069620",29.84,12.30,0,329.73,342.35,11.6,9.3,0.066,780024.0,780024.0,14262,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290124,2234886.00
07/17/2017 07:15,2,0.377,ACTIVE,211.70,336.64,59.975,1500290103,"201051344000685","219011344069620",29.04,12.30,0,329.43,342.05,11.1,8.8,0.062,773844.3,773844.3,14285,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290125,2234887.00
07/17/2017 07:15,2,0.367,ACTIVE,211.48,336.34,59.970,1500290103,"201051344000917","219011344069620",29.12,13.30,0,328.52,341.15,10.9,8.6,0.062,770510.3,770510.3,14275,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290126,2234888.00
07/17/2017 07:15,2,0.371,ACTIVE,211.48,336.34,59.975,1500290103,"201051344001145","219011344069620",28.90,12.00,0,330.03,341.45,10.9,8.6,0.053,778514.7,778514.7,14267,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290127,2234889.00
07/17/2017 07:15,2,0.402,ACTIVE,211.48,336.34,59.965,1500290103,"201051344000651","219011344069620",29.08,11.30,0,329.13,341.15,11.9,9.5,0.062,767338.9,767338.9,14264,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290128,2234890.00
07/17/2017 07:15,2,0.305,ACTIVE,210.35,333.93,59.954,1500290103,"274151322000088","219011344069620",27.73,13.70,0,329.73,339.04,8.6,6.4,0.044,976963.7,976963.7,14166,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290129,2234891.00
07/17/2017 07:15,2,0.215,ACTIVE,211.25,412.68,59.970,1500290103,"274151322000068","219011344069620",38.90,15.30,0,332.13,415.39,8.5,6.3,0.040,848650.8,848650.8,14525,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290130,2234892.00
07/17/2017 07:15,2,0.395,ACTIVE,211.25,334.84,59.970,1500290103,"201051344001135","219011344069620",29.30,12.30,0,328.82,340.85,11.7,9.4,0.066,762818.0,762818.0,14241,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290130,2234893.00
07/17/2017 07:15,2,0.406,ACTIVE,211.25,336.04,59.975,1500290103,"201051344000594","219011344069620",29.28,13.00,0,327.02,341.15,12.1,9.7,0.057,782107.9,782107.9,14257,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290131,2234894.00
07/17/2017 07:15,2,0.396,ACTIVE,211.48,335.44,59.965,1500290103,"201051344001203","219011344069620",28.59,12.30,0,329.73,342.05,11.5,9.2,0.066,772486.7,772486.7,14290,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290132,2234895.00
07/17/2017 07:15,2,0.311,ACTIVE,210.57,335.44,59.959,1500290103,"274151322000054","219011344069620",27.63,14.70,0,330.03,339.04,8.7,6.5,0.044,993491.8,993491.8,14149,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290133,2234896.00
07/17/2017 07:15,2,0.402,ACTIVE,211.70,335.14,59.970,1500290103,"201051344000867","219011344069620",29.16,13.00,0,329.13,340.85,11.9,9.6,0.066,766278.3,766278.3,14290,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290134,2234897.00
07/17/2017 07:15,2,0.418,ACTIVE,211.48,336.34,59.970,1500290103,"201051344001093","219011344069620",28.90,13.00,0,329.13,341.75,12.3,9.9,0.057,770475.2,770475.2,14284,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290135,2234898.00
07/17/2017 07:15,2,0.355,ACTIVE,211.25,336.34,59.965,1500290103,"201051344000900","219011344069620",28.43,12.30,0,327.62,340.85,10.3,8.0,0.057,787948.4,787948.4,14287,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290136,2234899.00
07/17/2017 07:15,2,0.410,ACTIVE,211.70,335.74,59.975,1500290103,"201051344000648","219011344069620",29.10,12.00,0,329.13,341.45,12.1,9.8,0.057,775426.6,775426.6,14257,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290137,2234900.00
07/17/2017 07:15,2,0.230,ACTIVE,211.48,352.87,59.965,1500290103,"201051344000569","219011344069620",32.78,12.70,0,330.03,355.28,7.7,5.5,0.022,789917.1,789917.1,14238,0,0,0,L,1122011218,0,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290138,2234901.00
07/17/2017 07:15,2,0.404,ACTIVE,211.48,335.74,59.933,1500290103,"201051344000983","219011344069620",29.20,12.70,0,327.62,340.85,12.0,9.7,0.057,780563.7,780563.7,14263,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290139,2234902.00
07/17/2017 07:15,2,0.395,ACTIVE,211.70,336.34,59.981,1500290103,"201051344001158","219011344069620",28.55,12.30,0,327.32,341.45,11.4,9.1,0.066,765137.8,765137.8,14263,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290139,2234903.00
07/17/2017 07:15,2,0.404,ACTIVE,211.93,337.24,59.970,1500290103,"201051344000576","219011344069620",28.67,12.30,0,328.52,342.05,11.8,9.5,0.066,779669.1,779669.1,14271,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290140,2234904.00
07/17/2017 07:15,2,0.330,ACTIVE,210.80,336.04,59.970,1500290103,"274151322000087","219011344069620",27.41,15.00,0,330.33,339.04,9.2,6.9,0.044,967920.3,967920.3,14360,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500290141,2234905.00
07/17/2017 07:30,2,0.475,ACTIVE,211.48,336.04,59.991,1500291004,"201051344000645","219011344069620",28.55,13.30,0,329.43,343.55,13.7,11.3,0.080,778614.7,778614.7,14248,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291005,2234906.00
07/17/2017 07:30,2,0.385,ACTIVE,210.57,334.54,60.018,1500291004,"274151322000085","219011344069620",27.85,14.30,0,330.93,339.95,10.9,8.6,0.057,988824.9,988824.9,14160,0,0,0,L,1151911521,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291006,2234907.00
07/17/2017 07:30,2,0.479,ACTIVE,211.48,338.14,59.986,1500291004,"201051344000633","219011344069620",28.86,13.00,0,330.03,345.36,14.1,11.7,0.088,765527.6,765527.6,14296,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291007,2234908.00
07/17/2017 07:30,2,0.473,ACTIVE,211.03,336.04,59.981,1500291004,"201051344000469","219011344069620",30.02,13.00,0,327.92,344.45,14.4,12.0,0.080,769114.2,769114.2,14270,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291008,2234909.00
07/17/2017 07:30,2,0.463,ACTIVE,210.80,335.74,60.002,1500291004,"201051344000646","219011344069620",29.32,13.70,0,327.32,342.65,13.8,11.3,0.080,763956.0,763956.0,14260,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291009,2234910.00
07/17/2017 07:30,2,0.426,ACTIVE,210.35,334.84,60.007,1500291004,"274151322000052","219011344069620",28.88,14.70,0,329.73,340.85,12.4,10.1,0.071,1028792.6,1028792.6,14164,0,0,0,L,1151911521,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291009,2234911.00
07/17/2017 07:30,2,0.473,ACTIVE,211.48,336.34,59.986,1500291004,"201051344000585","219011344069620",29.18,13.70,0,328.52,343.25,14.0,11.6,0.080,777179.4,777179.4,14258,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291010,2234912.00
07/17/2017 07:30,2,0.455,ACTIVE,211.25,335.14,59.981,1500291004,"201051344001230","219011344069620",29.00,13.30,0,327.62,342.35,13.4,11.0,0.080,768488.0,768488.0,14286,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291011,2234913.00
07/17/2017 07:30,2,0.457,ACTIVE,211.93,335.74,60.028,1500291004,"201051344000582","219011344069620",29.36,12.70,0,330.03,342.65,13.6,11.2,0.080,757718.6,757718.6,14253,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291012,2234914.00
07/17/2017 07:30,2,0.504,ACTIVE,210.80,336.04,59.986,1500291004,"201051344000955","219011344069620",29.04,13.30,0,328.52,342.35,14.8,12.4,0.088,777484.8,777484.8,14270,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291013,2234915.00
07/17/2017 07:30,2,0.256,ACTIVE,210.57,406.67,59.975,1500291004,"274151322000094","219011344069620",38.45,15.00,0,331.23,427.11,10.0,7.7,0.053,847973.4,847973.4,14513,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291014,2234916.00
07/17/2017 07:30,2,0.520,ACTIVE,211.03,335.74,59.986,1500291004,"201051344000579","219011344069620",28.49,14.00,0,329.13,343.55,15.0,12.5,0.071,787335.5,787335.5,14257,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291015,2234917.00
07/17/2017 07:30,2,0.490,ACTIVE,211.03,335.14,59.986,1500291004,"201051344000890","219011344069620",28.77,13.70,0,328.22,342.05,14.3,11.9,0.075,771521.1,771521.1,14267,0,0,0,L,1122011218,0,120.88,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291016,2234918.00
07/17/2017 07:30,2,0.469,ACTIVE,211.48,336.34,60.007,1500291004,"201051344000438","219011344069620",30.00,13.00,0,328.22,343.25,14.3,11.9,0.080,773987.8,773987.8,14253,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291017,2234919.00
07/17/2017 07:30,2,0.488,ACTIVE,211.48,335.14,59.996,1500291004,"201051344000417","219011344069620",19.24,13.00,0,328.82,340.55,9.6,7.3,0.049,698069.2,698069.2,14288,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291018,2234920.00
07/17/2017 07:30,2,0.400,ACTIVE,210.80,335.44,59.991,1500291004,"274151322000083","219011344069620",27.91,14.30,0,330.33,340.25,11.3,9.0,0.071,1018419.4,1018419.4,14175,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291018,2234921.00
07/17/2017 07:30,2,0.416,ACTIVE,211.25,336.34,59.981,1500291004,"274151322000076","219011344069620",29.08,15.00,0,331.23,341.15,12.3,9.9,0.066,1086853.0,1086853.0,14175,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291019,2234922.00
07/17/2017 07:30,2,0.492,ACTIVE,211.03,336.04,59.959,1500291004,"201051344000868","219011344069620",28.13,13.00,0,328.82,342.95,14.1,11.6,0.075,767507.9,767507.9,14274,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291021,2234923.00
07/17/2017 07:30,2,0.391,ACTIVE,210.35,334.54,59.970,1500291004,"274151322000095","219011344069620",28.57,13.70,0,330.63,339.65,11.3,9.0,0.071,1076390.0,1076390.0,14187,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291022,2234924.00
07/17/2017 07:30,2,0.451,ACTIVE,210.80,336.34,59.954,1500291004,"201051344000988","219011344069620",19.06,13.30,0,327.92,342.35,8.7,6.5,0.057,670581.8,670581.8,14258,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291023,2234925.00
07/17/2017 07:30,2,0.455,ACTIVE,211.25,335.44,59.975,1500291004,"201051344001025","219011344069620",29.68,13.00,0,328.82,342.95,13.7,11.3,0.075,774369.7,774369.7,14258,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291024,2234926.00
07/17/2017 07:30,2,0.461,ACTIVE,211.03,334.84,59.975,1500291004,"201051344000458","219011344069620",29.64,14.30,0,329.43,342.65,13.9,11.5,0.084,778904.3,778904.3,14245,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291025,2234927.00
07/17/2017 07:30,2,0.469,ACTIVE,211.48,337.24,59.970,1500291004,"201051344000853","219011344069620",28.94,13.30,0,330.63,345.06,13.8,11.4,0.084,780026.6,780026.6,14263,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291026,2234928.00
07/17/2017 07:30,2,0.471,ACTIVE,211.93,337.24,59.954,1500291004,"201051344000685","219011344069620",27.08,13.30,0,328.82,343.85,12.9,10.6,0.080,773846.8,773846.8,14286,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291026,2234929.00
07/17/2017 07:30,2,0.447,ACTIVE,211.48,336.64,59.986,1500291004,"201051344000917","219011344069620",28.39,14.00,0,329.43,342.65,12.9,10.5,0.071,770512.7,770512.7,14276,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291027,2234930.00
07/17/2017 07:30,2,0.443,ACTIVE,211.70,336.94,60.018,1500291004,"201051344001145","219011344069620",28.65,13.00,0,331.23,343.25,12.9,10.5,0.075,778517.1,778517.1,14268,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291028,2234931.00
07/17/2017 07:30,2,0.498,ACTIVE,211.48,336.94,59.975,1500291004,"201051344000651","219011344069620",27.39,12.30,0,330.03,342.65,13.8,11.4,0.080,767341.6,767341.6,14265,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291029,2234932.00
07/17/2017 07:30,2,0.395,ACTIVE,210.35,335.74,59.970,1500291004,"274151322000088","219011344069620",27.83,15.00,0,330.03,340.25,11.1,8.8,0.066,976965.6,976965.6,14167,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291030,2234933.00
07/17/2017 07:30,2,0.230,ACTIVE,211.03,436.73,59.975,1500291004,"274151322000068","219011344069620",41.45,17.00,0,331.53,439.43,9.8,7.6,0.053,848652.5,848652.5,14526,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291031,2234934.00
07/17/2017 07:30,2,0.471,ACTIVE,211.25,335.14,60.018,1500291004,"201051344001135","219011344069620",28.88,13.00,0,328.82,342.65,13.8,11.4,0.080,762820.6,762820.6,14242,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291032,2234935.00
07/17/2017 07:30,2,0.457,ACTIVE,210.80,335.74,59.933,1500291004,"201051344000594","219011344069620",30.45,13.70,0,328.22,342.95,14.1,11.7,0.075,782110.6,782110.6,14258,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291033,2234936.00
07/17/2017 07:30,2,0.473,ACTIVE,211.70,335.44,59.981,1500291004,"201051344001203","219011344069620",29.20,13.00,0,329.73,343.55,14.0,11.6,0.084,772489.2,772489.2,14291,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291034,2234937.00
07/17/2017 07:30,2,0.391,ACTIVE,210.35,334.54,59.970,1500291004,"274151322000054","219011344069620",27.77,15.50,0,329.73,339.95,11.0,8.7,0.071,993493.7,993493.7,14150,0,0,0,L,1151911521,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291035,2234938.00
07/17/2017 07:30,2,0.473,ACTIVE,211.03,335.44,59.975,1500291004,"201051344000867","219011344069620",29.36,13.70,0,329.13,342.95,14.1,11.7,0.071,766281.0,766281.0,14291,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291036,2234939.00
07/17/2017 07:30,2,0.500,ACTIVE,211.48,336.94,59.981,1500291004,"201051344001093","219011344069620",29.14,14.00,0,329.73,343.25,14.8,12.3,0.080,770477.9,770477.9,14285,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291037,2234940.00
07/17/2017 07:30,2,0.441,ACTIVE,210.80,336.04,59.975,1500291004,"201051344000900","219011344069620",27.87,13.00,0,328.22,343.55,12.5,10.1,0.080,787950.7,787950.7,14288,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291038,2234941.00
