ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 07:30,2,0.469,ACTIVE,211.25,335.74,59.981,1500291004,"201051344000648","219011344069620",29.86,12.30,0,329.13,344.15,14.2,11.7,0.080,775429.3,775429.3,14258,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291038,2234942.00
07/17/2017 07:30,2,0.473,ACTIVE,211.03,336.34,59.981,1500291004,"201051344000569","219011344069620",29.18,13.70,0,328.82,364.89,14.0,11.6,0.088,789918.8,789918.8,14239,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291039,2234943.00
07/17/2017 07:30,2,0.461,ACTIVE,211.03,336.04,59.970,1500291004,"201051344000983","219011344069620",29.92,13.70,0,328.52,342.35,14.0,11.6,0.075,780566.3,780566.3,14264,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291040,2234944.00
07/17/2017 07:30,2,0.457,ACTIVE,211.03,335.74,59.944,1500291004,"201051344001158","219011344069620",29.46,13.00,0,328.82,343.25,13.7,11.3,0.088,765140.3,765140.3,14264,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291041,2234945.00
07/17/2017 07:30,2,0.492,ACTIVE,211.48,337.84,59.981,1500291004,"201051344000576","219011344069620",28.09,12.70,0,328.82,343.25,14.0,11.6,0.080,779671.8,779671.8,14272,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291042,2234946.00
07/17/2017 07:30,2,0.404,ACTIVE,210.80,335.74,59.975,1500291004,"274151322000087","219011344069620",28.03,15.80,0,330.03,340.25,11.5,9.2,0.062,967922.2,967922.2,14361,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291043,2234947.00
07/17/2017 07:45,2,0.570,ACTIVE,211.93,337.54,60.018,1500291903,"201051344000645","219011344069620",30.12,14.00,0,328.82,345.66,17.4,14.9,0.115,778617.9,778617.9,14249,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291904,2234948.00
07/17/2017 07:45,2,0.520,ACTIVE,210.80,335.74,59.975,1500291903,"274151322000085","219011344069620",28.43,15.00,0,330.93,342.05,14.9,12.5,0.088,988827.5,988827.5,14161,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291905,2234949.00
07/17/2017 07:45,2,0.602,ACTIVE,211.93,339.65,59.991,1500291903,"201051344000633","219011344069620",29.60,13.70,0,328.52,346.56,18.0,15.5,0.124,765530.9,765530.9,14297,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291906,2234950.00
07/17/2017 07:45,2,0.629,ACTIVE,211.48,338.14,59.996,1500291903,"201051344000469","219011344069620",28.82,13.70,0,327.02,345.66,18.4,15.8,0.124,769117.6,769117.6,14271,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291907,2234951.00
07/17/2017 07:45,2,0.574,ACTIVE,211.25,337.24,60.007,1500291903,"201051344000646","219011344069620",29.64,14.30,0,327.02,345.96,17.2,14.7,0.115,763959.2,763959.2,14261,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291908,2234952.00
07/17/2017 07:45,2,0.562,ACTIVE,210.35,335.14,59.991,1500291903,"274151322000052","219011344069620",29.00,15.50,0,330.03,342.95,16.6,14.0,0.106,1028795.5,1028795.5,14165,0,0,0,L,1151911521,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291909,2234953.00
07/17/2017 07:45,2,0.578,ACTIVE,211.70,338.44,59.986,1500291903,"201051344000585","219011344069620",29.42,14.70,0,328.82,345.36,17.3,14.8,0.102,777182.6,777182.6,14259,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291910,2234954.00
07/17/2017 07:45,2,0.564,ACTIVE,211.48,336.94,59.991,1500291903,"201051344001230","219011344069620",30.14,14.70,0,327.62,346.26,17.2,14.7,0.119,768491.1,768491.1,14287,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291911,2234955.00
07/17/2017 07:45,2,0.582,ACTIVE,211.70,337.84,59.996,1500291903,"201051344000582","219011344069620",28.98,13.70,0,329.73,346.26,17.1,14.6,0.110,757721.7,757721.7,14254,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291912,2234956.00
07/17/2017 07:45,2,0.635,ACTIVE,211.03,337.24,59.996,1500291903,"201051344000955","219011344069620",29.66,14.30,0,327.62,345.66,19.1,16.5,0.141,777488.3,777488.3,14271,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291913,2234957.00
07/17/2017 07:45,2,0.359,ACTIVE,210.80,411.18,60.023,1500291903,"274151322000094","219011344069620",38.59,16.30,0,331.53,434.02,14.1,11.7,0.084,847975.7,847975.7,14514,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291913,2234958.00
07/17/2017 07:45,2,0.637,ACTIVE,211.25,336.34,60.007,1500291903,"201051344000579","219011344069620",29.48,14.70,0,327.92,345.36,19.0,16.4,0.115,787339.0,787339.0,14258,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291914,2234959.00
07/17/2017 07:45,2,0.617,ACTIVE,211.25,337.84,60.007,1500291903,"201051344000890","219011344069620",29.60,14.70,0,328.22,346.26,18.5,16.0,0.119,771524.5,771524.5,14268,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291915,2234960.00
07/17/2017 07:45,2,0.600,ACTIVE,211.48,338.44,59.975,1500291903,"201051344000438","219011344069620",30.12,13.70,0,328.22,345.96,18.4,15.8,0.119,773991.1,773991.1,14254,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291916,2234961.00
07/17/2017 07:45,2,0.617,ACTIVE,211.48,336.64,59.986,1500291903,"201051344000417","219011344069620",19.36,14.00,0,328.82,344.45,12.1,9.8,0.071,698071.3,698071.3,14289,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291917,2234962.00
07/17/2017 07:45,2,0.520,ACTIVE,210.57,338.44,60.002,1500291903,"274151322000083","219011344069620",28.77,15.00,0,330.33,342.35,15.2,12.7,0.102,1018422.0,1018422.0,14176,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291918,2234963.00
07/17/2017 07:45,2,0.568,ACTIVE,211.03,337.54,59.996,1500291903,"274151322000076","219011344069620",29.72,15.80,0,330.93,343.25,17.1,14.6,0.102,1086856.0,1086856.0,14176,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291919,2234964.00
07/17/2017 07:45,2,0.609,ACTIVE,210.80,336.64,59.975,1500291903,"201051344000868","219011344069620",29.52,13.70,0,327.62,345.66,18.2,15.7,0.119,767511.2,767511.2,14275,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291920,2234965.00
07/17/2017 07:45,2,0.525,ACTIVE,210.57,334.84,59.996,1500291903,"274151322000095","219011344069620",29.38,15.00,0,330.33,342.65,15.7,13.2,0.097,1076392.7,1076392.7,14188,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291921,2234966.00
07/17/2017 07:45,2,0.600,ACTIVE,211.03,336.64,60.002,1500291903,"201051344000988","219011344069620",18.92,14.00,0,327.62,343.25,11.5,9.2,0.080,670583.6,670583.6,14259,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291922,2234967.00
07/17/2017 07:45,2,0.574,ACTIVE,211.25,336.64,59.996,1500291903,"201051344001025","219011344069620",30.04,14.00,0,328.82,345.66,17.5,14.9,0.115,774372.9,774372.9,14259,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291923,2234968.00
07/17/2017 07:45,2,0.588,ACTIVE,211.25,337.24,59.996,1500291903,"201051344000458","219011344069620",29.26,15.30,0,329.13,344.76,17.5,14.9,0.128,778907.5,778907.5,14246,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291924,2234969.00
07/17/2017 07:45,2,0.574,ACTIVE,211.93,338.74,59.996,1500291903,"201051344000853","219011344069620",29.96,14.30,0,330.03,345.66,17.5,14.9,0.115,780029.8,780029.8,14264,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291925,2234970.00
07/17/2017 07:45,2,0.557,ACTIVE,211.70,338.74,59.996,1500291903,"201051344000685","219011344069620",30.06,14.30,0,329.13,347.76,17.0,14.5,0.119,773849.8,773849.8,14287,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291926,2234971.00
07/17/2017 07:45,2,0.553,ACTIVE,211.25,337.24,59.986,1500291903,"201051344000917","219011344069620",29.48,15.00,0,328.82,345.06,16.5,14.0,0.102,770515.7,770515.7,14277,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291926,2234972.00
07/17/2017 07:45,2,0.545,ACTIVE,211.48,338.14,60.002,1500291903,"201051344001145","219011344069620",29.68,14.00,0,330.03,345.06,16.4,13.9,0.106,778520.1,778520.1,14269,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291927,2234973.00
07/17/2017 07:45,2,0.605,ACTIVE,211.25,337.84,60.002,1500291903,"201051344000651","219011344069620",29.00,13.00,0,329.43,345.66,17.8,15.3,0.115,767344.8,767344.8,14266,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291928,2234974.00
07/17/2017 07:45,2,0.535,ACTIVE,210.12,336.34,59.996,1500291903,"274151322000088","219011344069620",27.91,15.50,0,330.33,342.65,15.1,12.7,0.097,976968.2,976968.2,14168,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291929,2234975.00
07/17/2017 07:45,2,0.357,ACTIVE,211.25,427.71,59.986,1500291903,"274151322000068","219011344069620",40.33,18.00,0,332.73,442.44,14.7,12.2,0.080,848655.0,848655.0,14527,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291930,2234976.00
07/17/2017 07:45,2,0.596,ACTIVE,211.25,337.54,59.996,1500291903,"201051344001135","219011344069620",29.32,14.00,0,328.22,345.06,17.8,15.2,0.119,762823.9,762823.9,14243,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291931,2234977.00
07/17/2017 07:45,2,0.615,ACTIVE,211.03,336.34,60.002,1500291903,"201051344000594","219011344069620",29.54,14.30,0,327.62,345.66,18.4,15.9,0.119,782114.0,782114.0,14259,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291932,2234978.00
07/17/2017 07:45,2,0.598,ACTIVE,211.70,337.54,59.996,1500291903,"201051344001203","219011344069620",29.84,14.00,0,329.73,346.86,18.1,15.5,0.124,772492.5,772492.5,14292,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291933,2234979.00
07/17/2017 07:45,2,0.518,ACTIVE,210.35,336.34,60.002,1500291903,"274151322000054","219011344069620",28.86,16.00,0,329.73,342.65,15.2,12.7,0.097,993496.3,993496.3,14151,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291934,2234980.00
07/17/2017 07:45,2,0.605,ACTIVE,211.48,336.34,60.007,1500291903,"201051344000867","219011344069620",29.68,14.70,0,327.92,345.66,18.3,15.7,0.124,766284.3,766284.3,14292,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291935,2234981.00
07/17/2017 07:45,2,0.633,ACTIVE,211.70,338.74,59.996,1500291903,"201051344001093","219011344069620",29.90,15.00,0,328.52,349.26,19.2,16.6,0.124,770481.4,770481.4,14286,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291936,2234982.00
07/17/2017 07:45,2,0.564,ACTIVE,211.25,338.14,60.012,1500291903,"201051344000900","219011344069620",29.52,13.70,0,328.52,345.66,16.9,14.4,0.119,787953.6,787953.6,14289,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291937,2234983.00
07/17/2017 07:45,2,0.611,ACTIVE,211.48,337.84,60.002,1500291903,"201051344000648","219011344069620",29.04,13.30,0,329.73,345.36,18.0,15.4,0.133,775432.6,775432.6,14259,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291938,2234984.00
07/17/2017 07:45,2,0.578,ACTIVE,211.25,336.34,60.012,1500291903,"201051344000569","219011344069620",30.22,14.30,0,328.22,345.36,17.7,15.2,0.119,789922.1,789922.1,14240,0,0,0,L,1122011218,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291939,2234985.00
07/17/2017 07:45,2,0.576,ACTIVE,211.48,336.64,60.023,1500291903,"201051344000983","219011344069620",30.24,14.30,0,328.22,345.36,17.7,15.1,0.124,780569.6,780569.6,14265,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291939,2234986.00
07/17/2017 07:45,2,0.596,ACTIVE,211.48,337.24,60.007,1500291903,"201051344001158","219011344069620",29.40,14.00,0,328.22,345.66,17.8,15.2,0.133,765143.5,765143.5,14265,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291940,2234987.00
07/17/2017 07:45,2,0.602,ACTIVE,211.70,337.84,59.991,1500291903,"201051344000576","219011344069620",29.32,13.30,0,329.43,345.66,17.9,15.4,0.119,779674.9,779674.9,14273,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291941,2234988.00
07/17/2017 07:45,2,0.531,ACTIVE,211.03,334.84,60.002,1500291903,"274151322000087","219011344069620",28.69,17.00,0,330.03,342.05,15.4,13.0,0.075,967924.9,967924.9,14362,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500291942,2234989.00
07/17/2017 08:00,2,1.002,ACTIVE,212.16,342.35,59.928,1500292803,"201051344000645","219011344069620",29.68,15.00,0,329.43,355.28,30.1,27.2,0.234,778623.0,778623.0,14250,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292804,2234990.00
07/17/2017 08:00,2,0.916,ACTIVE,211.25,337.84,59.975,1500292803,"274151322000085","219011344069620",29.32,15.50,0,327.32,348.66,27.2,24.3,0.177,988831.9,988831.9,14162,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292805,2234991.00
07/17/2017 08:00,2,1.025,ACTIVE,212.16,343.55,59.981,1500292803,"201051344000633","219011344069620",29.88,14.30,0,328.82,355.88,31.1,28.1,0.247,765536.2,765536.2,14298,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292806,2234992.00
07/17/2017 08:00,2,1.041,ACTIVE,211.93,343.25,59.975,1500292803,"201051344000469","219011344069620",30.12,14.30,0,325.82,354.97,31.8,28.7,0.256,769123.0,769123.0,14272,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292807,2234993.00
07/17/2017 08:00,2,0.969,ACTIVE,211.03,341.45,59.981,1500292803,"201051344000646","219011344069620",30.14,15.30,0,327.62,353.77,29.6,26.7,0.234,763964.2,763964.2,14262,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292808,2234994.00
07/17/2017 08:00,2,0.980,ACTIVE,210.80,339.95,59.959,1500292803,"274151322000052","219011344069620",29.58,16.30,0,326.42,349.86,29.3,26.4,0.190,1028800.5,1028800.5,14166,0,0,0,L,1151911521,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292809,2234995.00
07/17/2017 08:00,2,0.955,ACTIVE,211.48,341.75,59.975,1500292803,"201051344000585","219011344069620",29.76,15.80,0,329.73,352.87,28.8,25.9,0.212,777187.5,777187.5,14260,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292810,2234996.00
07/17/2017 08:00,2,0.998,ACTIVE,211.25,341.15,59.965,1500292803,"201051344001230","219011344069620",30.18,15.80,0,327.02,354.07,30.5,27.5,0.239,768496.2,768496.2,14288,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292811,2234997.00
07/17/2017 08:00,2,0.957,ACTIVE,211.93,342.65,59.975,1500292803,"201051344000582","219011344069620",30.22,14.70,0,329.73,354.37,29.3,26.3,0.225,757726.7,757726.7,14255,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292811,2234998.00
07/17/2017 08:00,2,1.066,ACTIVE,211.03,342.65,59.975,1500292803,"201051344000955","219011344069620",30.22,15.30,0,328.22,354.97,32.6,29.6,0.252,777493.9,777493.9,14272,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292813,2234999.00
07/17/2017 08:00,2,0.646,ACTIVE,211.25,415.99,59.981,1500292803,"274151322000094","219011344069620",39.22,17.50,0,332.13,440.34,25.7,22.9,0.164,847979.9,847979.9,14515,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292814,2235000.00
07/17/2017 08:00,2,1.047,ACTIVE,212.16,342.05,59.996,1500292803,"201051344000579","219011344069620",30.16,15.30,0,326.12,355.28,32.0,28.9,0.247,787344.6,787344.6,14259,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292815,2235001.00
07/17/2017 08:00,2,1.041,ACTIVE,210.80,341.45,59.970,1500292803,"201051344000890","219011344069620",30.38,15.50,0,327.92,354.97,32.1,29.0,0.234,771530.0,771530.0,14269,0,0,0,L,1122011218,0,121.10,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292816,2235002.00
07/17/2017 08:00,2,1.025,ACTIVE,211.48,342.05,59.938,1500292803,"201051344000438","219011344069620",30.42,15.00,0,330.03,355.58,31.6,28.6,0.247,773996.5,773996.5,14255,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292816,2235003.00
07/17/2017 08:00,2,1.039,ACTIVE,211.48,339.34,59.959,1500292803,"201051344000417","219011344069620",19.46,15.00,0,328.52,347.76,20.5,17.8,0.150,698074.7,698074.7,14290,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292817,2235004.00
07/17/2017 08:00,2,0.881,ACTIVE,211.25,339.95,59.965,1500292803,"274151322000083","219011344069620",30.06,15.80,0,327.62,348.66,26.8,24.0,0.190,1018426.5,1018426.5,14177,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292818,2235005.00
07/17/2017 08:00,2,1.023,ACTIVE,211.70,344.45,59.970,1500292803,"274151322000076","219011344069620",30.55,16.70,0,329.73,351.37,31.7,28.6,0.208,1086861.2,1086861.2,14177,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292819,2235006.00
07/17/2017 08:00,2,1.043,ACTIVE,211.70,342.05,59.970,1500292803,"201051344000868","219011344069620",29.88,14.30,0,327.32,354.67,31.6,28.6,0.243,767516.6,767516.6,14276,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292820,2235007.00
07/17/2017 08:00,2,0.936,ACTIVE,210.80,342.05,59.965,1500292803,"274151322000095","219011344069620",30.53,15.80,0,327.02,349.86,28.9,26.0,0.190,1076397.4,1076397.4,14189,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292821,2235008.00
07/17/2017 08:00,2,1.020,ACTIVE,211.93,340.55,59.970,1500292803,"201051344000988","219011344069620",19.84,15.00,0,327.92,350.47,20.5,17.8,0.155,670586.9,670586.9,14260,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292822,2235009.00
07/17/2017 08:00,2,0.982,ACTIVE,211.25,341.45,59.975,1500292803,"201051344001025","219011344069620",30.28,15.00,0,328.82,354.07,30.2,27.2,0.225,774378.0,774378.0,14260,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292823,2235010.00
07/17/2017 08:00,2,0.973,ACTIVE,211.70,341.15,59.975,1500292803,"201051344000458","219011344069620",29.76,15.80,0,328.52,353.77,29.3,26.4,0.239,778912.5,778912.5,14247,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292824,2235011.00
07/17/2017 08:00,2,0.975,ACTIVE,212.38,343.25,59.970,1500292803,"201051344000853","219011344069620",30.10,15.00,0,330.93,355.58,29.8,26.8,0.234,780034.9,780034.9,14265,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292825,2235012.00
07/17/2017 08:00,2,0.975,ACTIVE,211.48,342.05,59.996,1500292803,"201051344000685","219011344069620",30.08,15.30,0,329.73,354.37,29.7,26.7,0.234,773854.9,773854.9,14288,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292825,2235013.00
07/17/2017 08:00,2,0.955,ACTIVE,211.48,342.05,60.002,1500292803,"201051344000917","219011344069620",29.76,15.80,0,328.52,353.77,28.8,25.9,0.225,770520.5,770520.5,14278,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292827,2235014.00
07/17/2017 08:00,2,0.939,ACTIVE,211.48,342.05,59.981,1500292803,"201051344001145","219011344069620",29.88,15.30,0,330.63,353.77,28.5,25.6,0.217,778524.9,778524.9,14270,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292827,2235015.00
07/17/2017 08:00,2,1.008,ACTIVE,211.70,342.35,59.970,1500292803,"201051344000651","219011344069620",29.94,14.30,0,330.03,354.67,30.6,27.6,0.230,767350.0,767350.0,14267,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292828,2235016.00
07/17/2017 08:00,2,0.932,ACTIVE,210.57,338.14,59.970,1500292803,"274151322000088","219011344069620",29.54,16.30,0,326.42,349.26,27.9,25.0,0.177,976972.8,976972.8,14169,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292829,2235017.00
07/17/2017 08:00,2,0.670,ACTIVE,211.70,414.19,59.986,1500292803,"274151322000068","219011344069620",39.00,19.00,0,333.03,441.24,26.4,23.6,0.164,848659.4,848659.4,14528,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292830,2235018.00
07/17/2017 08:00,2,0.996,ACTIVE,211.25,341.15,59.975,1500292803,"201051344001135","219011344069620",30.16,15.00,0,328.52,353.77,30.4,27.5,0.234,762829.0,762829.0,14244,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292831,2235019.00
07/17/2017 08:00,2,1.027,ACTIVE,211.48,341.45,59.986,1500292803,"201051344000594","219011344069620",30.26,15.00,0,327.32,355.28,31.5,28.5,0.243,782119.4,782119.4,14260,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292832,2235020.00
07/17/2017 08:00,2,1.031,ACTIVE,211.70,342.05,59.975,1500292803,"201051344001203","219011344069620",30.45,15.00,0,330.03,357.08,31.9,28.8,0.247,772497.9,772497.9,14293,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292833,2235021.00
07/17/2017 08:00,2,0.934,ACTIVE,211.03,342.05,59.981,1500292803,"274151322000054","219011344069620",29.24,17.00,0,327.02,349.26,27.7,24.8,0.186,993500.9,993500.9,14152,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292834,2235022.00
07/17/2017 08:00,2,1.049,ACTIVE,211.93,341.45,59.938,1500292803,"201051344000867","219011344069620",29.82,15.30,0,327.92,354.67,31.7,28.6,0.243,766289.7,766289.7,14293,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292835,2235023.00
07/17/2017 08:00,2,1.105,ACTIVE,211.48,343.25,60.012,1500292803,"201051344001093","219011344069620",30.28,15.80,0,328.22,356.18,33.9,30.8,0.261,770487.2,770487.2,14287,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292836,2235024.00
07/17/2017 08:00,2,0.994,ACTIVE,211.93,342.95,59.991,1500292803,"201051344000900","219011344069620",30.20,14.30,0,327.62,354.67,30.4,27.5,0.247,787958.7,787958.7,14290,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292837,2235025.00
07/17/2017 08:00,2,1.002,ACTIVE,211.93,342.05,59.933,1500292803,"201051344000648","219011344069620",30.00,13.70,0,329.13,354.97,30.5,27.5,0.234,775437.8,775437.8,14260,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292838,2235026.00
07/17/2017 08:00,2,0.977,ACTIVE,211.93,341.75,60.023,1500292803,"201051344000569","219011344069620",30.38,15.00,0,328.82,354.67,30.1,27.1,0.234,789927.2,789927.2,14241,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292839,2235027.00
07/17/2017 08:00,2,0.979,ACTIVE,211.93,341.75,59.991,1500292803,"201051344000983","219011344069620",30.22,15.30,0,328.52,353.77,30.0,27.0,0.234,780574.7,780574.7,14266,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292840,2235028.00
07/17/2017 08:00,2,1.021,ACTIVE,212.16,342.05,59.986,1500292803,"201051344001158","219011344069620",30.00,14.70,0,328.52,355.28,31.1,28.1,0.247,765148.8,765148.8,14266,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292840,2235029.00
07/17/2017 08:00,2,1.002,ACTIVE,212.38,343.55,60.044,1500292803,"201051344000576","219011344069620",30.10,14.30,0,328.82,355.28,30.6,27.6,0.234,779680.2,779680.2,14274,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292841,2235030.00
07/17/2017 08:00,2,0.926,ACTIVE,211.25,335.44,59.996,1500292803,"274151322000087","219011344069620",29.30,18.00,0,326.12,348.66,27.4,24.6,0.159,967929.5,967929.5,14363,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500292842,2235031.00
07/17/2017 08:15,2,1.432,ACTIVE,212.38,346.56,59.981,1500293704,"201051344000645","219011344069620",29.80,15.80,0,331.53,364.59,43.2,39.8,0.354,778631.4,778631.4,14251,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293705,2235032.00
07/17/2017 08:15,2,1.328,ACTIVE,210.57,347.76,59.975,1500293704,"274151322000085","219011344069620",29.22,17.00,0,330.03,354.67,39.4,36.1,0.261,988839.5,988839.5,14163,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293706,2235033.00
07/17/2017 08:15,2,1.451,ACTIVE,212.38,347.76,59.986,1500293704,"201051344000633","219011344069620",30.00,15.50,0,330.33,365.49,44.2,40.7,0.362,765544.8,765544.8,14299,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293707,2235034.00
07/17/2017 08:15,2,1.484,ACTIVE,212.61,346.86,59.981,1500293704,"201051344000469","219011344069620",29.88,15.50,0,329.13,364.89,44.9,41.4,0.376,769131.8,769131.8,14273,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293708,2235035.00
07/17/2017 08:15,2,1.383,ACTIVE,211.48,345.66,59.981,1500293704,"201051344000646","219011344069620",30.18,16.30,0,328.22,362.79,42.3,38.9,0.349,763972.4,763972.4,14263,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293708,2235036.00
07/17/2017 08:15,2,1.381,ACTIVE,210.80,347.16,59.975,1500293704,"274151322000052","219011344069620",29.88,17.80,0,328.52,356.18,41.8,38.4,0.292,1028808.5,1028808.5,14167,0,0,0,L,1151911521,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293709,2235037.00
07/17/2017 08:15,2,1.359,ACTIVE,212.16,346.26,59.986,1500293704,"201051344000585","219011344069620",29.96,17.30,0,330.33,361.89,41.3,37.9,0.336,777195.4,777195.4,14261,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293710,2235038.00
07/17/2017 08:15,2,1.436,ACTIVE,211.48,345.06,59.970,1500293704,"201051344001230","219011344069620",30.00,17.50,0,326.12,362.79,43.6,40.2,0.358,768504.7,768504.7,14289,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293711,2235039.00
07/17/2017 08:15,2,1.381,ACTIVE,212.38,346.56,59.975,1500293704,"201051344000582","219011344069620",29.92,15.80,0,330.63,363.39,41.9,38.5,0.336,757734.8,757734.8,14256,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293712,2235040.00
07/17/2017 08:15,2,1.506,ACTIVE,211.25,345.66,59.975,1500293704,"201051344000955","219011344069620",30.10,16.30,0,326.42,364.29,46.0,42.4,0.380,777502.9,777502.9,14273,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293713,2235041.00
07/17/2017 08:15,2,0.908,ACTIVE,211.03,427.41,59.986,1500293704,"274151322000094","219011344069620",39.96,18.70,0,327.92,450.26,36.6,33.4,0.239,847986.9,847986.9,14516,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293714,2235042.00
07/17/2017 08:15,2,1.471,ACTIVE,212.16,346.56,59.981,1500293704,"201051344000579","219011344069620",30.18,16.30,0,330.03,364.89,45.0,41.5,0.362,787353.3,787353.3,14260,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293715,2235043.00
07/17/2017 08:15,2,1.475,ACTIVE,211.48,345.66,59.975,1500293704,"201051344000890","219011344069620",30.10,17.30,0,327.02,364.59,45.0,41.5,0.354,771538.8,771538.8,14270,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293716,2235044.00
07/17/2017 08:15,2,1.449,ACTIVE,211.70,346.26,59.981,1500293704,"201051344000438","219011344069620",30.38,16.00,0,329.43,364.89,44.5,41.1,0.358,774005.2,774005.2,14256,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293717,2235045.00
07/17/2017 08:15,2,1.453,ACTIVE,211.70,341.75,59.981,1500293704,"201051344000417","219011344069620",19.56,16.30,0,328.82,354.07,28.8,25.9,0.225,698080.1,698080.1,14291,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293718,2235046.00
07/17/2017 08:15,2,1.277,ACTIVE,210.80,341.45,59.970,1500293704,"274151322000083","219011344069620",29.92,17.00,0,329.43,354.67,38.7,35.5,0.287,1018433.9,1018433.9,14178,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293719,2235047.00
07/17/2017 08:15,2,1.471,ACTIVE,211.48,349.86,59.954,1500293704,"274151322000076","219011344069620",30.67,17.80,0,329.73,358.88,45.7,42.2,0.309,1086870.1,1086870.1,14178,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293719,2235048.00
07/17/2017 08:15,2,1.480,ACTIVE,212.16,346.56,59.975,1500293704,"201051344000868","219011344069620",29.68,15.30,0,328.22,364.59,44.5,41.0,0.358,767525.3,767525.3,14277,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293720,2235049.00
07/17/2017 08:15,2,1.379,ACTIVE,210.57,339.95,59.944,1500293704,"274151322000095","219011344069620",30.49,17.00,0,328.82,356.48,42.6,39.2,0.287,1076405.6,1076405.6,14190,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293721,2235050.00
07/17/2017 08:15,2,1.471,ACTIVE,212.16,344.15,59.975,1500293704,"201051344000988","219011344069620",19.74,15.80,0,329.43,357.08,29.4,26.5,0.247,670592.5,670592.5,14261,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293722,2235051.00
07/17/2017 08:15,2,1.418,ACTIVE,211.70,345.36,59.970,1500293704,"201051344001025","219011344069620",29.98,16.30,0,329.13,363.69,43.1,39.6,0.340,774386.4,774386.4,14261,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293723,2235052.00
07/17/2017 08:15,2,1.377,ACTIVE,212.16,345.66,59.975,1500293704,"201051344000458","219011344069620",29.94,16.70,0,328.82,362.79,41.8,38.4,0.349,778920.6,778920.6,14248,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293724,2235053.00
07/17/2017 08:15,2,1.402,ACTIVE,212.83,347.46,59.954,1500293704,"201051344000853","219011344069620",29.90,15.80,0,331.53,364.89,42.5,39.1,0.340,780043.1,780043.1,14266,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293725,2235054.00
07/17/2017 08:15,2,1.402,ACTIVE,211.93,346.56,59.975,1500293704,"201051344000685","219011344069620",29.84,16.70,0,329.13,363.69,42.4,39.0,0.362,773863.1,773863.1,14289,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293726,2235055.00
07/17/2017 08:15,2,1.365,ACTIVE,212.16,345.96,59.959,1500293704,"201051344000917","219011344069620",30.00,17.00,0,328.52,363.09,41.5,38.1,0.340,770528.5,770528.5,14279,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293727,2235056.00
07/17/2017 08:15,2,1.346,ACTIVE,211.70,345.66,59.981,1500293704,"201051344001145","219011344069620",29.98,16.30,0,330.33,362.49,40.9,37.6,0.327,778532.7,778532.7,14271,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293728,2235057.00
07/17/2017 08:15,2,1.428,ACTIVE,211.93,345.96,59.970,1500293704,"201051344000651","219011344069620",30.00,15.50,0,331.23,363.99,43.5,40.0,0.349,767358.5,767358.5,14268,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293729,2235058.00
07/17/2017 08:15,2,1.342,ACTIVE,210.12,339.34,59.970,1500293704,"274151322000088","219011344069620",29.36,17.30,0,329.43,355.28,39.9,36.6,0.270,976980.5,976980.5,14170,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293730,2235059.00
07/17/2017 08:15,2,0.928,ACTIVE,211.93,422.60,59.981,1500293704,"274151322000068","219011344069620",39.30,20.00,0,329.43,456.27,36.8,33.6,0.239,848666.5,848666.5,14529,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293730,2235060.00
07/17/2017 08:15,2,1.428,ACTIVE,211.48,344.45,59.970,1500293704,"201051344001135","219011344069620",29.68,16.00,0,329.13,363.09,43.0,39.5,0.345,762837.4,762837.4,14245,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293731,2235061.00
07/17/2017 08:15,2,1.469,ACTIVE,211.70,345.66,59.975,1500293704,"201051344000594","219011344069620",29.84,15.80,0,327.02,363.69,44.5,41.0,0.358,782128.0,782128.0,14261,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293732,2235062.00
07/17/2017 08:15,2,1.477,ACTIVE,212.16,346.86,60.012,1500293704,"201051344001203","219011344069620",30.00,16.30,0,330.03,365.80,44.9,41.4,0.371,772506.7,772506.7,14294,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293733,2235063.00
07/17/2017 08:15,2,1.309,ACTIVE,211.03,341.45,59.970,1500293704,"274151322000054","219011344069620",29.90,18.00,0,328.82,355.58,39.8,36.4,0.274,993508.5,993508.5,14153,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293734,2235064.00
07/17/2017 08:15,2,1.465,ACTIVE,212.38,345.36,59.965,1500293704,"201051344000867","219011344069620",30.00,16.00,0,329.13,364.29,44.5,41.0,0.354,766298.4,766298.4,14294,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293736,2235065.00
07/17/2017 08:15,2,1.529,ACTIVE,211.93,347.76,59.991,1500293704,"201051344001093","219011344069620",30.24,17.00,0,329.43,366.10,46.8,43.3,0.371,770496.5,770496.5,14288,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293737,2235066.00
07/17/2017 08:15,2,1.424,ACTIVE,212.16,347.16,59.917,1500293704,"201051344000900","219011344069620",30.16,15.50,0,330.03,364.59,43.5,40.0,0.358,787967.1,787967.1,14291,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293737,2235067.00
07/17/2017 08:15,2,1.416,ACTIVE,212.16,346.26,59.975,1500293704,"201051344000648","219011344069620",29.88,15.00,0,330.33,364.29,42.9,39.4,0.354,775446.2,775446.2,14261,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293738,2235068.00
07/17/2017 08:15,2,1.398,ACTIVE,212.38,346.56,59.970,1500293704,"201051344000569","219011344069620",30.00,16.00,0,330.03,363.69,42.5,39.1,0.345,789935.5,789935.5,14242,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293739,2235069.00
07/17/2017 08:15,2,1.383,ACTIVE,212.38,345.96,59.975,1500293704,"201051344000983","219011344069620",30.32,16.00,0,329.13,363.69,42.5,39.1,0.354,780583.0,780583.0,14267,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293740,2235070.00
07/17/2017 08:15,2,1.453,ACTIVE,212.16,346.26,59.922,1500293704,"201051344001158","219011344069620",29.86,15.80,0,330.03,364.89,44.0,40.5,0.362,765157.4,765157.4,14267,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293741,2235071.00
07/17/2017 08:15,2,1.416,ACTIVE,212.61,347.46,60.023,1500293704,"201051344000576","219011344069620",29.94,15.30,0,331.23,364.59,43.0,39.6,0.345,779688.6,779688.6,14275,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293742,2235072.00
07/17/2017 08:15,2,1.307,ACTIVE,210.80,347.46,59.996,1500293704,"274151322000087","219011344069620",29.44,19.50,0,329.73,354.07,39.0,35.7,0.252,967937.1,967937.1,14364,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500293743,2235073.00
07/17/2017 08:30,2,1.834,ACTIVE,213.74,351.67,59.970,1500294604,"201051344000645","219011344069620",29.62,16.70,0,328.52,373.91,55.0,51.2,0.455,778642.4,778642.4,14252,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294605,2235074.00
07/17/2017 08:30,2,1.672,ACTIVE,211.70,351.97,59.954,1500294604,"274151322000085","219011344069620",29.54,18.00,0,327.02,368.50,50.0,46.3,0.331,988849.4,988849.4,14164,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294606,2235075.00
07/17/2017 08:30,2,1.822,ACTIVE,213.74,353.47,59.970,1500294604,"201051344000633","219011344069620",30.22,16.30,0,327.92,374.81,55.9,52.0,0.473,765556.0,765556.0,14300,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294607,2235076.00
07/17/2017 08:30,2,1.848,ACTIVE,213.74,352.57,59.907,1500294604,"201051344000469","219011344069620",30.36,16.30,0,324.92,375.41,56.8,52.9,0.473,769143.2,769143.2,14274,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294608,2235077.00
07/17/2017 08:30,2,1.766,ACTIVE,212.16,350.47,59.959,1500294604,"201051344000646","219011344069620",30.08,17.50,0,326.72,372.71,53.8,50.0,0.451,763983.2,763983.2,14264,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294609,2235078.00
07/17/2017 08:30,2,1.746,ACTIVE,211.25,348.66,59.965,1500294604,"274151322000052","219011344069620",29.94,19.50,0,326.72,362.19,52.9,49.1,0.358,1028819.1,1028819.1,14168,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294610,2235079.00
07/17/2017 08:30,2,1.725,ACTIVE,212.61,349.86,59.954,1500294604,"201051344000585","219011344069620",30.22,18.30,0,326.42,371.21,52.8,49.0,0.429,777206.0,777206.0,14262,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294611,2235080.00
07/17/2017 08:30,2,1.820,ACTIVE,212.16,349.86,59.965,1500294604,"201051344001230","219011344069620",29.82,19.30,0,325.82,371.51,55.0,51.2,0.451,768515.7,768515.7,14290,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294612,2235081.00
07/17/2017 08:30,2,1.734,ACTIVE,213.06,351.37,59.922,1500294604,"201051344000582","219011344069620",30.18,17.00,0,327.02,373.01,53.1,49.3,0.433,757745.4,757745.4,14257,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294612,2235082.00
07/17/2017 08:30,2,1.881,ACTIVE,211.70,350.17,59.970,1500294604,"201051344000955","219011344069620",30.16,17.50,0,326.42,373.61,57.5,53.6,0.482,777514.5,777514.5,14274,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294613,2235083.00
07/17/2017 08:30,2,1.186,ACTIVE,211.25,415.09,59.949,1500294604,"274151322000094","219011344069620",38.49,20.00,0,332.43,451.16,46.4,42.8,0.323,847996.1,847996.1,14517,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294614,2235084.00
