ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 08:30,2,1.818,ACTIVE,213.51,352.57,59.965,1500294604,"201051344000579","219011344069620",30.59,17.30,0,327.92,374.51,56.4,52.5,0.455,787364.7,787364.7,14261,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294615,2235085.00
07/17/2017 08:30,2,1.852,ACTIVE,211.93,349.26,59.959,1500294604,"201051344000890","219011344069620",30.10,18.70,0,326.12,373.31,56.4,52.5,0.455,771550.2,771550.2,14271,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294616,2235086.00
07/17/2017 08:30,2,1.826,ACTIVE,212.38,350.77,59.959,1500294604,"201051344000438","219011344069620",30.24,17.50,0,325.82,373.91,55.9,52.0,0.464,774016.5,774016.5,14257,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294617,2235087.00
07/17/2017 08:30,2,1.801,ACTIVE,212.38,345.36,59.959,1500294604,"201051344000417","219011344069620",19.74,17.50,0,328.22,360.38,36.1,32.9,0.296,698087.2,698087.2,14292,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294618,2235088.00
07/17/2017 08:30,2,1.635,ACTIVE,211.48,348.06,59.954,1500294604,"274151322000083","219011344069620",29.82,18.30,0,327.32,360.99,49.4,45.7,0.340,1018443.7,1018443.7,14179,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294619,2235089.00
07/17/2017 08:30,2,1.871,ACTIVE,212.38,348.06,59.954,1500294604,"274151322000076","219011344069620",30.42,19.30,0,327.62,366.10,57.7,53.8,0.402,1086881.7,1086881.7,14179,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294620,2235090.00
07/17/2017 08:30,2,1.846,ACTIVE,212.83,351.37,59.954,1500294604,"201051344000868","219011344069620",30.02,16.30,0,325.22,373.61,56.1,52.3,0.460,767536.6,767536.6,14278,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294620,2235091.00
07/17/2017 08:30,2,1.775,ACTIVE,211.25,344.45,59.949,1500294604,"274151322000095","219011344069620",30.34,18.70,0,327.32,363.39,54.5,50.7,0.367,1076416.4,1076416.4,14191,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294621,2235092.00
07/17/2017 08:30,2,1.889,ACTIVE,213.51,348.36,59.954,1500294604,"201051344000988","219011344069620",19.44,16.70,0,328.82,363.69,37.2,34.0,0.318,670599.8,670599.8,14262,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294622,2235093.00
07/17/2017 08:30,2,1.783,ACTIVE,212.38,349.86,59.959,1500294604,"201051344001025","219011344069620",30.26,17.80,0,326.72,372.71,54.6,50.8,0.438,774397.4,774397.4,14262,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294623,2235094.00
07/17/2017 08:30,2,1.768,ACTIVE,213.06,350.47,59.959,1500294604,"201051344000458","219011344069620",29.88,17.50,0,328.52,372.41,53.6,49.8,0.455,778931.3,778931.3,14249,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294624,2235095.00
07/17/2017 08:30,2,1.793,ACTIVE,213.74,352.27,60.018,1500294604,"201051344000853","219011344069620",29.90,17.00,0,328.52,374.51,54.3,50.5,0.455,780054.0,780054.0,14267,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294625,2235096.00
07/17/2017 08:30,2,1.768,ACTIVE,212.61,350.77,59.938,1500294604,"201051344000685","219011344069620",30.16,17.80,0,326.72,372.71,54.0,50.2,0.468,773873.9,773873.9,14290,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294626,2235097.00
07/17/2017 08:30,2,1.738,ACTIVE,212.38,349.86,59.954,1500294604,"201051344000917","219011344069620",30.14,18.00,0,326.72,372.11,53.0,49.2,0.438,770539.1,770539.1,14280,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294627,2235098.00
07/17/2017 08:30,2,1.727,ACTIVE,212.16,349.26,59.933,1500294604,"201051344001145","219011344069620",30.06,17.50,0,327.02,372.11,52.6,48.8,0.424,778543.2,778543.2,14272,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294628,2235099.00
07/17/2017 08:30,2,1.828,ACTIVE,212.61,350.47,59.959,1500294604,"201051344000651","219011344069620",29.86,16.70,0,327.32,373.31,55.3,51.5,0.451,767369.5,767369.5,14269,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294629,2235100.00
07/17/2017 08:30,2,1.697,ACTIVE,211.48,351.67,59.949,1500294604,"274151322000088","219011344069620",29.70,18.70,0,327.62,361.89,51.1,47.4,0.349,976990.6,976990.6,14171,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294629,2235101.00
07/17/2017 08:30,2,1.137,ACTIVE,211.93,432.22,59.949,1500294604,"274151322000068","219011344069620",40.69,21.30,0,332.73,451.16,46.4,42.9,0.309,848675.8,848675.8,14530,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294630,2235102.00
07/17/2017 08:30,2,1.791,ACTIVE,212.16,349.56,59.965,1500294604,"201051344001135","219011344069620",30.24,17.30,0,325.82,372.41,54.9,51.0,0.455,762848.4,762848.4,14246,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294631,2235103.00
07/17/2017 08:30,2,1.838,ACTIVE,212.38,350.47,59.912,1500294604,"201051344000594","219011344069620",30.36,17.00,0,326.12,373.61,56.5,52.6,0.460,782139.3,782139.3,14262,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294632,2235104.00
07/17/2017 08:30,2,1.879,ACTIVE,212.61,351.07,59.949,1500294604,"201051344001203","219011344069620",30.10,17.50,0,326.72,374.81,57.3,53.4,0.473,772518.1,772518.1,14295,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294633,2235105.00
07/17/2017 08:30,2,1.693,ACTIVE,211.25,343.55,59.922,1500294604,"274151322000054","219011344069620",29.74,19.50,0,327.02,367.30,51.0,47.3,0.349,993518.7,993518.7,14154,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294634,2235106.00
07/17/2017 08:30,2,1.854,ACTIVE,213.06,350.47,59.917,1500294604,"201051344000867","219011344069620",30.20,17.50,0,327.32,373.31,56.7,52.8,0.455,766309.7,766309.7,14295,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294635,2235107.00
07/17/2017 08:30,2,1.953,ACTIVE,212.61,352.27,59.959,1500294604,"201051344001093","219011344069620",29.90,18.00,0,326.42,375.11,59.1,55.1,0.464,770508.4,770508.4,14289,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294636,2235108.00
07/17/2017 08:30,2,1.826,ACTIVE,213.29,352.27,59.907,1500294604,"201051344000900","219011344069620",30.30,16.00,0,326.72,374.21,56.1,52.2,0.464,787978.2,787978.2,14292,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294637,2235109.00
07/17/2017 08:30,2,1.803,ACTIVE,213.51,350.77,59.959,1500294604,"201051344000648","219011344069620",30.10,15.80,0,327.32,374.21,55.0,51.2,0.464,775457.2,775457.2,14262,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294638,2235110.00
07/17/2017 08:30,2,1.803,ACTIVE,213.29,350.77,59.954,1500294604,"201051344000569","219011344069620",30.04,17.00,0,327.62,373.61,54.9,51.0,0.455,789946.4,789946.4,14243,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294639,2235111.00
07/17/2017 08:30,2,1.779,ACTIVE,213.29,351.07,59.986,1500294604,"201051344000983","219011344069620",30.42,17.00,0,327.32,373.91,54.8,51.0,0.460,780593.9,780593.9,14268,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294640,2235112.00
07/17/2017 08:30,2,1.869,ACTIVE,213.29,351.37,59.959,1500294604,"201051344001158","219011344069620",29.68,16.70,0,327.02,374.51,56.2,52.3,0.464,765168.6,765168.6,14268,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294641,2235113.00
07/17/2017 08:30,2,1.812,ACTIVE,213.74,352.87,59.922,1500294604,"201051344000576","219011344069620",30.06,16.00,0,327.62,374.21,55.2,51.4,0.455,779699.6,779699.6,14276,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294641,2235114.00
07/17/2017 08:30,2,1.666,ACTIVE,211.48,341.45,59.949,1500294604,"274151322000087","219011344069620",29.66,21.80,0,327.92,360.08,50.0,46.4,0.314,967947.0,967947.0,14365,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500294642,2235115.00
07/17/2017 08:45,2,2.365,ACTIVE,214.19,357.38,59.954,1500295503,"201051344000645","219011344069620",29.86,17.80,0,333.93,389.84,71.6,67.2,0.588,778657.2,778657.2,14253,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295505,2235116.00
07/17/2017 08:45,2,2.205,ACTIVE,211.70,348.36,59.949,1500295503,"274151322000085","219011344069620",29.16,19.50,0,332.13,370.00,65.0,60.8,0.446,988862.8,988862.8,14165,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295506,2235117.00
07/17/2017 08:45,2,2.373,ACTIVE,214.19,358.28,59.991,1500295503,"201051344000633","219011344069620",30.06,18.00,0,332.43,388.04,72.2,67.8,0.623,765570.9,765570.9,14301,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295506,2235118.00
07/17/2017 08:45,2,2.412,ACTIVE,214.19,358.28,59.986,1500295503,"201051344000469","219011344069620",30.04,17.50,0,332.13,390.14,73.2,68.8,0.619,769158.4,769158.4,14275,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295507,2235119.00
07/17/2017 08:45,2,2.301,ACTIVE,212.83,355.88,59.986,1500295503,"201051344000646","219011344069620",29.98,19.50,0,318.00,386.53,69.9,65.6,0.597,763997.5,763997.5,14265,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295508,2235120.00
07/17/2017 08:45,2,2.277,ACTIVE,211.48,352.57,59.986,1500295503,"274151322000052","219011344069620",29.76,21.00,0,328.82,371.81,68.7,64.4,0.486,1028833.3,1028833.3,14169,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295509,2235121.00
07/17/2017 08:45,2,2.270,ACTIVE,213.74,357.08,59.986,1500295503,"201051344000585","219011344069620",30.06,19.80,0,333.03,384.73,69.1,64.7,0.566,777220.2,777220.2,14263,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295510,2235122.00
07/17/2017 08:45,2,2.342,ACTIVE,212.83,354.67,59.965,1500295503,"201051344001230","219011344069620",30.08,21.30,0,330.63,383.23,71.4,67.0,0.597,768530.5,768530.5,14291,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295511,2235123.00
07/17/2017 08:45,2,2.279,ACTIVE,213.96,357.08,60.012,1500295503,"201051344000582","219011344069620",29.94,18.00,0,327.62,392.25,69.2,64.9,0.552,757759.7,757759.7,14258,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295512,2235124.00
07/17/2017 08:45,2,2.463,ACTIVE,212.83,356.18,59.991,1500295503,"201051344000955","219011344069620",29.62,19.30,0,329.73,387.74,74.0,69.5,0.628,777529.9,777529.9,14275,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295513,2235125.00
07/17/2017 08:45,2,1.535,ACTIVE,211.70,421.10,59.981,1500295503,"274151322000094","219011344069620",39.38,21.80,0,399.76,457.47,61.7,57.6,0.420,848008.6,848008.6,14518,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295514,2235126.00
07/17/2017 08:45,2,2.404,ACTIVE,214.19,357.68,59.981,1500295503,"201051344000579","219011344069620",30.04,18.70,0,333.03,385.93,73.2,68.7,0.601,787379.9,787379.9,14262,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295515,2235127.00
07/17/2017 08:45,2,2.426,ACTIVE,213.06,356.48,59.991,1500295503,"201051344000890","219011344069620",29.68,20.30,0,319.51,385.33,72.9,68.4,0.588,771565.4,771565.4,14272,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295516,2235128.00
07/17/2017 08:45,2,2.400,ACTIVE,213.29,357.68,59.991,1500295503,"201051344000438","219011344069620",29.88,19.00,0,330.93,386.23,72.7,68.2,0.605,774031.6,774031.6,14258,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295517,2235129.00
07/17/2017 08:45,2,2.355,ACTIVE,213.06,349.26,59.991,1500295503,"201051344000417","219011344069620",19.58,19.30,0,330.33,371.81,46.8,43.2,0.389,698096.8,698096.8,14293,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295518,2235130.00
07/17/2017 08:45,2,2.186,ACTIVE,211.93,357.68,59.986,1500295503,"274151322000083","219011344069620",29.60,20.30,0,325.82,374.51,65.5,61.2,0.464,1018457.0,1018457.0,14180,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295519,2235131.00
07/17/2017 08:45,2,2.461,ACTIVE,212.61,355.28,59.975,1500295503,"274151322000076","219011344069620",30.32,21.30,0,332.73,375.11,75.5,71.0,0.530,1086897.3,1086897.3,14180,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295520,2235132.00
07/17/2017 08:45,2,2.412,ACTIVE,213.74,357.08,59.981,1500295503,"201051344000868","219011344069620",29.90,18.00,0,330.63,388.34,73.1,68.6,0.601,767551.8,767551.8,14279,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295521,2235133.00
07/17/2017 08:45,2,2.354,ACTIVE,211.48,350.47,59.975,1500295503,"274151322000095","219011344069620",30.30,20.70,0,328.22,374.21,72.1,67.7,0.495,1076431.3,1076431.3,14192,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295522,2235134.00
07/17/2017 08:45,2,2.436,ACTIVE,213.96,352.27,60.002,1500295503,"201051344000988","219011344069620",19.68,18.00,0,332.43,374.81,48.6,45.0,0.407,670609.7,670609.7,14263,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295523,2235135.00
07/17/2017 08:45,2,2.385,ACTIVE,213.29,356.48,59.986,1500295503,"201051344001025","219011344069620",29.62,19.30,0,331.83,385.93,71.5,67.1,0.583,774412.1,774412.1,14263,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295524,2235136.00
07/17/2017 08:45,2,2.316,ACTIVE,214.19,357.08,59.949,1500295503,"201051344000458","219011344069620",29.94,19.00,0,333.63,384.73,70.2,65.9,0.610,778945.8,778945.8,14250,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295524,2235137.00
07/17/2017 08:45,2,2.357,ACTIVE,214.64,358.28,60.018,1500295503,"201051344000853","219011344069620",29.86,18.00,0,333.03,387.74,71.3,66.9,0.601,780068.7,780068.7,14268,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295526,2235138.00
07/17/2017 08:45,2,2.330,ACTIVE,213.06,355.88,60.023,1500295503,"201051344000685","219011344069620",30.02,19.50,0,330.93,387.74,70.8,66.4,0.605,773888.5,773888.5,14291,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295527,2235139.00
07/17/2017 08:45,2,2.311,ACTIVE,213.29,356.78,59.938,1500295503,"201051344000917","219011344069620",29.78,19.30,0,318.30,384.13,69.7,65.3,0.588,770553.4,770553.4,14281,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295527,2235140.00
07/17/2017 08:45,2,2.283,ACTIVE,213.06,355.28,59.996,1500295503,"201051344001145","219011344069620",29.90,19.30,0,332.43,383.23,69.1,64.8,0.575,778557.4,778557.4,14273,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295528,2235141.00
07/17/2017 08:45,2,2.391,ACTIVE,213.51,357.08,59.991,1500295503,"201051344000651","219011344069620",29.84,18.00,0,318.30,385.33,72.2,67.7,0.588,767384.4,767384.4,14270,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295529,2235142.00
07/17/2017 08:45,2,2.252,ACTIVE,211.93,351.07,59.975,1500295503,"274151322000088","219011344069620",29.44,20.30,0,327.92,370.30,67.2,62.9,0.464,977004.3,977004.3,14172,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295530,2235143.00
07/17/2017 08:45,2,1.523,ACTIVE,212.61,428.91,59.981,1500295503,"274151322000068","219011344069620",39.98,22.50,0,400.96,464.68,61.8,57.7,0.420,848688.4,848688.4,14531,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295531,2235144.00
07/17/2017 08:45,2,2.365,ACTIVE,213.29,355.88,59.917,1500295503,"201051344001135","219011344069620",29.86,19.00,0,312.29,391.04,71.6,67.2,0.601,762863.1,762863.1,14247,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295532,2235145.00
07/17/2017 08:45,2,2.438,ACTIVE,213.29,357.08,60.012,1500295503,"201051344000594","219011344069620",29.82,18.30,0,329.13,385.03,73.6,69.1,0.605,782154.5,782154.5,14263,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295533,2235146.00
07/17/2017 08:45,2,2.451,ACTIVE,213.51,357.68,59.928,1500295503,"201051344001203","219011344069620",29.84,19.00,0,332.73,387.44,74.1,69.6,0.623,772533.4,772533.4,14296,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295534,2235147.00
07/17/2017 08:45,2,2.246,ACTIVE,211.70,344.76,59.991,1500295503,"274151322000054","219011344069620",29.38,21.30,0,328.82,370.60,66.8,62.5,0.451,993532.3,993532.3,14155,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295535,2235148.00
07/17/2017 08:45,2,2.414,ACTIVE,213.74,356.18,60.018,1500295503,"201051344000867","219011344069620",30.06,18.70,0,331.83,385.33,73.5,69.0,0.592,766324.9,766324.9,14296,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295536,2235149.00
07/17/2017 08:45,2,2.488,ACTIVE,213.51,358.28,59.933,1500295503,"201051344001093","219011344069620",30.12,19.80,0,332.13,388.64,76.0,71.4,0.614,770524.1,770524.1,14290,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295537,2235150.00
07/17/2017 08:45,2,2.398,ACTIVE,213.96,358.28,60.034,1500295503,"201051344000900","219011344069620",30.12,17.50,0,331.83,386.23,73.2,68.7,0.610,787993.3,787993.3,14293,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295538,2235151.00
07/17/2017 08:45,2,2.344,ACTIVE,213.96,355.88,60.028,1500295503,"201051344000648","219011344069620",30.14,17.00,0,332.43,388.04,71.6,67.2,0.597,775471.9,775471.9,14263,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295538,2235152.00
07/17/2017 08:45,2,2.352,ACTIVE,213.96,357.08,59.959,1500295503,"201051344000569","219011344069620",30.00,18.30,0,315.30,392.85,71.4,67.0,0.597,789961.1,789961.1,14244,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295539,2235153.00
07/17/2017 08:45,2,2.336,ACTIVE,214.19,357.38,60.007,1500295503,"201051344000983","219011344069620",30.28,18.30,0,332.73,387.14,71.6,67.2,0.605,780608.6,780608.6,14269,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295540,2235154.00
07/17/2017 08:45,2,2.449,ACTIVE,214.19,357.38,60.002,1500295503,"201051344001158","219011344069620",29.46,18.00,0,332.43,389.54,73.1,68.6,0.614,765183.7,765183.7,14269,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295541,2235155.00
07/17/2017 08:45,2,2.334,ACTIVE,214.41,358.28,59.959,1500295503,"201051344000576","219011344069620",30.38,17.50,0,333.93,385.93,71.8,67.3,0.597,779714.4,779714.4,14277,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295542,2235156.00
07/17/2017 08:45,2,2.209,ACTIVE,212.38,343.85,60.002,1500295503,"274151322000087","219011344069620",29.42,24.50,0,329.73,367.60,65.8,61.6,0.420,967960.4,967960.4,14366,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500295543,2235157.00
07/17/2017 09:00,2,2.871,ACTIVE,215.32,347.46,59.944,1500296403,"201051344000645","219011344069620",29.38,21.00,0,333.93,390.14,85.5,80.6,0.398,778675.5,778675.5,14254,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296404,2235158.00
07/17/2017 09:00,2,2.660,ACTIVE,212.61,364.29,59.954,1500296403,"274151322000085","219011344069620",28.84,21.80,0,332.13,376.31,77.6,73.0,0.539,988879.4,988879.4,14166,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296405,2235159.00
07/17/2017 09:00,2,2.859,ACTIVE,214.87,347.76,59.959,1500296403,"201051344000633","219011344069620",29.68,21.30,0,333.33,391.04,85.9,81.0,0.411,765589.4,765589.4,14302,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296406,2235160.00
07/17/2017 09:00,2,2.861,ACTIVE,215.09,348.06,59.938,1500296403,"201051344000469","219011344069620",29.96,21.00,0,333.63,391.34,86.8,81.9,0.415,769177.2,769177.2,14276,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296407,2235161.00
07/17/2017 09:00,2,2.803,ACTIVE,213.74,345.96,59.975,1500296403,"201051344000646","219011344069620",29.34,22.00,0,331.83,388.64,83.2,78.4,0.398,764015.3,764015.3,14266,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296408,2235162.00
07/17/2017 09:00,2,2.734,ACTIVE,212.16,339.95,59.949,1500296403,"274151322000052","219011344069620",29.58,24.50,0,331.83,376.92,81.9,77.1,0.314,1028850.9,1028850.9,14170,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296408,2235163.00
07/17/2017 09:00,2,2.732,ACTIVE,214.64,346.86,59.959,1500296403,"201051344000585","219011344069620",29.86,22.80,0,333.03,388.34,82.6,77.8,0.384,777237.9,777237.9,14264,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296409,2235164.00
07/17/2017 09:00,2,2.811,ACTIVE,213.74,345.06,59.970,1500296403,"201051344001230","219011344069620",29.66,24.50,0,330.93,387.74,84.5,79.6,0.393,768548.7,768548.7,14292,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296410,2235165.00
07/17/2017 09:00,2,2.730,ACTIVE,214.87,347.46,59.917,1500296403,"201051344000582","219011344069620",29.78,21.00,0,333.03,390.14,82.4,77.6,0.380,757777.4,757777.4,14259,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296411,2235166.00
07/17/2017 09:00,2,2.910,ACTIVE,213.74,345.66,59.922,1500296403,"201051344000955","219011344069620",29.56,22.80,0,331.83,388.34,87.1,82.2,0.411,777548.8,777548.8,14276,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296412,2235167.00
07/17/2017 09:00,2,1.748,ACTIVE,212.38,438.23,59.970,1500296403,"274151322000094","219011344069620",40.83,24.00,0,397.35,462.28,72.7,68.3,0.517,848024.1,848024.1,14519,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296413,2235168.00
07/17/2017 09:00,2,2.854,ACTIVE,214.87,347.46,59.965,1500296403,"201051344000579","219011344069620",29.98,21.80,0,333.93,390.74,86.8,81.8,0.402,787398.6,787398.6,14263,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296414,2235169.00
07/17/2017 09:00,2,2.867,ACTIVE,213.96,345.06,60.007,1500296403,"201051344000890","219011344069620",29.54,24.30,0,332.73,389.54,85.8,80.9,0.389,771583.9,771583.9,14273,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296415,2235170.00
07/17/2017 09:00,2,2.822,ACTIVE,214.41,347.46,59.970,1500296403,"201051344000438","219011344069620",30.00,21.80,0,333.03,390.14,85.8,80.9,0.402,774050.1,774050.1,14259,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296416,2235171.00
07/17/2017 09:00,2,2.744,ACTIVE,213.96,350.47,59.970,1500296403,"201051344000417","219011344069620",19.66,21.50,0,332.43,373.31,54.8,50.9,0.464,698108.5,698108.5,14294,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296417,2235172.00
07/17/2017 09:00,2,2.641,ACTIVE,212.61,358.58,59.965,1500296403,"274151322000083","219011344069620",29.24,22.50,0,331.83,376.31,78.2,73.5,0.557,1018473.8,1018473.8,14181,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296417,2235173.00
07/17/2017 09:00,2,2.920,ACTIVE,213.51,342.65,59.970,1500296403,"274151322000076","219011344069620",30.24,25.50,0,333.33,377.52,89.3,84.3,0.340,1086916.6,1086916.6,14181,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296418,2235174.00
07/17/2017 09:00,2,2.861,ACTIVE,214.41,346.86,59.981,1500296403,"201051344000868","219011344069620",29.72,20.70,0,332.73,389.54,86.1,81.1,0.398,767570.4,767570.4,14280,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296419,2235175.00
07/17/2017 09:00,2,2.811,ACTIVE,212.16,340.85,59.965,1500296403,"274151322000095","219011344069620",30.06,24.50,0,331.53,377.22,85.5,80.6,0.323,1076449.6,1076449.6,14193,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296420,2235176.00
07/17/2017 09:00,2,2.889,ACTIVE,214.87,353.77,59.981,1500296403,"201051344000988","219011344069620",19.50,19.30,0,332.73,376.92,57.1,53.2,0.477,670621.8,670621.8,14264,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296421,2235177.00
07/17/2017 09:00,2,2.803,ACTIVE,214.19,345.06,59.986,1500296403,"201051344001025","219011344069620",29.78,23.00,0,331.53,390.44,84.6,79.7,0.389,774430.4,774430.4,14264,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296422,2235178.00
07/17/2017 09:00,2,2.785,ACTIVE,214.87,347.76,59.981,1500296403,"201051344000458","219011344069620",29.58,21.50,0,333.93,389.54,83.5,78.6,0.398,778963.7,778963.7,14251,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296423,2235179.00
07/17/2017 09:00,2,2.773,ACTIVE,215.54,348.36,60.002,1500296403,"201051344000853","219011344069620",30.00,21.00,0,334.54,391.04,84.3,79.4,0.393,780086.8,780086.8,14269,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296424,2235180.00
07/17/2017 09:00,2,2.781,ACTIVE,213.96,346.56,59.981,1500296403,"201051344000685","219011344069620",29.70,22.00,0,331.53,388.94,83.7,78.8,0.411,773906.4,773906.4,14292,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296425,2235181.00
07/17/2017 09:00,2,2.732,ACTIVE,214.64,346.56,59.954,1500296403,"201051344000917","219011344069620",29.76,22.00,0,332.13,389.54,82.3,77.5,0.384,770571.1,770571.1,14282,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296426,2235182.00
07/17/2017 09:00,2,2.744,ACTIVE,214.19,345.96,59.991,1500296403,"201051344001145","219011344069620",29.46,21.80,0,332.73,388.94,81.8,77.0,0.371,778574.9,778574.9,14274,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296427,2235183.00
07/17/2017 09:00,2,2.816,ACTIVE,214.64,347.16,59.991,1500296403,"201051344000651","219011344069620",29.72,21.00,0,333.03,389.54,84.8,79.9,0.384,767402.7,767402.7,14271,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296427,2235184.00
07/17/2017 09:00,2,2.676,ACTIVE,212.38,345.96,59.981,1500296403,"274151322000088","219011344069620",29.24,22.50,0,332.13,377.22,79.2,74.5,0.526,977021.3,977021.3,14173,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296428,2235185.00
07/17/2017 09:00,2,1.836,ACTIVE,213.06,432.82,59.986,1500296403,"274151322000068","219011344069620",39.16,24.50,0,400.36,463.48,72.7,68.2,0.491,848703.9,848703.9,14532,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296429,2235186.00
07/17/2017 09:00,2,2.795,ACTIVE,214.19,346.26,59.981,1500296403,"201051344001135","219011344069620",29.66,22.00,0,333.03,388.94,83.9,79.1,0.384,762881.2,762881.2,14248,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296430,2235187.00
07/17/2017 09:00,2,2.881,ACTIVE,213.96,346.56,59.991,1500296403,"201051344000594","219011344069620",29.52,21.50,0,331.83,389.54,86.2,81.2,0.393,782173.1,782173.1,14264,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296431,2235188.00
07/17/2017 09:00,2,2.867,ACTIVE,214.64,346.56,59.986,1500296403,"201051344001203","219011344069620",29.82,22.80,0,333.03,391.04,86.6,81.7,0.407,772552.2,772552.2,14297,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296432,2235189.00
07/17/2017 09:00,2,2.701,ACTIVE,212.38,346.56,59.986,1500296403,"274151322000054","219011344069620",28.65,23.30,0,331.83,377.22,78.3,73.6,0.530,993549.2,993549.2,14156,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296433,2235190.00
07/17/2017 09:00,2,2.893,ACTIVE,214.64,345.66,59.981,1500296403,"201051344000867","219011344069620",29.36,22.00,0,333.33,389.24,86.0,81.1,0.389,766343.5,766343.5,14297,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296434,2235191.00
07/17/2017 09:00,2,2.906,ACTIVE,214.41,347.46,59.996,1500296403,"201051344001093","219011344069620",29.86,23.00,0,331.83,389.84,88.0,83.0,0.393,770543.3,770543.3,14291,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296435,2235192.00
07/17/2017 09:00,2,2.848,ACTIVE,214.87,347.76,60.018,1500296403,"201051344000900","219011344069620",30.02,20.00,0,333.03,390.44,86.5,81.6,0.398,788011.9,788011.9,14294,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296436,2235193.00
07/17/2017 09:00,2,2.785,ACTIVE,214.87,346.26,59.991,1500296403,"201051344000648","219011344069620",29.84,19.30,0,334.24,389.84,84.2,79.4,0.393,775490.1,775490.1,14264,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296437,2235194.00
07/17/2017 09:00,2,2.789,ACTIVE,214.87,346.26,59.991,1500296403,"201051344000569","219011344069620",29.80,21.50,0,333.93,389.54,84.2,79.3,0.389,789979.3,789979.3,14245,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296438,2235195.00
07/17/2017 09:00,2,2.779,ACTIVE,214.87,346.26,59.975,1500296403,"201051344000983","219011344069620",30.06,21.30,0,333.33,389.84,84.6,79.7,0.402,780626.8,780626.8,14270,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296439,2235196.00
07/17/2017 09:00,2,2.865,ACTIVE,215.09,347.16,59.991,1500296403,"201051344001158","219011344069620",29.44,21.30,0,334.24,390.74,85.5,80.6,0.398,765202.2,765202.2,14270,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296440,2235197.00
07/17/2017 09:00,2,2.785,ACTIVE,215.09,347.16,59.991,1500296403,"201051344000576","219011344069620",29.98,20.30,0,334.84,390.14,84.5,79.7,0.389,779732.6,779732.6,14278,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296441,2235198.00
07/17/2017 09:00,2,2.631,ACTIVE,212.61,361.59,59.986,1500296403,"274151322000087","219011344069620",29.18,27.30,0,332.13,374.51,77.8,73.2,0.508,967977.2,967977.2,14367,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500296442,2235199.00
07/17/2017 09:15,2,3.357,ACTIVE,215.32,349.86,59.965,1500297303,"201051344000645","219011344069620",29.22,22.50,0,333.93,372.71,99.5,94.1,0.468,778697.2,778697.2,14255,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297304,2235200.00
07/17/2017 09:15,2,3.184,ACTIVE,212.83,341.45,59.986,1500297303,"274151322000085","219011344069620",27.93,25.80,0,313.50,391.34,90.0,85.0,0.340,988899.1,988899.1,14167,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297305,2235201.00
07/17/2017 09:15,2,3.328,ACTIVE,215.09,350.47,59.981,1500297303,"201051344000633","219011344069620",29.60,23.50,0,333.63,373.31,99.9,94.5,0.482,765611.2,765611.2,14303,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297306,2235202.00
07/17/2017 09:15,2,3.367,ACTIVE,215.54,348.96,59.975,1500297303,"201051344000469","219011344069620",29.56,23.00,0,333.33,373.91,100.8,95.4,0.473,769199.2,769199.2,14277,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297307,2235203.00
07/17/2017 09:15,2,3.271,ACTIVE,213.74,347.46,59.996,1500297303,"201051344000646","219011344069620",29.32,25.50,0,332.43,372.11,97.2,91.9,0.464,764036.5,764036.5,14267,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297308,2235204.00
07/17/2017 09:15,2,3.236,ACTIVE,212.38,344.76,59.959,1500297303,"274151322000052","219011344069620",29.08,28.50,0,321.61,382.33,95.2,89.9,0.367,1028871.7,1028871.7,14171,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297308,2235205.00
07/17/2017 09:15,2,3.250,ACTIVE,214.87,348.36,59.970,1500297303,"201051344000585","219011344069620",29.34,26.00,0,333.63,371.51,96.6,91.3,0.451,777258.9,777258.9,14265,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297309,2235206.00
07/17/2017 09:15,2,3.314,ACTIVE,213.96,346.56,59.965,1500297303,"201051344001230","219011344069620",29.32,28.00,0,332.43,368.50,98.3,93.0,0.464,768570.2,768570.2,14293,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297310,2235207.00
07/17/2017 09:15,2,3.254,ACTIVE,215.09,348.96,59.965,1500297303,"201051344000582","219011344069620",29.20,23.30,0,333.93,372.41,96.2,90.9,0.451,757798.4,757798.4,14260,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297311,2235208.00
07/17/2017 09:15,2,3.408,ACTIVE,213.96,347.46,59.975,1500297303,"201051344000955","219011344069620",29.24,25.00,0,332.13,370.30,100.9,95.5,0.482,777570.9,777570.9,14277,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297312,2235209.00
07/17/2017 09:15,2,2.098,ACTIVE,212.61,425.61,59.965,1500297303,"274151322000094","219011344069620",39.96,29.50,0,400.96,467.09,84.7,79.9,0.331,848042.6,848042.6,14520,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297313,2235210.00
07/17/2017 09:15,2,3.371,ACTIVE,215.32,348.96,59.917,1500297303,"201051344000579","219011344069620",29.44,24.00,0,334.54,373.01,100.5,95.1,0.460,787420.6,787420.6,14264,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297314,2235211.00
07/17/2017 09:15,2,3.357,ACTIVE,213.74,346.86,59.975,1500297303,"201051344000890","219011344069620",29.28,27.00,0,333.63,371.81,99.6,94.2,0.455,771605.7,771605.7,14274,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297315,2235212.00
07/17/2017 09:15,2,3.357,ACTIVE,214.41,348.36,59.965,1500297303,"201051344000438","219011344069620",29.24,25.00,0,332.13,373.01,99.5,94.1,0.473,774071.9,774071.9,14260,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297316,2235213.00
07/17/2017 09:15,2,3.303,ACTIVE,214.19,353.17,59.965,1500297303,"201051344000417","219011344069620",19.12,23.80,0,332.13,379.32,64.0,59.9,0.544,698122.3,698122.3,14295,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297317,2235214.00
07/17/2017 09:15,2,3.121,ACTIVE,212.61,341.75,59.949,1500297303,"274151322000083","219011344069620",29.06,27.50,0,332.13,377.52,91.9,86.8,0.367,1018493.7,1018493.7,14182,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297318,2235215.00
07/17/2017 09:15,2,3.414,ACTIVE,213.29,345.66,59.959,1500297303,"274151322000076","219011344069620",30.04,29.80,0,315.00,393.15,103.8,98.2,0.398,1086939.3,1086939.3,14182,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297319,2235216.00
07/17/2017 09:15,2,3.381,ACTIVE,214.64,347.76,59.970,1500297303,"201051344000868","219011344069620",29.30,22.80,0,333.33,373.01,100.3,94.9,0.464,767592.3,767592.3,14281,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297320,2235217.00
07/17/2017 09:15,2,3.359,ACTIVE,212.38,343.55,59.970,1500297303,"274151322000095","219011344069620",29.46,28.80,0,331.23,362.19,100.3,94.9,0.380,1076471.5,1076471.5,14194,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297320,2235218.00
07/17/2017 09:15,2,3.441,ACTIVE,215.09,356.18,59.954,1500297303,"201051344000988","219011344069620",19.04,21.30,0,331.53,382.93,66.5,62.2,0.575,670636.2,670636.2,14265,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297321,2235219.00
07/17/2017 09:15,2,3.314,ACTIVE,214.41,347.46,59.949,1500297303,"201051344001025","219011344069620",29.42,25.50,0,333.63,372.11,98.8,93.4,0.451,774451.9,774451.9,14265,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297322,2235220.00
07/17/2017 09:15,2,3.277,ACTIVE,215.09,349.86,59.996,1500297303,"201051344000458","219011344069620",29.44,24.30,0,334.24,372.11,97.8,92.4,0.473,778985.0,778985.0,14252,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297323,2235221.00
07/17/2017 09:15,2,3.303,ACTIVE,215.77,349.86,59.991,1500297303,"201051344000853","219011344069620",29.58,23.30,0,333.33,372.71,99.0,93.6,0.468,780108.4,780108.4,14270,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297324,2235222.00
07/17/2017 09:15,2,3.301,ACTIVE,213.96,347.46,59.965,1500297303,"201051344000685","219011344069620",29.22,24.50,0,333.63,372.11,97.8,92.5,0.477,773927.7,773927.7,14293,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297325,2235223.00
07/17/2017 09:15,2,3.258,ACTIVE,214.41,348.36,59.959,1500297303,"201051344000917","219011344069620",29.30,25.00,0,332.73,372.41,96.7,91.4,0.455,770592.1,770592.1,14283,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297326,2235224.00
07/17/2017 09:15,2,3.246,ACTIVE,214.41,348.06,59.954,1500297303,"201051344001145","219011344069620",29.20,24.80,0,334.54,371.51,96.1,90.8,0.442,778595.9,778595.9,14275,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297327,2235225.00
07/17/2017 09:15,2,3.344,ACTIVE,214.87,348.66,59.970,1500297303,"201051344000651","219011344069620",29.20,23.80,0,334.54,372.71,98.9,93.5,0.455,767424.3,767424.3,14272,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297328,2235226.00
07/17/2017 09:15,2,3.172,ACTIVE,212.16,346.56,59.933,1500297303,"274151322000088","219011344069620",28.84,26.80,0,321.61,393.75,92.6,87.5,0.349,977041.5,977041.5,14174,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297329,2235227.00
