ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 09:15,2,2.141,ACTIVE,213.29,421.70,59.954,1500297303,"274151322000068","219011344069620",39.64,29.80,0,398.86,475.80,86.0,81.1,0.323,848722.5,848722.5,14533,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297330,2235228.00
07/17/2017 09:15,2,3.287,ACTIVE,214.41,347.46,59.965,1500297303,"201051344001135","219011344069620",29.48,24.30,0,333.93,371.81,98.1,92.8,0.455,762902.6,762902.6,14249,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297331,2235229.00
07/17/2017 09:15,2,3.381,ACTIVE,213.96,347.46,59.949,1500297303,"201051344000594","219011344069620",29.32,24.00,0,332.73,372.11,100.4,95.0,0.464,782195.1,782195.1,14265,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297332,2235230.00
07/17/2017 09:15,2,3.359,ACTIVE,214.64,348.06,59.959,1500297303,"201051344001203","219011344069620",29.70,25.30,0,333.03,374.21,101.1,95.7,0.468,772574.4,772574.4,14298,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297332,2235231.00
07/17/2017 09:15,2,3.182,ACTIVE,212.61,352.57,59.954,1500297303,"274151322000054","219011344069620",28.47,27.80,0,331.83,378.12,91.7,86.6,0.354,993569.2,993569.2,14157,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297333,2235232.00
07/17/2017 09:15,2,3.363,ACTIVE,214.87,347.76,59.954,1500297303,"201051344000867","219011344069620",29.44,24.30,0,333.93,373.31,100.3,94.9,0.451,766365.5,766365.5,14298,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297334,2235233.00
07/17/2017 09:15,2,3.406,ACTIVE,214.41,349.86,59.959,1500297303,"201051344001093","219011344069620",29.60,25.50,0,333.33,373.91,102.2,96.7,0.468,770565.7,770565.7,14292,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297335,2235234.00
07/17/2017 09:15,2,3.357,ACTIVE,214.87,348.96,59.965,1500297303,"201051344000900","219011344069620",29.70,22.80,0,333.33,373.61,101.0,95.5,0.468,788034.0,788034.0,14295,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297336,2235235.00
07/17/2017 09:15,2,3.324,ACTIVE,214.87,348.36,59.949,1500297303,"201051344000648","219011344069620",29.24,22.00,0,334.54,373.01,98.5,93.1,0.460,775511.6,775511.6,14265,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297337,2235236.00
07/17/2017 09:15,2,3.244,ACTIVE,215.09,348.66,59.959,1500297303,"201051344000569","219011344069620",30.04,24.00,0,334.24,373.01,98.7,93.3,0.464,790000.8,790000.8,14246,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297338,2235237.00
07/17/2017 09:15,2,3.299,ACTIVE,215.32,348.66,59.965,1500297303,"201051344000983","219011344069620",29.66,24.00,0,334.24,373.01,99.1,93.7,0.468,780648.4,780648.4,14271,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297339,2235238.00
07/17/2017 09:15,2,3.373,ACTIVE,215.32,348.66,59.986,1500297303,"201051344001158","219011344069620",29.26,23.50,0,333.93,373.61,99.9,94.5,0.460,765224.1,765224.1,14271,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297340,2235239.00
07/17/2017 09:15,2,3.236,ACTIVE,215.32,350.47,59.944,1500297303,"201051344000576","219011344069620",30.14,22.50,0,333.93,373.01,98.8,93.5,0.464,779754.3,779754.3,14279,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297341,2235240.00
07/17/2017 09:15,2,3.107,ACTIVE,212.83,341.45,59.949,1500297303,"274151322000087","219011344069620",29.04,34.00,0,317.70,401.86,91.4,86.3,0.327,967997.0,967997.0,14368,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500297342,2235241.00
07/17/2017 09:30,2,3.850,ACTIVE,215.77,350.77,59.996,1500298203,"201051344000645","219011344069620",29.06,24.50,0,333.63,376.92,113.3,107.4,0.521,778722.4,778722.4,14256,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298204,2235242.00
07/17/2017 09:30,2,3.609,ACTIVE,212.83,344.45,59.986,1500298203,"274151322000085","219011344069620",28.19,29.00,0,333.33,363.39,103.0,97.5,0.393,988921.9,988921.9,14168,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298205,2235243.00
07/17/2017 09:30,2,3.820,ACTIVE,215.54,352.87,59.975,1500298203,"201051344000633","219011344069620",29.40,25.50,0,333.33,377.82,113.7,107.8,0.552,765636.4,765636.4,14304,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298206,2235244.00
07/17/2017 09:30,2,3.846,ACTIVE,216.00,351.97,60.002,1500298203,"201051344000469","219011344069620",29.52,24.80,0,333.33,378.12,115.0,109.0,0.548,769224.7,769224.7,14278,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298207,2235245.00
07/17/2017 09:30,2,3.727,ACTIVE,214.64,350.47,59.981,1500298203,"201051344000646","219011344069620",29.60,27.00,0,333.63,377.52,111.8,105.9,0.535,764061.1,764061.1,14268,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298208,2235246.00
07/17/2017 09:30,2,3.652,ACTIVE,212.61,345.96,59.996,1500298203,"274151322000052","219011344069620",29.50,31.50,0,332.43,364.89,109.0,103.3,0.424,1028895.8,1028895.8,14172,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298209,2235247.00
07/17/2017 09:30,2,3.746,ACTIVE,215.54,351.37,59.975,1500298203,"201051344000585","219011344069620",29.28,28.50,0,333.63,376.01,111.1,105.3,0.530,777283.5,777283.5,14266,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298209,2235248.00
07/17/2017 09:30,2,3.775,ACTIVE,214.41,348.66,59.965,1500298203,"201051344001230","219011344069620",29.46,30.30,0,331.83,376.01,112.6,106.8,0.530,768595.1,768595.1,14294,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298210,2235249.00
07/17/2017 09:30,2,3.688,ACTIVE,215.54,349.86,59.981,1500298203,"201051344000582","219011344069620",29.58,25.30,0,333.93,377.22,110.5,104.7,0.513,757822.8,757822.8,14261,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298211,2235250.00
07/17/2017 09:30,2,3.838,ACTIVE,214.41,348.96,60.007,1500298203,"201051344000955","219011344069620",29.64,27.50,0,332.13,377.82,115.2,109.3,0.552,777596.4,777596.4,14278,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298212,2235251.00
07/17/2017 09:30,2,2.424,ACTIVE,212.83,429.22,59.981,1500298203,"274151322000094","219011344069620",39.90,32.20,0,398.26,447.25,97.7,92.4,0.376,848064.2,848064.2,14521,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298213,2235252.00
07/17/2017 09:30,2,3.824,ACTIVE,216.00,351.07,59.986,1500298203,"201051344000579","219011344069620",29.58,25.80,0,332.43,377.52,114.5,108.6,0.530,787446.0,787446.0,14265,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298214,2235253.00
07/17/2017 09:30,2,3.838,ACTIVE,214.64,348.66,59.965,1500298203,"201051344000890","219011344069620",29.32,29.00,0,333.03,377.82,114.0,108.1,0.521,771630.8,771630.8,14275,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298215,2235254.00
07/17/2017 09:30,2,3.836,ACTIVE,215.09,350.47,60.007,1500298203,"201051344000438","219011344069620",29.32,26.80,0,333.93,378.12,113.9,108.0,0.535,774097.0,774097.0,14261,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298216,2235255.00
07/17/2017 09:30,2,3.760,ACTIVE,214.87,356.78,59.996,1500298203,"201051344000417","219011344069620",19.18,25.80,0,331.53,385.63,73.0,68.6,0.623,698138.2,698138.2,14296,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298217,2235256.00
07/17/2017 09:30,2,3.598,ACTIVE,212.83,352.57,60.007,1500298203,"274151322000083","219011344069620",28.98,30.80,0,332.13,364.29,105.7,100.1,0.424,1018517.0,1018517.0,14183,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298218,2235257.00
07/17/2017 09:30,2,3.947,ACTIVE,213.29,353.17,59.991,1500298203,"274151322000076","219011344069620",29.62,33.80,0,333.63,369.40,118.4,112.3,0.451,1086965.6,1086965.6,14183,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298219,2235258.00
07/17/2017 09:30,2,3.816,ACTIVE,215.09,351.07,59.975,1500298203,"201051344000868","219011344069620",29.62,24.80,0,333.93,378.12,114.5,108.6,0.530,767617.7,767617.7,14282,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298220,2235259.00
07/17/2017 09:30,2,3.818,ACTIVE,212.83,357.68,60.002,1500298203,"274151322000095","219011344069620",29.68,32.20,0,331.83,366.10,114.7,108.8,0.438,1076496.9,1076496.9,14195,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298221,2235260.00
07/17/2017 09:30,2,3.902,ACTIVE,215.54,359.18,60.007,1500298203,"201051344000988","219011344069620",19.14,22.80,0,332.43,389.24,75.7,71.1,0.645,670652.8,670652.8,14266,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298222,2235261.00
07/17/2017 09:30,2,3.828,ACTIVE,215.09,349.26,59.996,1500298203,"201051344001025","219011344069620",29.28,28.30,0,333.63,378.12,113.5,107.7,0.508,774477.0,774477.0,14266,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298223,2235262.00
07/17/2017 09:30,2,3.742,ACTIVE,215.54,351.37,60.007,1500298203,"201051344000458","219011344069620",29.50,25.80,0,333.63,376.92,111.9,106.1,0.539,779009.7,779009.7,14253,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298224,2235263.00
07/17/2017 09:30,2,3.734,ACTIVE,216.45,353.77,60.007,1500298203,"201051344000853","219011344069620",29.90,25.00,0,333.93,378.12,113.1,107.3,0.535,780133.4,780133.4,14271,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298225,2235264.00
07/17/2017 09:30,2,3.766,ACTIVE,214.64,349.56,60.002,1500298203,"201051344000685","219011344069620",29.32,26.80,0,333.33,377.52,111.8,106.0,0.557,773952.5,773952.5,14294,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298226,2235265.00
07/17/2017 09:30,2,3.695,ACTIVE,215.32,350.47,60.028,1500298203,"201051344000917","219011344069620",29.68,26.50,0,333.63,377.52,111.0,105.2,0.530,770616.6,770616.6,14284,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298227,2235266.00
07/17/2017 09:30,2,3.730,ACTIVE,214.64,348.66,59.991,1500298203,"201051344001145","219011344069620",29.20,26.50,0,334.84,376.92,110.4,104.6,0.517,778620.3,778620.3,14276,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298228,2235267.00
07/17/2017 09:30,2,3.842,ACTIVE,215.32,349.86,60.012,1500298203,"201051344000651","219011344069620",29.22,25.80,0,333.33,376.92,113.7,107.8,0.513,767449.4,767449.4,14273,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298229,2235268.00
07/17/2017 09:30,2,3.627,ACTIVE,212.38,354.67,59.996,1500298203,"274151322000088","219011344069620",28.90,30.30,0,332.13,364.29,106.3,100.7,0.402,977065.0,977065.0,14175,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298230,2235269.00
07/17/2017 09:30,2,2.438,ACTIVE,213.29,434.63,59.991,1500298203,"274151322000068","219011344069620",39.86,32.60,0,403.07,446.05,98.4,93.0,0.371,848744.3,848744.3,14534,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298230,2235270.00
07/17/2017 09:30,2,3.791,ACTIVE,214.87,349.56,60.023,1500298203,"201051344001135","219011344069620",29.36,26.30,0,333.93,377.22,112.8,106.9,0.521,762927.5,762927.5,14250,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298231,2235271.00
07/17/2017 09:30,2,3.873,ACTIVE,214.64,349.86,60.028,1500298203,"201051344000594","219011344069620",29.26,26.80,0,332.73,378.42,114.8,108.9,0.530,782220.6,782220.6,14266,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298232,2235272.00
07/17/2017 09:30,2,3.885,ACTIVE,215.32,349.56,60.018,1500298203,"201051344001203","219011344069620",29.48,26.50,0,333.93,379.02,116.0,110.1,0.548,772600.0,772600.0,14299,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298233,2235273.00
07/17/2017 09:30,2,3.652,ACTIVE,212.83,357.38,60.007,1500298203,"274151322000054","219011344069620",28.31,31.00,0,332.43,364.59,104.7,99.1,0.398,993592.4,993592.4,14158,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298234,2235274.00
07/17/2017 09:30,2,3.881,ACTIVE,215.54,349.86,60.012,1500298203,"201051344000867","219011344069620",29.18,26.30,0,334.24,377.82,114.7,108.8,0.530,766390.9,766390.9,14299,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298235,2235275.00
07/17/2017 09:30,2,3.891,ACTIVE,215.32,352.57,59.996,1500298203,"201051344001093","219011344069620",29.72,27.00,0,333.03,379.02,117.1,111.1,0.539,770591.5,770591.5,14293,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298236,2235276.00
07/17/2017 09:30,2,3.846,ACTIVE,215.54,351.37,59.986,1500298203,"201051344000900","219011344069620",29.70,24.50,0,333.03,377.82,115.7,109.7,0.548,788059.6,788059.6,14296,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298237,2235277.00
07/17/2017 09:30,2,3.830,ACTIVE,215.77,351.97,59.986,1500298203,"201051344000648","219011344069620",29.00,23.50,0,333.63,377.52,112.5,106.6,0.530,775536.5,775536.5,14266,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298238,2235278.00
07/17/2017 09:30,2,3.766,ACTIVE,216.00,351.37,59.965,1500298203,"201051344000569","219011344069620",29.66,26.00,0,329.43,384.43,113.2,107.3,0.539,790025.8,790025.8,14247,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298239,2235279.00
07/17/2017 09:30,2,3.787,ACTIVE,215.77,348.96,60.012,1500298203,"201051344000983","219011344069620",29.62,25.50,0,333.93,377.52,113.6,107.7,0.544,780673.5,780673.5,14272,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298240,2235280.00
07/17/2017 09:30,2,3.867,ACTIVE,216.00,352.27,59.996,1500298203,"201051344001158","219011344069620",29.16,25.50,0,325.82,381.73,114.2,108.3,0.535,765249.4,765249.4,14272,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298241,2235281.00
07/17/2017 09:30,2,3.754,ACTIVE,216.00,352.87,59.996,1500298203,"201051344000576","219011344069620",29.76,24.30,0,333.63,378.12,113.2,107.4,0.530,779779.3,779779.3,14280,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298241,2235282.00
07/17/2017 09:30,2,3.604,ACTIVE,212.83,351.67,59.981,1500298203,"274151322000087","219011344069620",28.80,37.30,0,332.13,363.09,105.2,99.6,0.384,968020.2,968020.2,14369,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500298242,2235283.00
07/17/2017 09:45,2,4.350,ACTIVE,217.13,353.77,59.975,1500299104,"201051344000645","219011344069620",28.75,26.50,0,321.61,390.44,126.6,120.3,0.579,778750.9,778750.9,14257,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299105,2235284.00
07/17/2017 09:45,2,4.139,ACTIVE,213.51,357.98,59.981,1500299104,"274151322000085","219011344069620",27.55,32.00,0,333.33,368.80,115.3,109.4,0.446,988947.7,988947.7,14169,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299106,2235285.00
07/17/2017 09:45,2,4.342,ACTIVE,216.45,354.67,59.981,1500299104,"201051344000633","219011344069620",28.90,27.00,0,332.73,382.63,127.1,120.8,0.614,765665.0,765665.0,14305,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299107,2235286.00
07/17/2017 09:45,2,4.375,ACTIVE,217.13,354.97,59.981,1500299104,"201051344000469","219011344069620",29.04,26.00,0,333.03,382.93,128.8,122.4,0.619,769253.6,769253.6,14279,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299108,2235287.00
07/17/2017 09:45,2,4.287,ACTIVE,215.09,353.77,59.959,1500299104,"201051344000646","219011344069620",28.88,30.00,0,333.33,381.42,125.3,119.0,0.597,764089.1,764089.1,14269,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299109,2235288.00
07/17/2017 09:45,2,4.174,ACTIVE,213.29,352.57,59.970,1500299104,"274151322000052","219011344069620",28.86,35.20,0,332.73,371.51,122.0,115.8,0.482,1028923.2,1028923.2,14173,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299109,2235289.00
07/17/2017 09:45,2,4.270,ACTIVE,216.22,353.47,59.944,1500299104,"201051344000585","219011344069620",28.98,30.50,0,333.33,380.22,125.3,119.0,0.583,777311.4,777311.4,14267,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299110,2235290.00
07/17/2017 09:45,2,4.238,ACTIVE,215.09,350.77,60.012,1500299104,"201051344001230","219011344069620",29.42,32.60,0,332.73,381.42,126.3,120.0,0.597,768623.4,768623.4,14295,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299111,2235291.00
07/17/2017 09:45,2,4.199,ACTIVE,216.45,353.77,59.981,1500299104,"201051344000582","219011344069620",29.26,26.00,0,333.03,381.42,124.5,118.3,0.575,757850.6,757850.6,14262,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299112,2235292.00
07/17/2017 09:45,2,4.406,ACTIVE,215.32,351.97,59.938,1500299104,"201051344000955","219011344069620",28.80,28.50,0,333.03,382.33,128.6,122.2,0.610,777625.3,777625.3,14279,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299113,2235293.00
07/17/2017 09:45,2,2.771,ACTIVE,213.51,420.20,59.959,1500299104,"274151322000094","219011344069620",39.36,35.00,0,400.36,455.06,110.5,104.8,0.429,848088.9,848088.9,14522,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299114,2235294.00
07/17/2017 09:45,2,4.307,ACTIVE,217.13,353.47,59.970,1500299104,"201051344000579","219011344069620",29.30,28.30,0,333.33,382.33,127.8,121.4,0.597,787474.8,787474.8,14266,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299115,2235295.00
07/17/2017 09:45,2,4.363,ACTIVE,215.32,352.57,59.975,1500299104,"201051344000890","219011344069620",28.73,32.00,0,333.63,382.33,127.0,120.6,0.583,771659.4,771659.4,14276,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299116,2235296.00
07/17/2017 09:45,2,4.283,ACTIVE,215.77,352.57,59.981,1500299104,"201051344000438","219011344069620",29.24,28.80,0,333.03,381.12,126.8,120.5,0.610,774125.6,774125.6,14262,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299117,2235297.00
07/17/2017 09:45,2,4.275,ACTIVE,215.32,347.76,59.954,1500299104,"201051344000417","219011344069620",18.87,28.80,0,332.43,390.74,81.7,76.9,0.376,698156.4,698156.4,14297,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299118,2235298.00
07/17/2017 09:45,2,4.037,ACTIVE,213.29,358.58,59.975,1500299104,"274151322000083","219011344069620",29.00,33.80,0,332.13,370.30,118.8,112.7,0.473,1018543.6,1018543.6,14184,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299118,2235299.00
07/17/2017 09:45,2,4.428,ACTIVE,214.19,354.37,59.975,1500299104,"274151322000076","219011344069620",29.48,37.00,0,333.93,373.91,132.1,125.6,0.517,1086995.3,1086995.3,14184,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299119,2235300.00
07/17/2017 09:45,2,4.336,ACTIVE,216.00,352.87,59.970,1500299104,"201051344000868","219011344069620",29.20,26.00,0,333.63,382.03,128.2,121.8,0.592,767646.4,767646.4,14283,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299120,2235301.00
07/17/2017 09:45,2,4.365,ACTIVE,213.06,354.97,59.975,1500299104,"274151322000095","219011344069620",29.04,35.20,0,332.13,369.70,128.4,122.0,0.491,1076525.8,1076525.8,14196,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299121,2235302.00
07/17/2017 09:45,2,4.428,ACTIVE,216.90,350.77,59.954,1500299104,"201051344000988","219011344069620",18.73,25.80,0,333.03,392.85,84.0,79.2,0.393,670671.6,670671.6,14267,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299122,2235303.00
07/17/2017 09:45,2,4.289,ACTIVE,216.00,352.57,59.928,1500299104,"201051344001025","219011344069620",29.36,29.80,0,333.03,382.03,127.6,121.2,0.579,774505.5,774505.5,14267,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299123,2235304.00
07/17/2017 09:45,2,4.256,ACTIVE,216.90,353.17,59.949,1500299104,"201051344000458","219011344069620",29.08,28.30,0,334.24,381.12,125.3,119.0,0.597,779037.7,779037.7,14254,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299124,2235305.00
07/17/2017 09:45,2,4.254,ACTIVE,217.58,355.88,59.981,1500299104,"201051344000853","219011344069620",29.36,27.00,0,334.84,384.43,126.4,120.1,0.597,780161.8,780161.8,14272,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299125,2235306.00
07/17/2017 09:45,2,4.260,ACTIVE,215.54,351.97,59.981,1500299104,"201051344000685","219011344069620",29.04,28.50,0,333.63,380.82,125.3,119.0,0.610,773980.6,773980.6,14295,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299126,2235307.00
07/17/2017 09:45,2,4.172,ACTIVE,216.22,353.17,59.938,1500299104,"201051344000917","219011344069620",29.52,27.80,0,331.83,381.42,124.8,118.5,0.583,770644.5,770644.5,14285,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299127,2235308.00
07/17/2017 09:45,2,4.189,ACTIVE,215.54,352.57,59.970,1500299104,"201051344001145","219011344069620",29.18,28.00,0,332.73,379.92,123.8,117.6,0.575,778648.0,778648.0,14277,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299128,2235309.00
07/17/2017 09:45,2,4.348,ACTIVE,216.45,352.57,60.018,1500299104,"201051344000651","219011344069620",28.92,26.50,0,333.03,381.42,127.4,121.0,0.583,767477.9,767477.9,14274,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299129,2235310.00
07/17/2017 09:45,2,4.164,ACTIVE,213.29,358.88,59.954,1500299104,"274151322000088","219011344069620",28.27,32.20,0,332.73,370.30,119.1,113.0,0.451,977091.7,977091.7,14176,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299130,2235311.00
07/17/2017 09:45,2,2.789,ACTIVE,214.19,421.70,59.965,1500299104,"274151322000068","219011344069620",39.30,35.40,0,403.37,452.96,110.4,104.6,0.424,848769.0,848769.0,14535,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299131,2235312.00
07/17/2017 09:45,2,4.281,ACTIVE,216.00,352.57,59.944,1500299104,"201051344001135","219011344069620",29.08,27.50,0,331.23,380.82,126.2,119.9,0.588,762955.8,762955.8,14251,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299131,2235313.00
07/17/2017 09:45,2,4.375,ACTIVE,215.54,352.27,59.975,1500299104,"201051344000594","219011344069620",28.86,28.50,0,332.43,382.33,127.9,121.5,0.592,782249.3,782249.3,14267,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299132,2235314.00
07/17/2017 09:45,2,4.383,ACTIVE,216.45,352.87,59.991,1500299104,"201051344001203","219011344069620",29.28,28.80,0,333.03,382.63,129.9,123.5,0.610,772629.1,772629.1,14300,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299133,2235315.00
07/17/2017 09:45,2,4.139,ACTIVE,213.51,351.07,59.991,1500299104,"274151322000054","219011344069620",27.95,33.50,0,332.73,370.60,117.1,111.1,0.451,993618.6,993618.6,14159,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299134,2235316.00
07/17/2017 09:45,2,4.410,ACTIVE,216.22,351.67,60.007,1500299104,"201051344000867","219011344069620",28.75,28.80,0,333.33,381.42,128.4,122.1,0.588,766419.7,766419.7,14300,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299135,2235317.00
07/17/2017 09:45,2,4.408,ACTIVE,216.22,354.07,59.986,1500299104,"201051344001093","219011344069620",29.22,28.50,0,333.03,382.33,130.4,124.0,0.601,770620.8,770620.8,14294,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299136,2235318.00
07/17/2017 09:45,2,4.357,ACTIVE,216.67,353.77,59.975,1500299104,"201051344000900","219011344069620",29.38,26.30,0,316.20,396.15,129.6,123.2,0.597,788088.6,788088.6,14297,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299137,2235319.00
07/17/2017 09:45,2,4.289,ACTIVE,216.90,352.87,59.996,1500299104,"201051344000648","219011344069620",28.94,25.30,0,333.03,381.73,125.7,119.4,0.588,775564.7,775564.7,14267,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299138,2235320.00
07/17/2017 09:45,2,4.297,ACTIVE,217.13,354.07,59.965,1500299104,"201051344000569","219011344069620",29.06,27.50,0,333.63,382.03,126.5,120.1,0.592,790054.2,790054.2,14248,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299139,2235321.00
07/17/2017 09:45,2,4.312,ACTIVE,217.13,353.77,59.996,1500299104,"201051344000983","219011344069620",29.06,27.00,0,333.03,382.03,126.9,120.6,0.601,780702.0,780702.0,14273,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299140,2235322.00
07/17/2017 09:45,2,4.361,ACTIVE,217.35,353.77,59.986,1500299104,"201051344001158","219011344069620",28.78,27.50,0,333.33,382.63,127.2,120.8,0.597,765277.9,765277.9,14273,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299141,2235323.00
07/17/2017 09:45,2,4.348,ACTIVE,217.13,355.28,59.959,1500299104,"201051344000576","219011344069620",28.73,27.00,0,333.63,383.83,126.5,120.1,0.592,779807.7,779807.7,14281,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299142,2235324.00
07/17/2017 09:45,2,4.088,ACTIVE,213.74,356.48,59.965,1500299104,"274151322000087","219011344069620",28.59,40.60,0,332.73,369.10,118.3,112.2,0.446,968046.6,968046.6,14370,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500299143,2235325.00
07/17/2017 10:00,2,4.820,ACTIVE,217.35,354.97,59.944,1500300003,"201051344000645","219011344069620",28.47,28.80,0,333.03,387.14,139.0,132.2,0.641,778782.3,778782.3,14258,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300004,2235326.00
07/17/2017 10:00,2,4.572,ACTIVE,213.74,342.65,60.007,1500300003,"274151322000085","219011344069620",27.06,34.00,0,333.63,372.11,125.2,119.0,0.477,988976.2,988976.2,14170,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300005,2235327.00
07/17/2017 10:00,2,4.844,ACTIVE,216.67,355.28,59.954,1500300003,"201051344000633","219011344069620",28.31,29.80,0,321.61,389.84,138.8,132.1,0.667,765696.5,765696.5,14306,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300006,2235328.00
07/17/2017 10:00,2,4.861,ACTIVE,217.58,356.78,59.981,1500300003,"201051344000469","219011344069620",28.53,28.50,0,332.73,388.64,140.4,133.6,0.667,769285.5,769285.5,14280,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300007,2235329.00
07/17/2017 10:00,2,4.752,ACTIVE,215.32,354.07,59.970,1500300003,"201051344000646","219011344069620",28.31,33.00,0,322.51,385.33,136.2,129.6,0.658,764120.2,764120.2,14270,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300008,2235330.00
07/17/2017 10:00,2,4.654,ACTIVE,213.29,346.56,59.991,1500300003,"274151322000052","219011344069620",28.37,36.80,0,333.33,374.81,133.7,127.1,0.526,1028953.6,1028953.6,14174,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300009,2235331.00
07/17/2017 10:00,2,4.654,ACTIVE,216.45,354.37,59.975,1500300003,"201051344000585","219011344069620",28.98,32.60,0,323.11,384.13,136.7,130.0,0.641,777342.6,777342.6,14268,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300010,2235332.00
07/17/2017 10:00,2,4.791,ACTIVE,215.32,351.67,59.986,1500300003,"201051344001230","219011344069620",28.29,35.40,0,323.41,385.63,137.3,130.6,0.632,768654.7,768654.7,14296,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300011,2235333.00
07/17/2017 10:00,2,4.668,ACTIVE,216.45,355.28,59.949,1500300003,"201051344000582","219011344069620",28.69,28.00,0,319.51,405.47,135.7,129.0,0.628,757881.5,757881.5,14263,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300012,2235334.00
07/17/2017 10:00,2,4.863,ACTIVE,215.54,352.87,59.970,1500300003,"201051344000955","219011344069620",28.29,31.00,0,323.11,385.93,139.2,132.4,0.667,777657.1,777657.1,14280,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300013,2235335.00
07/17/2017 10:00,2,3.041,ACTIVE,213.29,421.70,59.959,1500300003,"274151322000094","219011344069620",39.10,37.50,0,398.26,452.36,120.3,114.2,0.473,848116.3,848116.3,14523,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300014,2235336.00
07/17/2017 10:00,2,4.816,ACTIVE,217.35,354.67,59.970,1500300003,"201051344000579","219011344069620",28.69,30.80,0,333.33,388.04,139.9,133.1,0.650,787506.5,787506.5,14267,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300014,2235337.00
07/17/2017 10:00,2,4.793,ALERT,215.32,353.17,59.922,1500300003,"201051344000890","219011344069620",28.37,34.50,0,300.87,398.86,137.7,131.0,0.636,771690.8,771690.8,14277,0,0,0,L,1122011218,0,123.59,122.23,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300016,2235338.00
07/17/2017 10:00,2,4.811,ACTIVE,216.00,354.97,59.991,1500300003,"201051344000438","219011344069620",28.37,30.80,0,321.61,397.05,138.2,131.4,0.650,774157.0,774157.0,14263,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300017,2235339.00
07/17/2017 10:00,2,4.721,ACTIVE,215.54,348.66,59.986,1500300003,"201051344000417","219011344069620",18.53,32.80,0,322.51,370.60,88.5,83.5,0.424,698176.4,698176.4,14298,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300018,2235340.00
07/17/2017 10:00,2,4.520,ACTIVE,213.29,356.18,59.986,1500300003,"274151322000083","219011344069620",28.47,37.00,0,333.33,373.31,130.3,123.8,0.526,1018573.2,1018573.2,14185,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300019,2235341.00
07/17/2017 10:00,2,4.939,ACTIVE,214.19,355.28,59.991,1500300003,"274151322000076","219011344069620",28.88,40.20,0,333.03,377.52,144.3,137.4,0.557,1087028.2,1087028.2,14185,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300020,2235342.00
07/17/2017 10:00,2,4.857,ACTIVE,216.22,354.67,59.944,1500300003,"201051344000868","219011344069620",28.45,28.30,0,332.13,385.63,139.8,133.0,0.645,767678.3,767678.3,14284,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300021,2235343.00
07/17/2017 10:00,2,4.836,ACTIVE,213.06,358.88,59.959,1500300003,"274151322000095","219011344069620",28.69,38.20,0,333.03,374.51,140.4,133.6,0.530,1076557.8,1076557.8,14197,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300022,2235344.00
07/17/2017 10:00,2,4.871,ACTIVE,217.13,351.97,59.981,1500300003,"201051344000988","219011344069620",18.61,28.50,0,333.03,373.01,91.8,86.7,0.420,670692.3,670692.3,14268,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300023,2235345.00
07/17/2017 10:00,2,4.828,ACTIVE,216.00,353.47,59.954,1500300003,"201051344001025","219011344069620",28.43,32.20,0,321.01,385.03,139.0,132.2,0.632,774537.3,774537.3,14268,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300024,2235346.00
07/17/2017 10:00,2,4.674,ACTIVE,217.13,354.37,59.981,1500300003,"201051344000458","219011344069620",28.98,29.80,0,334.24,387.44,137.3,130.6,0.650,779068.9,779068.9,14255,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300025,2235347.00
07/17/2017 10:00,2,4.791,ACTIVE,217.80,356.78,59.954,1500300003,"201051344000853","219011344069620",28.63,29.30,0,333.63,389.54,139.0,132.3,0.658,780193.3,780193.3,14273,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300026,2235348.00
07/17/2017 10:00,2,4.744,ACTIVE,215.32,354.07,59.986,1500300003,"201051344000685","219011344069620",28.45,30.80,0,322.21,384.73,136.7,130.0,0.667,774011.7,774011.7,14296,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300026,2235349.00
07/17/2017 10:00,2,4.684,ACTIVE,216.00,354.37,59.949,1500300003,"201051344000917","219011344069620",28.73,30.00,0,321.91,385.03,136.2,129.6,0.632,770675.6,770675.6,14286,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300027,2235350.00
07/17/2017 10:00,2,4.678,ACTIVE,215.32,352.57,59.959,1500300003,"201051344001145","219011344069620",28.57,30.30,0,320.11,384.13,135.3,128.7,0.628,778678.7,778678.7,14278,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300028,2235351.00
07/17/2017 10:00,2,4.836,ACTIVE,216.45,354.07,59.954,1500300003,"201051344000651","219011344069620",28.33,28.80,0,321.61,385.93,138.7,132.0,0.636,767509.6,767509.6,14275,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300029,2235352.00
07/17/2017 10:00,2,4.564,ACTIVE,213.06,346.56,59.917,1500300003,"274151322000088","219011344069620",28.15,35.20,0,333.03,373.61,130.1,123.6,0.495,977121.3,977121.3,14177,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300030,2235353.00
07/17/2017 10:00,2,3.076,ACTIVE,214.19,419.60,59.986,1500300003,"274151322000068","219011344069620",39.10,37.50,0,393.45,450.56,121.5,115.4,0.468,848796.5,848796.5,14536,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300031,2235354.00
07/17/2017 10:00,2,4.719,ACTIVE,215.77,351.97,59.981,1500300003,"201051344001135","219011344069620",28.73,29.80,0,323.41,384.73,137.2,130.5,0.641,762987.1,762987.1,14252,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300032,2235355.00
07/17/2017 10:00,2,4.842,ACTIVE,215.54,353.47,59.981,1500300003,"201051344000594","219011344069620",28.53,31.50,0,323.72,403.37,139.9,133.1,0.645,782281.0,782281.0,14268,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300033,2235356.00
07/17/2017 10:00,2,4.863,ACTIVE,216.45,354.07,59.991,1500300003,"201051344001203","219011344069620",28.67,31.30,0,322.21,386.53,141.2,134.3,0.663,772661.3,772661.3,14301,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300034,2235357.00
07/17/2017 10:00,2,4.598,ACTIVE,213.29,349.86,59.954,1500300003,"274151322000054","219011344069620",27.39,35.80,0,333.03,373.91,127.4,121.0,0.486,993647.6,993647.6,14160,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300035,2235358.00
07/17/2017 10:00,2,4.812,ACTIVE,216.45,352.87,59.970,1500300003,"201051344000867","219011344069620",28.71,31.00,0,332.43,385.33,139.9,133.2,0.641,766451.5,766451.5,14301,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300036,2235359.00
07/17/2017 10:00,2,4.838,ACTIVE,216.00,354.97,59.970,1500300003,"201051344001093","219011344069620",28.86,30.50,0,308.99,395.85,141.4,134.6,0.654,770653.3,770653.3,14295,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300037,2235360.00
07/17/2017 10:00,2,4.805,ACTIVE,216.45,354.07,59.938,1500300003,"201051344000900","219011344069620",29.14,28.30,0,330.33,387.14,141.7,134.9,0.645,788120.9,788120.9,14298,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300038,2235361.00
07/17/2017 10:00,2,4.752,ACTIVE,216.67,353.77,59.938,1500300003,"201051344000648","219011344069620",28.65,27.30,0,332.73,385.63,137.8,131.1,0.641,775595.9,775595.9,14268,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300038,2235362.00
07/17/2017 10:00,2,4.742,ACTIVE,216.90,355.28,60.012,1500300003,"201051344000569","219011344069620",28.86,29.30,0,332.13,385.93,138.7,131.9,0.645,790085.6,790085.6,14249,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300039,2235363.00
07/17/2017 10:00,2,4.748,ACTIVE,217.13,355.58,59.975,1500300003,"201051344000983","219011344069620",28.92,29.50,0,332.73,386.53,139.0,132.3,0.663,780733.5,780733.5,14274,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300040,2235364.00
07/17/2017 10:00,2,4.818,ACTIVE,217.35,354.97,59.986,1500300003,"201051344001158","219011344069620",28.47,29.30,0,333.33,385.93,138.9,132.1,0.654,765309.5,765309.5,14274,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300041,2235365.00
07/17/2017 10:00,2,4.746,ACTIVE,217.35,355.58,59.996,1500300003,"201051344000576","219011344069620",28.84,28.80,0,333.03,388.34,138.8,132.0,0.650,779839.2,779839.2,14282,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300042,2235366.00
07/17/2017 10:00,2,4.545,ACTIVE,213.51,360.38,59.981,1500300003,"274151322000087","219011344069620",27.97,43.40,0,333.33,372.41,128.7,122.3,0.486,968075.9,968075.9,14371,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300043,2235367.00
07/17/2017 10:15,2,5.197,ACTIVE,216.90,354.97,59.986,1500300904,"201051344000645","219011344069620",28.21,31.50,0,333.03,388.34,148.4,141.4,0.676,778816.5,778816.5,14259,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300905,2235368.00
07/17/2017 10:15,2,4.951,ACTIVE,213.06,347.76,59.981,1500300904,"274151322000085","219011344069620",26.50,36.80,0,328.82,373.31,132.8,126.3,0.508,989006.9,989006.9,14171,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300906,2235369.00
