ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 10:15,2,5.160,ACTIVE,216.45,355.88,59.970,1500300904,"201051344000633","219011344069620",28.35,32.60,0,333.03,388.64,148.2,141.1,0.712,765730.7,765730.7,14307,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300906,2235370.00
07/17/2017 10:15,2,5.189,ACTIVE,217.58,356.78,59.949,1500300904,"201051344000469","219011344069620",28.45,30.80,0,333.03,391.94,149.5,142.4,0.712,769320.1,769320.1,14281,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300907,2235371.00
07/17/2017 10:15,2,5.135,ACTIVE,214.41,355.28,59.965,1500300904,"201051344000646","219011344069620",28.01,36.50,0,328.52,388.04,145.7,138.7,0.703,764153.7,764153.7,14271,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300908,2235372.00
07/17/2017 10:15,2,5.035,ACTIVE,213.06,347.76,59.954,1500300904,"274151322000052","219011344069620",27.91,39.80,0,327.02,376.31,142.2,135.3,0.561,1028986.3,1028986.3,14175,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300909,2235373.00
07/17/2017 10:15,2,5.088,ACTIVE,215.54,355.28,59.970,1500300904,"201051344000585","219011344069620",28.39,35.80,0,332.43,386.53,146.2,139.2,0.681,777376.2,777376.2,14269,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300910,2235374.00
07/17/2017 10:15,2,5.082,ACTIVE,214.19,353.17,59.986,1500300904,"201051344001230","219011344069620",28.53,37.30,0,327.92,387.74,146.8,139.8,0.698,768688.4,768688.4,14297,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300911,2235375.00
07/17/2017 10:15,2,5.098,ACTIVE,215.77,356.48,59.970,1500300904,"201051344000582","219011344069620",28.09,31.80,0,332.43,387.74,145.1,138.1,0.667,757914.8,757914.8,14264,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300912,2235376.00
07/17/2017 10:15,2,5.236,ACTIVE,214.41,353.77,60.002,1500300904,"201051344000955","219011344069620",28.01,33.50,0,328.82,388.34,148.5,141.4,0.720,777691.4,777691.4,14281,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300913,2235377.00
07/17/2017 10:15,2,3.342,ACTIVE,213.06,416.89,59.981,1500300904,"274151322000094","219011344069620",38.37,40.40,0,392.85,446.35,129.8,123.3,0.508,848146.1,848146.1,14524,0,0,0,L,1151911521,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300914,2235378.00
07/17/2017 10:15,2,5.199,ACTIVE,217.13,355.28,59.954,1500300904,"201051344000579","219011344069620",28.41,32.80,0,333.33,391.04,149.4,142.3,0.703,787540.9,787540.9,14268,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300915,2235379.00
07/17/2017 10:15,2,5.227,ACTIVE,214.64,354.37,59.986,1500300904,"201051344000890","219011344069620",27.85,37.30,0,328.82,388.94,147.5,140.5,0.685,771724.6,771724.6,14279,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300916,2235380.00
07/17/2017 10:15,2,5.156,ACTIVE,215.09,354.97,59.986,1500300904,"201051344000438","219011344069620",28.27,32.60,0,332.13,388.34,147.7,140.6,0.698,774191.0,774191.0,14264,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300917,2235381.00
07/17/2017 10:15,2,5.047,ACTIVE,214.64,350.17,59.996,1500300904,"201051344000417","219011344069620",18.53,35.80,0,332.43,371.81,94.7,89.5,0.464,698198.0,698198.0,14299,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300918,2235382.00
07/17/2017 10:15,2,4.971,ACTIVE,212.38,354.67,59.959,1500300904,"274151322000083","219011344069620",27.73,40.20,0,328.82,375.11,139.6,132.8,0.561,1018605.2,1018605.2,14186,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300919,2235383.00
07/17/2017 10:15,2,5.316,ACTIVE,213.51,363.09,59.975,1500300904,"274151322000076","219011344069620",28.51,43.00,0,328.52,379.32,153.5,146.2,0.597,1087063.6,1087063.6,14186,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300920,2235384.00
07/17/2017 10:15,2,5.207,ACTIVE,216.22,354.67,59.975,1500300904,"201051344000868","219011344069620",28.29,31.00,0,332.43,388.34,149.1,142.0,0.681,767712.6,767712.6,14285,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300921,2235385.00
07/17/2017 10:15,2,5.223,ACTIVE,212.61,354.37,59.959,1500300904,"274151322000095","219011344069620",28.37,42.30,0,328.22,377.22,150.1,143.0,0.570,1076592.3,1076592.3,14198,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300922,2235386.00
07/17/2017 10:15,2,5.246,ACTIVE,217.13,352.87,59.986,1500300904,"201051344000988","219011344069620",18.35,31.30,0,333.93,376.01,97.5,92.2,0.460,670714.6,670714.6,14269,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300922,2235387.00
07/17/2017 10:15,2,5.094,ACTIVE,215.32,353.77,59.959,1500300904,"201051344001025","219011344069620",28.73,35.60,0,332.73,388.34,148.1,141.1,0.676,774571.4,774571.4,14269,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300923,2235388.00
07/17/2017 10:15,2,5.146,ACTIVE,217.13,355.88,59.944,1500300904,"201051344000458","219011344069620",28.21,32.40,0,333.63,390.44,147.1,140.1,0.703,779102.7,779102.7,14256,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300924,2235389.00
07/17/2017 10:15,2,5.148,ACTIVE,217.58,356.18,59.959,1500300904,"201051344000853","219011344069620",28.53,31.80,0,333.63,392.25,148.9,141.8,0.707,780227.5,780227.5,14274,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300925,2235390.00
07/17/2017 10:15,2,5.109,ACTIVE,214.64,355.88,59.991,1500300904,"201051344000685","219011344069620",28.37,32.80,0,331.53,387.74,146.7,139.7,0.734,774045.3,774045.3,14297,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300926,2235391.00
07/17/2017 10:15,2,5.104,ACTIVE,215.32,355.88,59.991,1500300904,"201051344000917","219011344069620",28.21,32.40,0,331.83,386.83,145.9,138.9,0.694,770709.1,770709.1,14287,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300927,2235392.00
07/17/2017 10:15,2,5.064,ACTIVE,214.64,354.67,59.954,1500300904,"201051344001145","219011344069620",28.49,32.20,0,332.43,387.14,146.2,139.2,0.672,778712.1,778712.1,14279,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300928,2235393.00
07/17/2017 10:15,2,5.170,ACTIVE,215.77,356.18,60.002,1500300904,"201051344000651","219011344069620",28.35,31.30,0,333.03,387.74,148.4,141.3,0.681,767543.7,767543.7,14276,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300929,2235394.00
07/17/2017 10:15,2,4.943,ACTIVE,212.83,359.48,59.965,1500300904,"274151322000088","219011344069620",27.75,37.80,0,328.52,375.41,138.9,132.2,0.526,977153.2,977153.2,14178,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300930,2235395.00
07/17/2017 10:15,2,3.314,ACTIVE,213.74,415.99,59.981,1500300904,"274151322000068","219011344069620",38.72,39.30,0,389.84,449.65,130.0,123.6,0.499,848826.4,848826.4,14537,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300931,2235396.00
07/17/2017 10:15,2,5.154,ACTIVE,215.09,354.67,59.991,1500300904,"201051344001135","219011344069620",28.23,32.20,0,333.03,387.74,147.3,140.2,0.689,763020.9,763020.9,14253,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300932,2235397.00
07/17/2017 10:15,2,5.217,ACTIVE,215.54,352.87,59.954,1500300904,"201051344000594","219011344069620",28.35,34.80,0,331.23,389.54,149.8,142.7,0.694,782315.4,782315.4,14269,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300933,2235398.00
07/17/2017 10:15,2,5.297,ACTIVE,215.54,354.97,59.986,1500300904,"201051344001203","219011344069620",28.05,34.30,0,332.73,388.94,150.4,143.2,0.707,772695.9,772695.9,14302,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300934,2235399.00
07/17/2017 10:15,2,4.984,ACTIVE,212.83,355.28,59.965,1500300904,"274151322000054","219011344069620",26.84,39.30,0,328.52,375.11,135.3,128.6,0.521,993678.8,993678.8,14161,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300934,2235400.00
07/17/2017 10:15,2,5.252,ACTIVE,216.22,354.97,59.996,1500300904,"201051344000867","219011344069620",28.07,33.30,0,332.43,388.04,149.3,142.2,0.689,766485.9,766485.9,14302,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300935,2235401.00
07/17/2017 10:15,2,5.162,ACTIVE,215.32,354.97,59.996,1500300904,"201051344001093","219011344069620",28.71,33.80,0,332.13,388.34,150.1,143.0,0.694,770687.9,770687.9,14296,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300936,2235402.00
07/17/2017 10:15,2,5.170,ACTIVE,216.45,355.58,59.965,1500300904,"201051344000900","219011344069620",28.88,30.30,0,331.53,389.54,151.3,144.1,0.698,788155.7,788155.7,14299,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300937,2235403.00
07/17/2017 10:15,2,5.074,ACTIVE,216.67,355.28,59.965,1500300904,"201051344000648","219011344069620",28.67,29.50,0,333.33,388.34,147.2,140.2,0.698,775629.8,775629.8,14269,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300938,2235404.00
07/17/2017 10:15,2,5.137,ACTIVE,216.90,356.18,59.933,1500300904,"201051344000569","219011344069620",28.53,31.80,0,333.03,391.04,148.4,141.3,0.703,790119.7,790119.7,14250,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300939,2235405.00
07/17/2017 10:15,2,5.158,ACTIVE,217.13,355.28,60.007,1500300904,"201051344000983","219011344069620",28.51,31.80,0,332.73,390.44,149.0,141.9,0.707,780767.7,780767.7,14275,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300940,2235406.00
07/17/2017 10:15,2,5.281,ACTIVE,216.90,354.97,60.007,1500300904,"201051344001158","219011344069620",27.67,32.20,0,332.73,388.34,147.9,140.8,0.694,765343.6,765343.6,14275,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300941,2235407.00
07/17/2017 10:15,2,5.162,ACTIVE,217.13,355.58,59.965,1500300904,"201051344000576","219011344069620",28.37,30.80,0,333.33,391.64,148.3,141.2,0.689,779873.2,779873.2,14283,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300942,2235408.00
07/17/2017 10:15,2,4.922,ACTIVE,213.06,350.47,59.996,1500300904,"274151322000087","219011344069620",27.69,46.20,0,327.92,374.51,137.9,131.2,0.517,968107.5,968107.5,14372,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500300943,2235409.00
07/17/2017 10:30,2,5.631,ACTIVE,218.03,357.68,59.954,1500301803,"201051344000645","219011344069620",27.81,33.80,0,333.93,395.85,158.7,151.2,0.729,778853.1,778853.1,14260,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301805,2235410.00
07/17/2017 10:30,2,5.354,ACTIVE,213.51,344.15,59.970,1500301803,"274151322000085","219011344069620",25.96,39.50,0,332.73,376.31,140.8,134.0,0.539,989039.4,989039.4,14172,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301805,2235411.00
07/17/2017 10:30,2,5.648,ACTIVE,217.13,357.68,59.965,1500301803,"201051344000633","219011344069620",27.75,35.40,0,332.13,395.85,158.7,151.3,0.765,765767.2,765767.2,14308,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301806,2235412.00
07/17/2017 10:30,2,5.666,ACTIVE,218.03,358.88,59.991,1500301803,"201051344000469","219011344069620",27.77,33.00,0,333.93,397.66,159.4,151.9,0.760,769356.8,769356.8,14282,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301807,2235413.00
07/17/2017 10:30,2,5.561,ACTIVE,215.54,356.18,59.965,1500301803,"201051344000646","219011344069620",27.89,37.50,0,331.23,391.64,157.0,149.6,0.747,764189.7,764189.7,14272,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301808,2235414.00
07/17/2017 10:30,2,5.414,ACTIVE,213.51,351.07,59.970,1500301803,"274151322000052","219011344069620",27.63,44.00,0,332.13,379.32,151.6,144.4,0.597,1029021.3,1029021.3,14176,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301809,2235415.00
07/17/2017 10:30,2,5.521,ACTIVE,216.90,357.68,59.954,1500301803,"201051344000585","219011344069620",28.11,37.80,0,332.73,390.44,157.2,149.8,0.738,777412.3,777412.3,14270,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301810,2235416.00
07/17/2017 10:30,2,5.504,ACTIVE,215.54,355.88,59.954,1500301803,"201051344001230","219011344069620",28.41,37.50,0,332.73,391.34,158.4,151.0,0.738,768724.8,768724.8,14298,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301811,2235417.00
07/17/2017 10:30,2,5.461,ACTIVE,216.67,356.78,59.986,1500301803,"201051344000582","219011344069620",28.21,33.30,0,332.73,391.64,156.0,148.6,0.725,757950.7,757950.7,14265,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301812,2235418.00
07/17/2017 10:30,2,5.693,ACTIVE,215.54,356.78,59.949,1500301803,"201051344000955","219011344069620",27.61,35.40,0,331.83,391.64,159.3,151.9,0.760,777728.1,777728.1,14282,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301813,2235419.00
07/17/2017 10:30,2,3.602,ACTIVE,213.51,425.61,59.949,1500301803,"274151322000094","219011344069620",38.29,43.00,0,390.74,446.65,140.4,133.6,0.548,848178.1,848178.1,14525,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301814,2235420.00
07/17/2017 10:30,2,5.607,ACTIVE,218.26,360.99,59.975,1500301803,"201051344000579","219011344069620",28.31,35.20,0,334.24,396.45,160.8,153.3,0.751,787577.9,787577.9,14269,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301815,2235421.00
07/17/2017 10:30,2,5.590,ACTIVE,215.54,357.08,59.970,1500301803,"201051344000890","219011344069620",28.13,36.50,0,332.43,391.64,159.2,151.8,0.729,771761.1,771761.1,14280,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301815,2235422.00
07/17/2017 10:30,2,5.535,ACTIVE,216.22,356.78,59.965,1500301803,"201051344000438","219011344069620",28.37,34.30,0,332.13,391.04,159.1,151.6,0.747,774227.5,774227.5,14265,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301816,2235423.00
07/17/2017 10:30,2,5.510,ACTIVE,215.54,350.47,59.949,1500301803,"201051344000417","219011344069620",18.33,36.30,0,332.73,373.91,102.2,96.7,0.499,698221.3,698221.3,14300,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301817,2235424.00
07/17/2017 10:30,2,5.328,ACTIVE,212.83,357.38,59.959,1500301803,"274151322000083","219011344069620",27.79,42.80,0,312.89,390.74,149.8,142.7,0.597,1018639.6,1018639.6,14187,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301818,2235425.00
07/17/2017 10:30,2,5.721,ACTIVE,214.19,362.79,59.959,1500301803,"274151322000076","219011344069620",28.21,46.80,0,333.63,382.03,163.3,155.7,0.628,1087101.3,1087101.3,14187,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301819,2235426.00
07/17/2017 10:30,2,5.688,ACTIVE,216.67,356.78,59.959,1500301803,"201051344000868","219011344069620",27.65,33.30,0,332.13,391.64,159.2,151.8,0.734,767749.2,767749.2,14286,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301820,2235427.00
07/17/2017 10:30,2,5.662,ACTIVE,213.29,357.08,59.965,1500301803,"274151322000095","219011344069620",28.13,44.50,0,328.52,387.14,161.1,153.6,0.610,1076629.4,1076629.4,14199,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301821,2235428.00
07/17/2017 10:30,2,5.732,ACTIVE,218.03,354.37,59.954,1500301803,"201051344000988","219011344069620",17.91,33.30,0,336.64,379.92,104.1,98.5,0.482,670738.4,670738.4,14270,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301822,2235429.00
07/17/2017 10:30,2,5.594,ACTIVE,216.45,356.48,59.933,1500301803,"201051344001025","219011344069620",28.01,37.50,0,332.13,391.04,158.6,151.1,0.725,774607.9,774607.9,14270,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301823,2235430.00
07/17/2017 10:30,2,5.602,ACTIVE,218.03,357.98,59.981,1500301803,"201051344000458","219011344069620",27.81,34.80,0,333.93,396.15,157.8,150.4,0.756,779138.9,779138.9,14257,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301823,2235431.00
07/17/2017 10:30,2,5.510,ACTIVE,218.48,358.88,59.991,1500301803,"201051344000853","219011344069620",28.43,34.00,0,338.44,396.45,158.6,151.2,0.751,780264.0,780264.0,14275,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301824,2235432.00
07/17/2017 10:30,2,5.559,ACTIVE,215.54,354.67,59.933,1500301803,"201051344000685","219011344069620",28.15,33.00,0,331.83,390.74,158.4,151.0,0.773,774081.7,774081.7,14298,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301825,2235433.00
07/17/2017 10:30,2,5.539,ACTIVE,216.22,356.48,59.965,1500301803,"201051344000917","219011344069620",27.91,35.20,0,330.93,391.04,156.6,149.2,0.738,770745.0,770745.0,14288,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301826,2235434.00
07/17/2017 10:30,2,5.496,ACTIVE,215.54,354.67,59.949,1500301803,"201051344001145","219011344069620",28.41,34.00,0,332.13,391.04,158.2,150.7,0.729,778748.3,778748.3,14280,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301827,2235435.00
07/17/2017 10:30,2,5.580,ACTIVE,216.90,356.48,59.975,1500301803,"201051344000651","219011344069620",28.05,34.50,0,334.24,391.64,158.5,151.0,0.720,767580.2,767580.2,14277,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301828,2235436.00
07/17/2017 10:30,2,5.357,ACTIVE,213.29,364.59,59.954,1500301803,"274151322000088","219011344069620",27.31,41.00,0,332.43,378.12,148.1,141.0,0.566,977187.4,977187.4,14179,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301829,2235437.00
07/17/2017 10:30,2,3.658,ACTIVE,214.41,415.69,59.949,1500301803,"274151322000068","219011344069620",37.95,43.00,0,388.64,447.25,139.4,132.7,0.539,848858.4,848858.4,14538,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301830,2235438.00
07/17/2017 10:30,2,5.510,ACTIVE,216.45,356.18,59.954,1500301803,"201051344001135","219011344069620",28.29,35.20,0,331.53,390.74,157.8,150.4,0.729,763057.2,763057.2,14254,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301831,2235439.00
07/17/2017 10:30,2,5.562,ACTIVE,216.22,353.47,60.018,1500301803,"201051344000594","219011344069620",28.51,37.00,0,331.53,392.55,160.5,153.0,0.747,782352.4,782352.4,14270,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301832,2235440.00
07/17/2017 10:30,2,5.680,ACTIVE,216.67,355.88,59.981,1500301803,"201051344001203","219011344069620",27.87,36.00,0,333.63,392.55,160.3,152.8,0.751,772732.9,772732.9,14303,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301832,2235441.00
07/17/2017 10:30,2,5.373,ACTIVE,213.29,345.06,59.933,1500301803,"274151322000054","219011344069620",26.36,42.50,0,332.13,377.82,143.3,136.4,0.548,993711.9,993711.9,14162,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301833,2235442.00
07/17/2017 10:30,2,5.629,ACTIVE,216.90,357.08,59.959,1500301803,"201051344000867","219011344069620",27.99,35.80,0,330.93,391.04,159.6,152.1,0.729,766522.6,766522.6,14303,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301834,2235443.00
07/17/2017 10:30,2,5.611,ACTIVE,216.67,356.78,59.996,1500301803,"201051344001093","219011344069620",28.09,36.30,0,332.13,391.64,159.6,152.1,0.738,770724.7,770724.7,14297,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301835,2235444.00
07/17/2017 10:30,2,5.607,ACTIVE,217.58,357.98,59.954,1500301803,"201051344000900","219011344069620",28.49,33.30,0,330.93,396.75,161.8,154.2,0.742,788193.0,788193.0,14300,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301837,2235445.00
07/17/2017 10:30,2,5.502,ACTIVE,217.58,357.08,59.954,1500301803,"201051344000648","219011344069620",28.29,32.20,0,333.93,395.85,157.7,150.3,0.742,775666.1,775666.1,14270,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301838,2235446.00
07/17/2017 10:30,2,5.553,ACTIVE,217.58,358.58,59.965,1500301803,"201051344000569","219011344069620",28.19,33.50,0,332.73,395.55,158.4,151.0,0.742,790156.2,790156.2,14251,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301839,2235447.00
07/17/2017 10:30,2,5.557,ACTIVE,218.03,359.18,59.965,1500301803,"201051344000983","219011344069620",28.29,34.50,0,333.33,395.55,159.2,151.7,0.756,780804.3,780804.3,14276,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301840,2235448.00
07/17/2017 10:30,2,5.592,ACTIVE,218.03,356.78,59.986,1500301803,"201051344001158","219011344069620",27.91,35.20,0,333.63,396.15,158.0,150.6,0.742,765380.0,765380.0,14276,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301841,2235449.00
07/17/2017 10:30,2,5.600,ACTIVE,218.03,358.58,59.970,1500301803,"201051344000576","219011344069620",27.93,33.00,0,334.24,396.45,158.4,150.9,0.738,779909.7,779909.7,14284,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301841,2235450.00
07/17/2017 10:30,2,5.293,ACTIVE,213.51,357.68,59.965,1500301803,"274151322000087","219011344069620",27.47,50.40,0,332.43,377.22,147.3,140.3,0.557,968141.4,968141.4,14373,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500301842,2235451.00
07/17/2017 10:45,2,6.027,ACTIVE,217.58,359.48,59.970,1500302703,"201051344000645","219011344069620",27.51,35.20,0,335.44,398.56,167.8,160.1,0.773,778891.9,778891.9,14261,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302704,2235452.00
07/17/2017 10:45,2,5.688,ACTIVE,213.29,353.77,59.986,1500302703,"274151322000085","219011344069620",25.72,43.00,0,329.43,389.84,148.0,141.0,0.570,989073.7,989073.7,14173,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302705,2235453.00
07/17/2017 10:45,2,5.984,ACTIVE,216.90,358.58,59.965,1500302703,"201051344000633","219011344069620",27.71,37.30,0,332.43,397.35,167.9,160.2,0.800,765806.1,765806.1,14309,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302706,2235454.00
07/17/2017 10:45,2,5.994,ACTIVE,217.80,360.38,59.996,1500302703,"201051344000469","219011344069620",27.73,35.20,0,334.54,400.36,168.4,160.6,0.800,769395.8,769395.8,14283,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302707,2235455.00
07/17/2017 10:45,2,5.807,ACTIVE,215.09,357.38,59.996,1500302703,"201051344000646","219011344069620",28.19,39.00,0,331.53,394.35,165.8,158.1,0.791,764228.1,764228.1,14273,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302708,2235456.00
07/17/2017 10:45,2,5.752,ACTIVE,212.83,346.86,59.975,1500302703,"274151322000052","219011344069620",27.49,46.40,0,332.43,381.73,160.3,152.8,0.632,1029058.4,1029058.4,14177,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302709,2235457.00
07/17/2017 10:45,2,5.875,ACTIVE,216.45,357.98,59.986,1500302703,"201051344000585","219011344069620",28.01,39.30,0,331.83,392.85,166.7,158.9,0.778,777450.9,777450.9,14271,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302710,2235458.00
07/17/2017 10:45,2,5.934,ACTIVE,215.09,355.88,60.028,1500302703,"201051344001230","219011344069620",27.85,37.80,0,332.43,394.65,167.4,159.6,0.765,768763.5,768763.5,14299,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302711,2235459.00
07/17/2017 10:45,2,5.861,ACTIVE,216.45,355.88,59.981,1500302703,"201051344000582","219011344069620",27.83,35.60,0,330.63,394.35,165.2,157.6,0.760,757988.8,757988.8,14266,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302711,2235460.00
07/17/2017 10:45,2,6.029,ACTIVE,215.32,354.97,59.970,1500302703,"201051344000955","219011344069620",27.53,36.80,0,331.83,394.65,168.2,160.4,0.804,777767.0,777767.0,14283,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302712,2235461.00
07/17/2017 10:45,2,3.863,ACTIVE,213.06,411.48,59.996,1500302703,"274151322000094","219011344069620",37.75,45.50,0,386.23,446.65,147.1,140.1,0.570,848212.2,848212.2,14526,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302713,2235462.00
07/17/2017 10:45,2,5.969,ACTIVE,217.58,357.98,59.959,1500302703,"201051344000579","219011344069620",28.17,36.50,0,320.11,401.56,170.1,162.3,0.795,787617.2,787617.2,14270,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302714,2235463.00
07/17/2017 10:45,2,5.986,ACTIVE,215.09,354.97,60.018,1500302703,"201051344000890","219011344069620",27.75,37.00,0,329.43,396.15,168.3,160.5,0.778,771799.9,771799.9,14281,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302715,2235464.00
07/17/2017 10:45,2,5.895,ACTIVE,215.77,356.18,59.954,1500302703,"201051344000438","219011344069620",28.09,35.20,0,331.23,394.05,167.7,160.0,0.795,774266.3,774266.3,14266,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302716,2235465.00
07/17/2017 10:45,2,5.859,ACTIVE,215.54,349.86,59.949,1500302703,"201051344000417","219011344069620",18.25,37.80,0,333.03,376.31,108.3,102.6,0.517,698246.1,698246.1,14301,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302717,2235466.00
07/17/2017 10:45,2,5.697,ACTIVE,212.61,354.07,59.975,1500302703,"274151322000083","219011344069620",27.51,45.00,0,331.83,380.52,158.7,151.3,0.636,1018676.2,1018676.2,14188,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302718,2235467.00
07/17/2017 10:45,2,6.113,ACTIVE,213.74,347.76,59.981,1500302703,"274151322000076","219011344069620",27.87,50.00,0,333.63,384.13,172.5,164.5,0.676,1087141.3,1087141.3,14188,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302719,2235468.00
07/17/2017 10:45,2,6.121,ACTIVE,216.45,357.38,59.954,1500302703,"201051344000868","219011344069620",27.08,35.40,0,332.13,394.65,167.8,160.1,0.765,767788.2,767788.2,14287,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302720,2235469.00
07/17/2017 10:45,2,6.010,ACTIVE,212.83,345.36,59.965,1500302703,"274151322000095","219011344069620",27.95,48.00,0,331.83,382.03,169.9,162.1,0.645,1076668.7,1076668.7,14200,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302720,2235470.00
07/17/2017 10:45,2,5.996,ACTIVE,217.58,354.97,59.986,1500302703,"201051344000988","219011344069620",18.07,35.60,0,336.94,381.73,109.9,104.1,0.513,670763.7,670763.7,14271,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302721,2235471.00
07/17/2017 10:45,2,5.980,ACTIVE,216.00,356.48,59.981,1500302703,"201051344001025","219011344069620",27.77,39.80,0,332.13,393.75,168.2,160.4,0.760,774646.8,774646.8,14271,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302722,2235472.00
07/17/2017 10:45,2,5.896,ACTIVE,217.58,358.58,59.996,1500302703,"201051344000458","219011344069620",28.01,36.50,0,324.92,403.97,167.4,159.6,0.804,779177.5,779177.5,14258,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302723,2235473.00
07/17/2017 10:45,2,5.920,ACTIVE,218.03,359.48,59.981,1500302703,"201051344000853","219011344069620",28.09,35.40,0,319.51,402.16,168.3,160.5,0.795,780303.0,780303.0,14276,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302724,2235474.00
07/17/2017 10:45,2,5.895,ACTIVE,215.09,356.78,59.996,1500302703,"201051344000685","219011344069620",28.13,33.80,0,320.41,403.97,167.7,160.0,0.826,774120.4,774120.4,14299,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302725,2235475.00
07/17/2017 10:45,2,5.850,ACTIVE,215.77,355.88,59.991,1500302703,"201051344000917","219011344069620",27.97,37.00,0,330.63,393.15,165.8,158.1,0.791,770783.3,770783.3,14289,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302726,2235476.00
07/17/2017 10:45,2,5.877,ACTIVE,215.32,356.78,59.949,1500302703,"201051344001145","219011344069620",28.19,35.60,0,332.13,393.45,167.8,160.0,0.778,778786.9,778786.9,14281,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302727,2235477.00
07/17/2017 10:45,2,5.943,ACTIVE,216.67,357.98,59.991,1500302703,"201051344000651","219011344069620",27.87,36.80,0,333.33,394.35,167.5,159.8,0.773,767619.0,767619.0,14278,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302728,2235478.00
07/17/2017 10:45,2,5.695,ACTIVE,212.83,358.88,59.954,1500302703,"274151322000088","219011344069620",27.14,43.60,0,333.03,379.92,156.5,149.1,0.597,977223.6,977223.6,14180,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302729,2235479.00
07/17/2017 10:45,2,3.912,ACTIVE,213.96,418.09,59.949,1500302703,"274151322000068","219011344069620",37.57,45.00,0,388.04,447.85,147.5,140.5,0.566,848892.6,848892.6,14539,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302729,2235480.00
07/17/2017 10:45,2,5.939,ACTIVE,216.00,357.38,59.986,1500302703,"201051344001135","219011344069620",27.79,37.30,0,331.53,393.45,167.1,159.4,0.778,763095.8,763095.8,14255,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302730,2235481.00
07/17/2017 10:45,2,5.924,ACTIVE,216.00,358.28,59.986,1500302703,"201051344000594","219011344069620",28.33,38.80,0,330.63,395.25,170.0,162.2,0.791,782391.7,782391.7,14271,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302731,2235482.00
07/17/2017 10:45,2,6.029,ACTIVE,216.45,357.38,59.954,1500302703,"201051344001203","219011344069620",27.79,37.50,0,329.43,408.78,169.7,161.9,0.795,772772.2,772772.2,14304,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302732,2235483.00
07/17/2017 10:45,2,5.684,ACTIVE,213.06,364.59,59.965,1500302703,"274151322000054","219011344069620",26.22,44.80,0,318.91,386.23,150.9,143.7,0.579,993746.8,993746.8,14163,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302733,2235484.00
07/17/2017 10:45,2,6.068,ACTIVE,216.67,357.38,60.012,1500302703,"201051344000867","219011344069620",27.45,38.60,0,332.43,393.75,168.7,160.9,0.765,766561.6,766561.6,14304,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302734,2235485.00
07/17/2017 10:45,2,6.021,ACTIVE,216.45,357.08,59.991,1500302703,"201051344001093","219011344069620",27.59,38.00,0,331.53,394.65,168.1,160.4,0.778,770763.8,770763.8,14298,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302735,2235486.00
07/17/2017 10:45,2,6.061,ACTIVE,217.35,358.88,59.949,1500302703,"201051344000900","219011344069620",27.93,34.50,0,333.03,400.06,171.5,163.6,0.787,788232.6,788232.6,14301,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302736,2235487.00
07/17/2017 10:45,2,5.883,ACTIVE,217.13,358.58,59.991,1500302703,"201051344000648","219011344069620",28.07,34.30,0,334.54,398.56,167.2,159.5,0.782,775704.7,775704.7,14271,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302737,2235488.00
07/17/2017 10:45,2,5.932,ACTIVE,217.58,358.88,59.944,1500302703,"201051344000569","219011344069620",27.95,35.60,0,334.54,398.56,167.9,160.1,0.791,790194.9,790194.9,14252,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302738,2235489.00
07/17/2017 10:45,2,5.949,ACTIVE,217.80,358.28,60.002,1500302703,"201051344000983","219011344069620",27.95,36.30,0,332.43,407.57,168.3,160.5,0.795,780843.3,780843.3,14277,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302739,2235490.00
07/17/2017 10:45,2,6.062,ACTIVE,217.80,358.88,59.975,1500302703,"201051344001158","219011344069620",27.19,37.00,0,334.24,398.86,167.1,159.3,0.787,765418.6,765418.6,14277,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302740,2235491.00
07/17/2017 10:45,2,5.973,ACTIVE,217.80,360.08,59.949,1500302703,"201051344000576","219011344069620",27.73,35.00,0,337.54,399.76,167.8,160.0,0.760,779948.4,779948.4,14285,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302741,2235492.00
07/17/2017 10:45,2,5.650,ACTIVE,213.29,346.26,59.938,1500302703,"274151322000087","219011344069620",27.15,52.80,0,332.73,379.02,155.3,148.0,0.592,968177.3,968177.3,14374,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500302742,2235493.00
07/17/2017 11:00,2,6.332,ACTIVE,218.03,359.48,59.981,1500303604,"201051344000645","219011344069620",27.53,36.50,0,338.14,402.16,176.5,168.4,0.813,778933.0,778933.0,14262,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303605,2235494.00
07/17/2017 11:00,2,5.980,ACTIVE,213.06,352.27,59.975,1500303604,"274151322000085","219011344069620",25.49,44.50,0,333.33,378.72,154.3,147.0,0.592,989109.7,989109.7,14174,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303606,2235495.00
07/17/2017 11:00,2,6.318,ACTIVE,216.90,359.48,59.965,1500303604,"201051344000633","219011344069620",27.57,39.00,0,333.03,401.26,176.4,168.3,0.840,765847.1,765847.1,14310,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303606,2235496.00
07/17/2017 11:00,2,6.318,ACTIVE,218.03,360.38,60.018,1500303604,"201051344000469","219011344069620",27.63,36.50,0,337.24,402.77,176.8,168.7,0.835,769437.0,769437.0,14284,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303607,2235497.00
07/17/2017 11:00,2,6.232,ACTIVE,215.54,358.88,59.986,1500303604,"201051344000646","219011344069620",27.51,40.20,0,330.03,396.45,173.7,165.8,0.826,764268.5,764268.5,14274,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303608,2235498.00
07/17/2017 11:00,2,6.080,ACTIVE,213.29,348.66,60.002,1500303604,"274151322000052","219011344069620",27.31,49.50,0,332.43,383.53,168.1,160.3,0.663,1029097.5,1029097.5,14178,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303609,2235499.00
07/17/2017 11:00,2,6.262,ACTIVE,216.67,359.18,60.028,1500303604,"201051344000585","219011344069620",27.53,40.40,0,331.53,395.55,174.7,166.7,0.826,777491.5,777491.5,14272,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303610,2235500.00
07/17/2017 11:00,2,6.234,ACTIVE,215.32,357.38,59.981,1500303604,"201051344001230","219011344069620",27.73,39.00,0,332.43,396.75,174.9,166.9,0.844,768804.3,768804.3,14300,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303611,2235501.00
07/17/2017 11:00,2,6.121,ACTIVE,216.90,360.69,59.959,1500303604,"201051344000582","219011344069620",27.81,37.80,0,330.93,397.05,172.4,164.5,0.800,758029.1,758029.1,14267,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303612,2235502.00
07/17/2017 11:00,2,6.203,ACTIVE,215.54,357.08,60.002,1500303604,"201051344000955","219011344069620",27.97,38.20,0,331.23,396.45,175.7,167.6,0.840,777808.0,777808.0,14284,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303613,2235503.00
07/17/2017 11:00,2,4.002,ACTIVE,213.29,424.71,59.996,1500303604,"274151322000094","219011344069620",38.35,47.80,0,383.53,447.55,156.1,148.7,0.605,848248.2,848248.2,14527,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303614,2235504.00
07/17/2017 11:00,2,6.324,ACTIVE,218.03,360.38,60.002,1500303604,"201051344000579","219011344069620",27.85,38.00,0,337.84,402.77,178.4,170.3,0.831,787658.7,787658.7,14271,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303615,2235505.00
07/17/2017 11:00,2,6.324,ACTIVE,215.54,358.28,60.012,1500303604,"201051344000890","219011344069620",27.37,37.80,0,331.23,396.75,175.3,167.3,0.804,771840.8,771840.8,14282,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303616,2235506.00
07/17/2017 11:00,2,6.254,ACTIVE,216.00,358.58,59.965,1500303604,"201051344000438","219011344069620",27.73,37.00,0,331.83,396.45,175.5,167.5,0.831,774307.3,774307.3,14267,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303617,2235507.00
07/17/2017 11:00,2,6.229,ACTIVE,215.77,351.37,60.012,1500303604,"201051344000417","219011344069620",17.89,38.40,0,333.03,377.82,113.0,107.1,0.539,698272.2,698272.2,14302,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303618,2235508.00
07/17/2017 11:00,2,5.986,ACTIVE,212.61,364.29,59.981,1500303604,"274151322000083","219011344069620",27.49,47.30,0,331.83,381.12,166.6,158.8,0.672,1018715.0,1018715.0,14189,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303619,2235509.00
07/17/2017 11:00,2,6.352,ACTIVE,213.74,364.29,59.981,1500303604,"274151322000076","219011344069620",28.13,50.80,0,333.93,385.93,180.8,172.6,0.716,1087183.5,1087183.5,14189,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303620,2235510.00
07/17/2017 11:00,2,6.412,ACTIVE,216.67,359.18,59.991,1500303604,"201051344000868","219011344069620",27.12,37.80,0,331.53,399.46,176.1,168.0,0.809,767829.3,767829.3,14288,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303621,2235511.00
