ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 11:00,2,6.293,ACTIVE,212.61,367.60,60.007,1500303604,"274151322000095","219011344069620",27.99,50.00,0,328.52,383.53,178.3,170.2,0.681,1076710.3,1076710.3,14201,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303622,2235512.00
07/17/2017 11:00,2,6.328,ACTIVE,218.03,356.18,59.965,1500303604,"201051344000988","219011344069620",17.99,36.50,0,337.84,383.53,115.5,109.5,0.535,670790.4,670790.4,14272,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303622,2235513.00
07/17/2017 11:00,2,6.309,ACTIVE,216.45,358.28,60.007,1500303604,"201051344001025","219011344069620",27.47,41.00,0,331.83,396.45,175.5,167.5,0.791,774687.8,774687.8,14272,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303623,2235514.00
07/17/2017 11:00,2,6.229,ACTIVE,217.80,359.78,59.986,1500303604,"201051344000458","219011344069620",27.85,38.40,0,337.84,402.46,175.8,167.7,0.818,779218.4,779218.4,14259,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303624,2235515.00
07/17/2017 11:00,2,6.236,ACTIVE,218.48,361.29,60.007,1500303604,"201051344000853","219011344069620",28.05,37.50,0,337.24,402.16,177.1,169.0,0.844,780344.1,780344.1,14277,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303625,2235516.00
07/17/2017 11:00,2,6.232,ACTIVE,215.54,358.28,59.965,1500303604,"201051344000685","219011344069620",27.93,35.00,0,331.83,396.45,176.2,168.2,0.857,774161.4,774161.4,14300,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303626,2235517.00
07/17/2017 11:00,2,6.166,ACTIVE,216.45,358.58,59.996,1500303604,"201051344000917","219011344069620",27.79,39.00,0,331.23,395.85,173.7,165.7,0.818,770823.8,770823.8,14290,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303627,2235518.00
07/17/2017 11:00,2,6.262,ACTIVE,215.54,356.78,59.981,1500303604,"201051344001145","219011344069620",27.71,37.00,0,330.63,396.75,175.8,167.8,0.813,778827.8,778827.8,14282,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303628,2235519.00
07/17/2017 11:00,2,6.273,ACTIVE,216.90,358.88,60.018,1500303604,"201051344000651","219011344069620",27.61,39.00,0,333.03,396.75,175.5,167.4,0.804,767659.9,767659.9,14279,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303629,2235520.00
07/17/2017 11:00,2,6.020,ACTIVE,212.83,345.36,59.986,1500303604,"274151322000088","219011344069620",26.90,45.50,0,331.83,382.33,163.9,156.3,0.628,977261.7,977261.7,14181,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303630,2235521.00
07/17/2017 11:00,2,4.133,ACTIVE,213.51,409.68,59.986,1500303604,"274151322000068","219011344069620",37.35,46.60,0,385.33,446.05,155.8,148.5,0.605,848928.8,848928.8,14540,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303631,2235522.00
07/17/2017 11:00,2,6.291,ACTIVE,216.22,357.98,59.965,1500303604,"201051344001135","219011344069620",27.47,39.50,0,331.23,395.85,175.0,167.0,0.813,763136.5,763136.5,14256,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303632,2235523.00
07/17/2017 11:00,2,6.361,ACTIVE,216.22,358.88,59.965,1500303604,"201051344000594","219011344069620",27.73,40.60,0,330.63,397.66,178.7,170.6,0.831,782433.2,782433.2,14272,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303633,2235524.00
07/17/2017 11:00,2,6.299,ACTIVE,216.67,358.88,59.975,1500303604,"201051344001203","219011344069620",27.79,39.80,0,333.03,399.16,177.2,169.1,0.835,772813.5,772813.5,14305,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303633,2235525.00
07/17/2017 11:00,2,6.016,ACTIVE,213.06,366.40,59.996,1500303604,"274151322000054","219011344069620",25.90,47.50,0,332.43,379.62,157.8,150.3,0.610,993783.6,993783.6,14164,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303634,2235526.00
07/17/2017 11:00,2,6.311,ACTIVE,216.90,358.58,60.002,1500303604,"201051344000867","219011344069620",27.67,41.00,0,332.13,396.45,176.8,168.7,0.813,766602.9,766602.9,14305,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303635,2235527.00
07/17/2017 11:00,2,6.305,ACTIVE,216.45,358.58,60.002,1500303604,"201051344001093","219011344069620",27.55,39.50,0,331.23,397.05,175.9,167.9,0.813,770804.8,770804.8,14299,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303636,2235528.00
07/17/2017 11:00,2,6.391,ACTIVE,217.58,360.69,60.012,1500303604,"201051344000900","219011344069620",27.83,35.80,0,336.94,403.07,180.0,171.8,0.822,788274.5,788274.5,14302,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303637,2235529.00
07/17/2017 11:00,2,6.283,ACTIVE,217.35,359.78,59.981,1500303604,"201051344000648","219011344069620",27.57,35.20,0,337.54,402.16,175.4,167.4,0.822,775745.5,775745.5,14272,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303638,2235530.00
07/17/2017 11:00,2,6.244,ACTIVE,217.80,360.08,60.002,1500303604,"201051344000569","219011344069620",27.97,37.00,0,336.94,401.56,176.8,168.7,0.822,790236.0,790236.0,14253,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303639,2235531.00
07/17/2017 11:00,2,6.266,ACTIVE,218.03,360.99,59.986,1500303604,"201051344000983","219011344069620",27.93,37.80,0,337.24,401.86,177.3,169.2,0.835,780884.5,780884.5,14278,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303640,2235532.00
07/17/2017 11:00,2,6.295,ACTIVE,218.03,360.38,59.991,1500303604,"201051344001158","219011344069620",27.55,38.20,0,336.94,401.56,175.8,167.8,0.822,765459.5,765459.5,14278,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303641,2235533.00
07/17/2017 11:00,2,6.268,ACTIVE,218.26,361.59,59.959,1500303604,"201051344000576","219011344069620",27.77,36.00,0,336.94,403.37,176.2,168.1,0.826,779989.4,779989.4,14286,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303642,2235534.00
07/17/2017 11:00,2,6.006,ACTIVE,213.06,351.97,59.996,1500303604,"274151322000087","219011344069620",26.84,56.30,0,327.62,381.42,163.2,155.6,0.610,968215.2,968215.2,14375,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500303643,2235535.00
07/17/2017 11:15,2,6.668,ACTIVE,218.26,360.69,59.996,1500304503,"201051344000645","219011344069620",27.59,37.50,0,328.52,405.47,186.2,177.8,0.853,778976.3,778976.3,14263,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304504,2235536.00
07/17/2017 11:15,2,6.340,ACTIVE,213.29,367.30,59.996,1500304503,"274151322000085","219011344069620",25.29,48.80,0,330.93,387.44,162.4,154.8,0.623,989147.4,989147.4,14175,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304505,2235537.00
07/17/2017 11:15,2,6.613,ACTIVE,217.58,360.69,59.991,1500304503,"201051344000633","219011344069620",27.73,39.80,0,335.44,404.57,185.7,177.3,0.875,765890.3,765890.3,14311,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304506,2235538.00
07/17/2017 11:15,2,6.609,ACTIVE,218.71,361.89,59.975,1500304503,"201051344000469","219011344069620",27.85,37.00,0,336.94,405.47,186.4,178.0,0.897,769480.4,769480.4,14285,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304507,2235539.00
07/17/2017 11:15,2,6.568,ACTIVE,215.77,359.18,60.018,1500304503,"201051344000646","219011344069620",27.57,41.50,0,330.33,399.16,183.4,175.1,0.866,764311.1,764311.1,14275,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304508,2235540.00
07/17/2017 11:15,2,6.441,ACTIVE,213.29,359.78,59.991,1500304503,"274151322000052","219011344069620",27.14,51.50,0,331.83,385.63,176.9,168.8,0.707,1029138.7,1029138.7,14179,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304509,2235541.00
07/17/2017 11:15,2,6.518,ACTIVE,217.35,360.99,60.002,1500304503,"201051344000585","219011344069620",27.89,41.00,0,331.83,398.26,184.0,175.7,0.862,777534.3,777534.3,14273,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304509,2235542.00
07/17/2017 11:15,2,6.486,ACTIVE,215.54,359.48,59.959,1500304503,"201051344001230","219011344069620",28.03,38.60,0,323.11,417.79,184.0,175.7,0.844,768847.1,768847.1,14301,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304511,2235543.00
07/17/2017 11:15,2,6.518,ACTIVE,217.13,360.69,59.975,1500304503,"201051344000582","219011344069620",27.55,39.30,0,331.23,400.06,181.9,173.6,0.844,758071.3,758071.3,14268,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304511,2235544.00
07/17/2017 11:15,2,6.631,ACTIVE,215.77,358.58,59.991,1500304503,"201051344000955","219011344069620",27.63,39.50,0,331.23,398.86,185.6,177.2,0.884,777851.0,777851.0,14285,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304512,2235545.00
07/17/2017 11:15,2,4.365,ACTIVE,213.06,406.67,59.991,1500304503,"274151322000094","219011344069620",37.05,48.50,0,379.62,446.65,163.8,156.1,0.641,848286.2,848286.2,14528,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304513,2235546.00
07/17/2017 11:15,2,6.633,ACTIVE,218.48,361.89,59.986,1500304503,"201051344000579","219011344069620",27.95,39.50,0,337.84,405.77,187.8,179.4,0.884,787702.3,787702.3,14272,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304514,2235547.00
07/17/2017 11:15,2,6.574,ACTIVE,215.77,359.18,59.991,1500304503,"201051344000890","219011344069620",27.79,38.40,0,331.53,399.16,184.9,176.6,0.849,771883.8,771883.8,14283,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304515,2235548.00
07/17/2017 11:15,2,6.537,ACTIVE,216.22,359.78,59.954,1500304503,"201051344000438","219011344069620",27.97,37.80,0,331.23,399.76,185.2,176.9,0.875,774350.3,774350.3,14268,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304516,2235549.00
07/17/2017 11:15,2,6.467,ACTIVE,216.00,353.17,59.959,1500304503,"201051344000417","219011344069620",18.13,39.00,0,333.03,379.32,119.0,112.9,0.566,698299.6,698299.6,14303,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304517,2235550.00
07/17/2017 11:15,2,6.322,ACTIVE,213.29,359.78,59.991,1500304503,"274151322000083","219011344069620",27.37,48.80,0,332.13,388.34,175.2,167.2,0.707,1018755.7,1018755.7,14190,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304518,2235551.00
07/17/2017 11:15,2,6.789,ACTIVE,214.19,353.47,59.986,1500304503,"274151322000076","219011344069620",27.79,52.50,0,332.43,388.94,191.1,182.5,0.769,1087227.8,1087227.8,14190,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304519,2235552.00
07/17/2017 11:15,2,6.686,ACTIVE,217.13,358.58,59.986,1500304503,"201051344000868","219011344069620",27.45,38.60,0,331.53,403.67,185.8,177.4,0.849,767872.5,767872.5,14289,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304520,2235553.00
07/17/2017 11:15,2,6.650,ACTIVE,213.06,368.50,60.002,1500304503,"274151322000095","219011344069620",27.91,51.50,0,322.81,395.55,188.1,179.6,0.716,1076753.9,1076753.9,14202,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304521,2235554.00
07/17/2017 11:15,2,6.656,ACTIVE,218.48,356.48,59.970,1500304503,"201051344000988","219011344069620",18.05,37.50,0,338.14,385.33,121.8,115.6,0.561,670818.5,670818.5,14273,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304521,2235555.00
07/17/2017 11:15,2,6.732,ACTIVE,216.90,359.18,59.981,1500304503,"201051344001025","219011344069620",27.17,43.00,0,331.53,400.06,185.4,177.0,0.835,774730.7,774730.7,14273,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304522,2235556.00
07/17/2017 11:15,2,6.523,ACTIVE,218.48,359.78,59.981,1500304503,"201051344000458","219011344069620",28.03,39.00,0,337.84,404.57,185.2,176.9,0.871,779261.5,779261.5,14260,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304523,2235557.00
07/17/2017 11:15,2,6.584,ACTIVE,218.71,364.59,59.981,1500304503,"201051344000853","219011344069620",28.05,38.00,0,336.64,404.57,187.0,178.5,0.884,780387.5,780387.5,14278,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304524,2235558.00
07/17/2017 11:15,2,6.590,ACTIVE,215.77,358.88,59.954,1500304503,"201051344000685","219011344069620",27.85,36.00,0,330.93,398.86,185.9,177.5,0.902,774204.5,774204.5,14301,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304525,2235559.00
07/17/2017 11:15,2,6.574,ACTIVE,216.90,360.38,59.986,1500304503,"201051344000917","219011344069620",27.51,40.80,0,331.53,398.56,183.1,174.8,0.871,770866.3,770866.3,14291,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304526,2235560.00
07/17/2017 11:15,2,6.572,ALERT,215.77,359.78,59.986,1500304503,"201051344001145","219011344069620",27.85,38.00,0,301.47,417.49,185.5,177.1,0.853,778870.7,778870.7,14283,0,0,0,L,1122011218,0,123.59,122.68,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304528,2235561.00
07/17/2017 11:15,2,6.572,ACTIVE,217.13,360.38,59.975,1500304503,"201051344000651","219011344069620",27.79,40.40,0,332.43,403.37,184.8,176.5,0.844,767702.8,767702.8,14280,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304529,2235562.00
07/17/2017 11:15,2,6.289,ACTIVE,213.06,347.76,59.965,1500304503,"274151322000088","219011344069620",27.17,47.80,0,332.43,384.73,172.9,165.0,0.658,977301.9,977301.9,14182,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304530,2235563.00
07/17/2017 11:15,2,4.252,ACTIVE,213.96,423.50,59.975,1500304503,"274151322000068","219011344069620",38.39,47.50,0,385.93,448.45,165.0,157.3,0.636,848966.9,848966.9,14541,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304530,2235564.00
07/17/2017 11:15,2,6.613,ACTIVE,216.67,358.28,59.981,1500304503,"201051344001135","219011344069620",27.59,40.60,0,331.23,399.16,184.9,176.6,0.862,763179.4,763179.4,14257,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304531,2235565.00
07/17/2017 11:15,2,6.727,ACTIVE,216.45,359.18,59.970,1500304503,"201051344000594","219011344069620",27.61,42.00,0,329.73,400.36,188.0,179.6,0.866,782476.9,782476.9,14273,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304532,2235566.00
07/17/2017 11:15,2,6.707,ACTIVE,216.90,360.08,59.981,1500304503,"201051344001203","219011344069620",27.53,40.60,0,333.63,400.66,187.0,178.6,0.875,772856.9,772856.9,14306,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304533,2235567.00
07/17/2017 11:15,2,6.352,ACTIVE,213.29,367.90,59.970,1500304503,"274151322000054","219011344069620",25.90,49.00,0,332.13,383.53,166.7,158.9,0.641,993822.2,993822.2,14165,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304534,2235568.00
07/17/2017 11:15,2,6.705,ACTIVE,217.35,359.48,59.965,1500304503,"201051344000867","219011344069620",27.45,41.50,0,331.53,403.07,186.4,178.0,0.849,766646.2,766646.2,14306,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304535,2235569.00
07/17/2017 11:15,2,6.629,ACTIVE,216.90,360.38,59.975,1500304503,"201051344001093","219011344069620",27.57,41.00,0,331.53,400.06,185.1,176.7,0.853,770847.8,770847.8,14300,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304536,2235570.00
07/17/2017 11:15,2,6.693,ACTIVE,217.80,359.78,59.975,1500304503,"201051344000900","219011344069620",27.95,37.30,0,337.24,406.97,189.5,180.9,0.857,788318.5,788318.5,14303,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304537,2235571.00
07/17/2017 11:15,2,6.596,ACTIVE,217.80,360.08,59.981,1500304503,"201051344000648","219011344069620",27.75,36.00,0,337.54,405.47,185.3,177.0,0.866,775788.6,775788.6,14273,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304539,2235572.00
07/17/2017 11:15,2,6.691,ACTIVE,218.03,363.09,59.986,1500304503,"201051344000569","219011344069620",27.49,38.20,0,321.01,412.98,186.3,177.9,0.884,790279.3,790279.3,14254,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304540,2235573.00
07/17/2017 11:15,2,6.549,ACTIVE,218.26,361.89,59.981,1500304503,"201051344000983","219011344069620",28.23,38.60,0,336.94,405.17,187.1,178.7,0.893,780928.0,780928.0,14279,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304541,2235574.00
07/17/2017 11:15,2,6.652,ACTIVE,218.26,360.38,59.975,1500304503,"201051344001158","219011344069620",27.49,39.00,0,337.54,404.57,185.2,176.9,0.853,765502.5,765502.5,14279,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304542,2235575.00
07/17/2017 11:15,2,6.555,ACTIVE,218.03,362.19,59.981,1500304503,"201051344000576","219011344069620",28.05,36.80,0,333.03,412.38,186.2,177.8,0.866,780032.6,780032.6,14287,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304542,2235576.00
07/17/2017 11:15,2,6.344,ACTIVE,213.06,350.17,59.970,1500304503,"274151322000087","219011344069620",26.78,59.50,0,312.29,394.95,172.0,164.1,0.654,968255.1,968255.1,14376,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500304543,2235577.00
07/17/2017 11:30,2,6.861,ACTIVE,218.93,362.79,59.959,1500305403,"201051344000645","219011344069620",27.67,38.40,0,319.81,420.50,192.4,183.8,0.902,779021.5,779021.5,14264,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305404,2235578.00
07/17/2017 11:30,2,6.623,ACTIVE,213.74,365.49,59.954,1500305403,"274151322000085","219011344069620",25.15,48.30,0,332.43,383.83,168.5,160.7,0.641,989186.9,989186.9,14176,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305405,2235579.00
07/17/2017 11:30,2,6.963,ACTIVE,218.03,363.39,59.986,1500305403,"201051344000633","219011344069620",27.39,40.20,0,337.24,407.27,193.2,184.5,0.928,765935.7,765935.7,14312,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305406,2235580.00
07/17/2017 11:30,2,6.857,ACTIVE,219.39,363.69,59.959,1500305403,"201051344000469","219011344069620",27.87,37.80,0,336.34,407.87,193.5,184.8,0.910,769525.8,769525.8,14286,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305407,2235581.00
07/17/2017 11:30,2,6.857,ACTIVE,216.45,361.29,59.954,1500305403,"201051344000646","219011344069620",27.57,41.00,0,330.03,401.86,191.4,182.8,0.906,764356.0,764356.0,14276,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305408,2235582.00
07/17/2017 11:30,2,6.691,ACTIVE,213.51,350.77,59.944,1500305403,"274151322000052","219011344069620",27.12,51.80,0,331.83,387.44,183.6,175.3,0.707,1029181.7,1029181.7,14180,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305409,2235583.00
07/17/2017 11:30,2,6.779,ACTIVE,217.80,361.29,59.949,1500305403,"201051344000585","219011344069620",28.09,41.00,0,332.73,406.07,192.8,184.2,0.902,777579.4,777579.4,14274,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305410,2235584.00
07/17/2017 11:30,2,6.869,ACTIVE,216.22,358.28,59.917,1500305403,"201051344001230","219011344069620",27.67,38.60,0,330.33,401.26,192.5,183.8,0.893,768892.2,768892.2,14302,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305411,2235585.00
07/17/2017 11:30,2,6.744,ACTIVE,217.80,362.19,59.922,1500305403,"201051344000582","219011344069620",27.87,40.80,0,331.83,406.97,190.3,181.8,0.879,758115.8,758115.8,14269,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305411,2235586.00
07/17/2017 11:30,2,6.914,ACTIVE,216.45,360.08,59.949,1500305403,"201051344000955","219011344069620",27.51,40.20,0,331.23,400.96,192.7,184.0,0.915,777896.3,777896.3,14286,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305412,2235587.00
07/17/2017 11:30,2,4.551,ACTIVE,213.74,404.87,59.949,1500305403,"274151322000094","219011344069620",36.86,49.80,0,385.63,448.75,169.3,161.5,0.654,848326.2,848326.2,14529,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305413,2235588.00
07/17/2017 11:30,2,6.900,ACTIVE,219.16,364.29,59.954,1500305403,"201051344000579","219011344069620",28.05,39.00,0,336.94,408.18,196.0,187.2,0.902,787748.3,787748.3,14273,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305414,2235589.00
07/17/2017 11:30,2,6.873,ACTIVE,216.22,361.29,59.965,1500305403,"201051344000890","219011344069620",27.81,38.00,0,331.23,401.56,193.5,184.8,0.884,771929.1,771929.1,14284,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305415,2235590.00
07/17/2017 11:30,2,6.881,ACTIVE,216.90,360.08,59.944,1500305403,"201051344000438","219011344069620",27.61,37.50,0,331.53,406.07,192.4,183.8,0.897,774395.5,774395.5,14269,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305416,2235591.00
07/17/2017 11:30,2,6.861,ACTIVE,216.45,353.17,59.938,1500305403,"201051344000417","219011344069620",17.89,38.40,0,333.33,381.42,124.2,118.0,0.592,698328.6,698328.6,14304,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305417,2235592.00
07/17/2017 11:30,2,6.602,ACTIVE,213.51,357.98,59.938,1500305403,"274151322000083","219011344069620",27.15,49.80,0,332.13,386.83,181.5,173.3,0.729,1018798.2,1018798.2,14191,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305418,2235593.00
07/17/2017 11:30,2,7.016,ACTIVE,214.64,359.48,59.938,1500305403,"274151322000076","219011344069620",27.95,52.80,0,330.93,390.14,198.6,189.8,0.795,1087274.3,1087274.3,14191,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305419,2235594.00
07/17/2017 11:30,2,6.883,ACTIVE,217.58,362.49,59.975,1500305403,"201051344000868","219011344069620",27.65,38.60,0,333.63,406.97,192.8,184.2,0.884,767917.8,767917.8,14290,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305420,2235595.00
07/17/2017 11:30,2,6.965,ACTIVE,213.29,367.30,59.938,1500305403,"274151322000095","219011344069620",27.69,53.30,0,332.13,389.54,195.3,186.6,0.742,1076799.7,1076799.7,14203,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305421,2235596.00
07/17/2017 11:30,2,6.957,ACTIVE,219.16,357.98,59.949,1500305403,"201051344000988","219011344069620",17.93,38.00,0,337.84,386.83,126.3,120.0,0.592,670848.0,670848.0,14274,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305422,2235597.00
07/17/2017 11:30,2,6.945,ACTIVE,217.13,360.08,59.975,1500305403,"201051344001025","219011344069620",27.55,42.30,0,331.83,405.17,193.7,185.0,0.875,774776.0,774776.0,14274,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305423,2235598.00
07/17/2017 11:30,2,6.826,ACTIVE,219.16,364.59,59.944,1500305403,"201051344000458","219011344069620",27.93,39.80,0,337.24,407.57,193.0,184.4,0.915,779306.7,779306.7,14261,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305423,2235599.00
07/17/2017 11:30,2,6.877,ACTIVE,219.61,364.29,59.938,1500305403,"201051344000853","219011344069620",27.81,38.20,0,334.24,412.98,193.8,185.1,0.910,780433.0,780433.0,14279,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305424,2235600.00
07/17/2017 11:30,2,6.889,ACTIVE,216.22,360.08,59.954,1500305403,"201051344000685","219011344069620",27.75,35.20,0,331.23,401.56,193.7,185.0,0.932,774249.9,774249.9,14302,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305425,2235601.00
07/17/2017 11:30,2,6.760,ACTIVE,217.13,360.08,59.944,1500305403,"201051344000917","219011344069620",27.89,41.50,0,331.53,404.57,190.9,182.4,0.902,770911.0,770911.0,14292,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305426,2235602.00
07/17/2017 11:30,2,6.852,ACTIVE,216.22,359.78,59.944,1500305403,"201051344001145","219011344069620",27.89,38.20,0,331.53,401.86,193.5,184.9,0.893,778916.1,778916.1,14285,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305427,2235603.00
07/17/2017 11:30,2,6.895,ACTIVE,217.80,361.59,59.970,1500305403,"201051344000651","219011344069620",27.63,41.30,0,332.73,406.37,192.8,184.2,0.884,767747.9,767747.9,14281,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305428,2235604.00
07/17/2017 11:30,2,6.619,ACTIVE,213.51,351.67,59.922,1500305403,"274151322000088","219011344069620",26.76,48.50,0,332.13,386.83,179.3,171.1,0.689,977343.9,977343.9,14183,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305429,2235605.00
07/17/2017 11:30,2,4.486,ACTIVE,214.87,422.90,59.917,1500305403,"274151322000068","219011344069620",37.63,49.30,0,387.44,449.35,171.1,163.2,0.650,849007.0,849007.0,14542,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305430,2235606.00
07/17/2017 11:30,2,6.904,ACTIVE,217.35,360.69,59.981,1500305403,"201051344001135","219011344069620",27.55,40.60,0,331.23,405.77,192.6,183.9,0.888,763224.5,763224.5,14258,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305431,2235607.00
07/17/2017 11:30,2,6.918,ACTIVE,217.35,362.49,59.938,1500305403,"201051344000594","219011344069620",27.95,42.50,0,330.03,403.37,195.7,186.9,0.902,782522.9,782522.9,14274,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305432,2235608.00
07/17/2017 11:30,2,7.006,ACTIVE,217.58,360.08,59.949,1500305403,"201051344001203","219011344069620",27.47,40.80,0,334.84,406.67,194.9,186.2,0.910,772902.5,772902.5,14307,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305433,2235609.00
07/17/2017 11:30,2,6.605,ACTIVE,213.74,370.00,59.944,1500305403,"274151322000054","219011344069620",25.84,50.60,0,332.73,385.93,172.8,164.9,0.654,993862.6,993862.6,14166,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305434,2235610.00
07/17/2017 11:30,2,7.014,ACTIVE,218.03,361.59,59.944,1500305403,"201051344000867","219011344069620",27.27,41.30,0,334.24,406.07,193.7,185.0,0.884,766691.7,766691.7,14307,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305435,2235611.00
07/17/2017 11:30,2,6.805,ACTIVE,217.58,363.09,59.922,1500305403,"201051344001093","219011344069620",27.93,40.40,0,333.03,406.97,192.6,184.0,0.884,770892.8,770892.8,14301,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305436,2235612.00
07/17/2017 11:30,2,6.916,ACTIVE,218.93,365.19,59.928,1500305403,"201051344000900","219011344069620",28.05,38.20,0,336.34,408.18,196.4,187.6,0.884,788364.7,788364.7,14304,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305436,2235613.00
07/17/2017 11:30,2,6.814,ACTIVE,218.48,360.08,59.938,1500305403,"201051344000648","219011344069620",27.77,37.50,0,337.24,407.57,191.8,183.2,0.879,775833.5,775833.5,14274,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305437,2235614.00
07/17/2017 11:30,2,6.834,ACTIVE,218.93,360.38,59.959,1500305403,"201051344000569","219011344069620",27.89,39.30,0,311.39,419.30,193.0,184.4,0.902,790324.6,790324.6,14255,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305438,2235615.00
07/17/2017 11:30,2,6.885,ACTIVE,219.16,362.19,59.944,1500305403,"201051344000983","219011344069620",27.79,39.00,0,324.32,418.09,193.8,185.1,0.884,780973.4,780973.4,14280,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305439,2235616.00
07/17/2017 11:30,2,7.006,ACTIVE,219.16,362.19,59.944,1500305403,"201051344001158","219011344069620",27.08,39.80,0,336.34,406.97,192.1,183.5,0.884,765547.6,765547.6,14280,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305440,2235617.00
07/17/2017 11:30,2,6.818,ACTIVE,219.16,364.59,59.938,1500305403,"201051344000576","219011344069620",27.85,38.00,0,336.34,407.27,192.2,183.6,0.897,780077.7,780077.7,14288,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305441,2235618.00
07/17/2017 11:30,2,6.488,ACTIVE,213.51,351.67,59.938,1500305403,"274151322000087","219011344069620",27.04,63.00,0,332.43,385.33,177.6,169.5,0.672,968296.8,968296.8,14377,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500305442,2235619.00
07/17/2017 11:45,2,7.219,ACTIVE,219.84,364.89,60.002,1500306303,"201051344000645","219011344069620",27.35,38.80,0,336.34,408.48,200.0,191.1,0.910,779068.3,779068.3,14265,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306304,2235620.00
07/17/2017 11:45,2,6.750,ACTIVE,214.64,349.56,59.959,1500306303,"274151322000085","219011344069620",25.27,49.80,0,331.53,384.13,172.7,164.8,0.658,989227.5,989227.5,14177,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306305,2235621.00
07/17/2017 11:45,2,7.166,ACTIVE,218.48,360.69,59.970,1500306303,"201051344000633","219011344069620",27.43,40.60,0,335.74,408.48,199.2,190.3,0.968,765982.4,765982.4,14313,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306306,2235622.00
07/17/2017 11:45,2,7.160,ACTIVE,220.06,367.60,59.975,1500306303,"201051344000469","219011344069620",27.57,38.60,0,335.44,409.68,199.8,191.0,0.937,769572.6,769572.6,14287,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306307,2235623.00
07/17/2017 11:45,2,7.098,ACTIVE,216.90,360.99,59.965,1500306303,"201051344000646","219011344069620",27.35,41.00,0,331.23,406.97,196.5,187.7,0.932,764402.3,764402.3,14277,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306308,2235624.00
07/17/2017 11:45,2,6.908,ACTIVE,214.64,357.38,59.959,1500306303,"274151322000052","219011344069620",27.02,53.80,0,330.63,388.04,189.0,180.5,0.751,1029226.1,1029226.1,14181,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306309,2235625.00
07/17/2017 11:45,2,7.246,ACTIVE,218.48,362.79,59.981,1500306303,"201051344000585","219011344069620",26.90,42.30,0,335.74,407.57,197.5,188.7,0.897,777626.0,777626.0,14275,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306310,2235626.00
07/17/2017 11:45,2,7.125,ACTIVE,216.67,360.08,59.996,1500306303,"201051344001230","219011344069620",27.37,38.80,0,330.03,402.46,197.3,188.5,0.924,768938.8,768938.8,14303,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306311,2235627.00
07/17/2017 11:45,2,7.125,ACTIVE,218.48,362.19,59.959,1500306303,"201051344000582","219011344069620",27.00,42.00,0,337.54,408.48,194.8,186.1,0.893,758161.8,758161.8,14270,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306312,2235628.00
07/17/2017 11:45,2,4.619,ACTIVE,214.64,420.80,59.986,1500306303,"274151322000094","219011344069620",37.69,50.60,0,383.53,448.45,176.2,168.1,0.694,848367.5,848367.5,14530,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306314,2235629.00
07/17/2017 11:45,2,7.184,ACTIVE,219.84,367.00,59.975,1500306303,"201051344000579","219011344069620",27.63,40.00,0,336.34,409.38,201.2,192.2,0.924,787795.7,787795.7,14274,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306315,2235630.00
07/17/2017 11:45,2,7.219,ACTIVE,217.13,361.29,59.991,1500306303,"201051344000890","219011344069620",27.04,38.40,0,330.93,403.37,197.7,188.9,0.906,771975.8,771975.8,14285,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306316,2235631.00
07/17/2017 11:45,2,7.178,ACTIVE,217.80,361.89,59.959,1500306303,"201051344000438","219011344069620",27.25,38.80,0,337.24,407.87,198.1,189.2,0.928,774442.1,774442.1,14270,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306316,2235632.00
07/17/2017 11:45,2,7.008,ACTIVE,217.35,354.37,59.965,1500306303,"201051344000417","219011344069620",17.91,39.30,0,334.84,382.93,127.3,120.9,0.601,698358.5,698358.5,14305,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306317,2235633.00
07/17/2017 11:45,2,6.832,ACTIVE,213.96,347.46,59.991,1500306303,"274151322000083","219011344069620",27.10,50.40,0,331.23,388.34,187.3,178.9,0.756,1018842.2,1018842.2,14192,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306319,2235634.00
07/17/2017 11:45,2,7.283,ACTIVE,215.32,362.19,59.970,1500306303,"274151322000076","219011344069620",27.71,54.30,0,330.93,390.74,204.2,195.2,0.800,1087322.4,1087322.4,14192,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306320,2235635.00
07/17/2017 11:45,2,7.215,ACTIVE,218.48,362.79,59.975,1500306303,"201051344000868","219011344069620",27.23,39.30,0,336.04,409.08,198.9,190.0,0.902,767964.4,767964.4,14291,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306320,2235636.00
07/17/2017 11:45,2,7.248,ACTIVE,214.19,355.88,59.975,1500306303,"274151322000095","219011344069620",27.47,55.00,0,330.63,390.74,201.5,192.6,0.760,1076847.1,1076847.1,14204,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306321,2235637.00
07/17/2017 11:45,2,7.172,ACTIVE,219.84,358.88,59.970,1500306303,"201051344000988","219011344069620",17.91,38.20,0,337.54,387.74,130.1,123.6,0.605,670878.3,670878.3,14275,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306322,2235638.00
07/17/2017 11:45,2,7.213,ACTIVE,218.26,362.49,59.949,1500306303,"201051344001025","219011344069620",27.17,43.80,0,337.54,407.57,198.5,189.6,0.893,774822.8,774822.8,14275,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306323,2235639.00
07/17/2017 11:45,2,7.125,ACTIVE,219.84,363.09,59.975,1500306303,"201051344000458","219011344069620",27.61,39.80,0,336.34,409.08,199.2,190.3,0.941,779353.4,779353.4,14262,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306324,2235640.00
07/17/2017 11:45,2,7.184,ACTIVE,220.29,366.70,59.975,1500306303,"201051344000853","219011344069620",27.59,39.50,0,337.24,409.08,200.7,191.8,0.946,780480.0,780480.0,14280,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306325,2235641.00
07/17/2017 11:45,2,7.176,ACTIVE,216.90,360.99,59.975,1500306303,"201051344000685","219011344069620",27.41,36.50,0,333.03,406.37,199.1,190.2,0.959,774296.8,774296.8,14303,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306326,2235642.00
07/17/2017 11:45,2,7.074,ACTIVE,218.03,360.99,59.975,1500306303,"201051344000917","219011344069620",27.37,42.80,0,337.24,406.97,196.1,187.3,0.924,770957.2,770957.2,14293,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306327,2235643.00
07/17/2017 11:45,2,7.076,ACTIVE,216.90,360.38,59.959,1500306303,"201051344001145","219011344069620",27.75,38.60,0,336.94,406.37,198.9,190.0,0.915,778963.0,778963.0,14286,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306328,2235644.00
07/17/2017 11:45,2,7.178,ACTIVE,218.71,362.49,59.970,1500306303,"201051344000651","219011344069620",27.23,42.50,0,337.24,408.18,197.9,189.1,0.879,767794.5,767794.5,14282,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306329,2235645.00
07/17/2017 11:45,2,6.863,ACTIVE,214.64,354.67,59.959,1500306303,"274151322000088","219011344069620",26.56,48.80,0,330.63,387.14,184.2,175.9,0.698,977387.2,977387.2,14184,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306330,2235646.00
07/17/2017 11:45,2,4.650,ACTIVE,215.32,421.40,59.965,1500306303,"274151322000068","219011344069620",37.35,49.50,0,383.83,449.95,176.1,168.0,0.681,849048.4,849048.4,14543,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306331,2235647.00
07/17/2017 11:45,2,7.215,ACTIVE,217.80,361.29,59.959,1500306303,"201051344001135","219011344069620",26.98,42.80,0,337.24,406.97,197.1,188.3,0.906,763271.0,763271.0,14259,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306332,2235648.00
07/17/2017 11:45,2,7.197,ACTIVE,217.80,361.89,59.933,1500306303,"201051344000594","219011344069620",27.61,43.60,0,336.64,409.68,201.1,192.1,0.915,782570.2,782570.2,14275,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306333,2235649.00
07/17/2017 11:45,2,7.201,ACTIVE,218.48,362.49,59.975,1500306303,"201051344001203","219011344069620",27.37,42.00,0,338.14,408.78,199.4,190.6,0.928,772949.6,772949.6,14308,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306333,2235650.00
07/17/2017 11:45,2,6.877,ACTIVE,214.41,363.69,59.954,1500306303,"274151322000054","219011344069620",25.33,51.50,0,331.23,386.53,176.4,168.4,0.654,993904.3,993904.3,14167,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306334,2235651.00
07/17/2017 11:45,2,7.227,ACTIVE,218.71,362.79,59.954,1500306303,"201051344000867","219011344069620",27.27,43.00,0,337.54,408.18,199.6,190.7,0.902,766738.5,766738.5,14308,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306335,2235652.00
07/17/2017 11:45,2,7.111,ACTIVE,218.48,360.69,59.965,1500306303,"201051344001093","219011344069620",27.33,42.00,0,336.64,408.48,196.8,188.1,0.902,770939.3,770939.3,14302,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306336,2235653.00
