ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 11:45,2,7.254,ACTIVE,219.39,366.10,59.959,1500306303,"201051344000900","219011344069620",27.65,38.60,0,334.84,410.28,203.2,194.2,0.906,788412.4,788412.4,14305,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306338,2235654.00
07/17/2017 11:45,2,7.072,ACTIVE,219.39,363.99,59.959,1500306303,"201051344000648","219011344069620",27.71,38.00,0,336.34,409.38,198.4,189.6,0.906,775880.1,775880.1,14275,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306338,2235655.00
07/17/2017 11:45,2,7.156,ACTIVE,219.61,363.69,59.996,1500306303,"201051344000569","219011344069620",27.59,39.00,0,335.44,409.68,199.9,191.0,0.946,790371.4,790371.4,14256,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306339,2235656.00
07/17/2017 11:45,2,7.184,ACTIVE,219.84,363.09,59.965,1500306303,"201051344000983","219011344069620",27.57,39.80,0,335.74,409.38,200.6,191.7,0.928,781020.5,781020.5,14281,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306340,2235657.00
07/17/2017 11:45,2,7.248,ACTIVE,219.84,363.09,59.965,1500306303,"201051344001158","219011344069620",26.96,40.20,0,335.74,408.48,197.9,189.1,0.910,765594.1,765594.1,14281,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306341,2235658.00
07/17/2017 11:45,2,7.115,ACTIVE,219.84,365.19,59.959,1500306303,"201051344000576","219011344069620",27.63,38.20,0,335.44,409.08,199.1,190.2,0.928,780124.4,780124.4,14289,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306342,2235659.00
07/17/2017 11:45,2,6.799,ACTIVE,214.19,366.10,59.965,1500306303,"274151322000087","219011344069620",26.64,64.50,0,331.23,386.23,183.2,174.9,0.698,968339.8,968339.8,14378,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306343,2235660.00
07/17/2017 11:45,2,7.162,ACTIVE,217.13,361.89,59.986,1500306303,"201051344000955","219011344069620",27.33,41.00,0,331.53,402.77,198.2,189.3,0.937,777944.5,777944.5,14287,0,0,0,L,1122011218,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500306344,2235661.00
07/17/2017 12:00,2,7.414,ACTIVE,219.84,365.49,60.018,1500307204,"201051344000645","219011344069620",27.17,40.40,0,336.34,409.68,204.1,195.0,0.928,779116.4,779116.4,14266,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307205,2235662.00
07/17/2017 12:00,2,7.135,ACTIVE,214.87,369.40,60.002,1500307204,"274151322000085","219011344069620",24.37,51.50,0,331.53,384.43,175.9,167.9,0.672,989269.0,989269.0,14178,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307206,2235663.00
07/17/2017 12:00,2,7.443,ACTIVE,218.93,364.89,60.012,1500307204,"201051344000633","219011344069620",27.14,42.50,0,336.04,409.68,204.6,195.5,0.963,766030.5,766030.5,14314,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307206,2235664.00
07/17/2017 12:00,2,7.424,ACTIVE,220.06,364.89,60.012,1500307204,"201051344000469","219011344069620",27.19,40.00,0,335.44,411.18,204.6,195.5,0.955,769620.8,769620.8,14288,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307207,2235665.00
07/17/2017 12:00,2,7.346,ACTIVE,217.58,363.69,60.023,1500307204,"201051344000646","219011344069620",27.29,42.00,0,330.33,410.58,203.0,194.0,0.955,764450.0,764450.0,14278,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307208,2235666.00
07/17/2017 12:00,2,7.154,ACTIVE,214.64,368.20,60.012,1500307204,"274151322000052","219011344069620",26.74,55.30,0,329.73,388.64,193.7,185.0,0.756,1029271.7,1029271.7,14182,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307209,2235667.00
07/17/2017 12:00,2,7.369,ACTIVE,218.71,362.19,59.991,1500307204,"201051344000585","219011344069620",27.37,43.00,0,335.14,408.78,204.3,195.2,0.941,777673.9,777673.9,14276,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307210,2235668.00
07/17/2017 12:00,2,7.371,ACTIVE,217.13,362.19,60.018,1500307204,"201051344001230","219011344069620",27.35,39.00,0,330.03,404.87,204.2,195.2,0.959,768986.7,768986.7,14304,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307211,2235669.00
07/17/2017 12:00,2,7.346,ACTIVE,218.93,366.40,60.023,1500307204,"201051344000582","219011344069620",27.14,42.50,0,336.34,410.58,201.9,192.9,0.937,758209.2,758209.2,14271,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307212,2235670.00
07/17/2017 12:00,2,7.443,ACTIVE,217.58,363.09,60.018,1500307204,"201051344000955","219011344069620",27.08,41.50,0,331.23,409.68,204.1,195.0,0.959,777990.9,777990.9,14288,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307213,2235671.00
07/17/2017 12:00,2,4.799,ACTIVE,214.64,417.19,60.012,1500307204,"274151322000094","219011344069620",37.29,52.30,0,377.22,448.45,181.2,173.0,0.707,848410.0,848410.0,14531,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307214,2235672.00
07/17/2017 12:00,2,7.463,ACTIVE,220.29,365.19,60.012,1500307204,"201051344000579","219011344069620",27.57,41.30,0,336.04,410.88,208.4,199.2,0.968,787844.4,787844.4,14275,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307215,2235673.00
07/17/2017 12:00,2,7.334,ACTIVE,217.35,362.19,60.018,1500307204,"201051344000890","219011344069620",27.59,38.80,0,331.53,409.08,204.9,195.8,0.937,772023.9,772023.9,14286,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307216,2235674.00
07/17/2017 12:00,2,7.391,ACTIVE,218.26,364.89,60.018,1500307204,"201051344000438","219011344069620",27.29,38.80,0,337.24,410.28,204.3,195.3,0.959,774490.1,774490.1,14271,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307217,2235675.00
07/17/2017 12:00,2,7.252,ACTIVE,217.58,356.48,60.012,1500307204,"201051344000417","219011344069620",17.91,39.00,0,334.54,386.53,131.5,125.0,0.619,698389.2,698389.2,14306,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307218,2235676.00
07/17/2017 12:00,2,7.125,ACTIVE,214.19,349.86,60.012,1500307204,"274151322000083","219011344069620",26.70,52.00,0,330.33,389.54,192.6,184.0,0.765,1018887.5,1018887.5,14193,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307219,2235677.00
07/17/2017 12:00,2,7.512,ACTIVE,215.32,374.81,60.012,1500307204,"274151322000076","219011344069620",27.49,55.00,0,330.93,391.94,209.1,199.9,0.818,1087371.6,1087371.6,14193,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307219,2235678.00
07/17/2017 12:00,2,7.492,ACTIVE,218.93,363.09,60.012,1500307204,"201051344000868","219011344069620",26.86,40.80,0,336.34,410.28,203.8,194.8,0.932,768012.4,768012.4,14292,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307220,2235679.00
07/17/2017 12:00,2,7.525,ACTIVE,214.41,351.97,60.007,1500307204,"274151322000095","219011344069620",27.21,56.50,0,329.73,391.94,207.3,198.1,0.773,1076895.8,1076895.8,14205,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307221,2235680.00
07/17/2017 12:00,2,7.303,ACTIVE,220.29,360.38,60.007,1500307204,"201051344000988","219011344069620",17.93,39.30,0,337.54,388.34,132.5,126.0,0.619,670909.5,670909.5,14276,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307222,2235681.00
07/17/2017 12:00,2,7.406,ACTIVE,220.29,364.89,60.002,1500307204,"201051344000458","219011344069620",27.33,41.80,0,335.74,410.88,205.0,195.9,0.963,779401.6,779401.6,14263,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307224,2235682.00
07/17/2017 12:00,2,7.467,ACTIVE,220.74,364.29,59.996,1500307204,"201051344000853","219011344069620",27.08,40.60,0,336.94,409.98,204.9,195.8,0.963,780528.4,780528.4,14281,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307225,2235683.00
07/17/2017 12:00,2,7.324,ACTIVE,217.58,362.19,60.018,1500307204,"201051344000685","219011344069620",27.77,36.80,0,333.03,409.98,206.0,196.9,0.986,774345.1,774345.1,14304,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307226,2235684.00
07/17/2017 12:00,2,7.363,ACTIVE,218.71,364.89,60.012,1500307204,"201051344000917","219011344069620",27.19,44.00,0,336.64,409.08,202.8,193.8,0.950,771004.7,771004.7,14294,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307227,2235685.00
07/17/2017 12:00,2,7.293,ACTIVE,217.35,362.19,60.002,1500307204,"201051344001145","219011344069620",27.91,38.80,0,333.33,410.28,206.1,197.0,0.941,779011.3,779011.3,14287,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307228,2235686.00
07/17/2017 12:00,2,7.434,ACTIVE,219.16,367.00,60.012,1500307204,"201051344000651","219011344069620",27.14,43.40,0,336.64,409.98,204.0,195.0,0.946,767842.5,767842.5,14283,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307228,2235687.00
07/17/2017 12:00,2,7.092,ACTIVE,214.64,350.77,60.007,1500307204,"274151322000088","219011344069620",26.32,50.20,0,330.33,389.54,189.1,180.6,0.707,977431.6,977431.6,14185,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307229,2235688.00
07/17/2017 12:00,2,4.688,ACTIVE,215.54,424.71,60.002,1500307204,"274151322000068","219011344069620",38.11,50.80,0,383.53,449.05,182.1,173.8,0.694,849091.1,849091.1,14544,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307230,2235689.00
07/17/2017 12:00,2,7.361,ACTIVE,218.26,363.99,60.023,1500307204,"201051344001135","219011344069620",27.39,43.20,0,336.64,410.58,204.2,195.2,0.937,763318.8,763318.8,14260,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307231,2235690.00
07/17/2017 12:00,2,7.475,ACTIVE,218.03,363.09,60.023,1500307204,"201051344000594","219011344069620",27.59,45.80,0,336.04,411.48,208.7,199.5,0.941,782618.9,782618.9,14276,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307232,2235691.00
07/17/2017 12:00,2,7.500,ACTIVE,218.71,364.59,60.018,1500307204,"201051344001203","219011344069620",27.15,42.30,0,336.34,410.88,206.3,197.2,0.937,772997.9,772997.9,14309,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307233,2235692.00
07/17/2017 12:00,2,7.047,ACTIVE,214.64,351.37,60.007,1500307204,"274151322000054","219011344069620",25.27,53.50,0,330.33,386.83,180.3,172.1,0.689,993946.8,993946.8,14168,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307234,2235693.00
07/17/2017 12:00,2,7.518,ACTIVE,218.93,363.09,60.012,1500307204,"201051344000867","219011344069620",26.92,43.60,0,336.94,409.98,205.0,195.9,0.928,766786.7,766786.7,14309,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307235,2235694.00
07/17/2017 12:00,2,7.379,ACTIVE,218.71,363.69,60.012,1500307204,"201051344001093","219011344069620",27.17,42.00,0,336.04,409.98,203.1,194.1,0.924,770986.9,770986.9,14303,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307236,2235695.00
07/17/2017 12:00,2,7.541,ACTIVE,219.84,365.80,60.034,1500307204,"201051344000900","219011344069620",27.29,39.30,0,334.84,411.78,208.4,199.2,0.941,788461.4,788461.4,14306,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307237,2235696.00
07/17/2017 12:00,2,7.373,ACTIVE,219.61,365.49,60.018,1500307204,"201051344000648","219011344069620",27.21,38.40,0,336.04,411.18,203.2,194.2,0.937,775927.9,775927.9,14276,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307238,2235697.00
07/17/2017 12:00,2,7.461,ACTIVE,219.84,365.19,60.002,1500307204,"201051344000569","219011344069620",27.04,40.40,0,334.84,410.88,204.3,195.2,0.950,790419.6,790419.6,14257,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307239,2235698.00
07/17/2017 12:00,2,7.424,ACTIVE,220.29,366.10,60.012,1500307204,"201051344000983","219011344069620",27.27,40.60,0,335.44,411.18,205.2,196.2,0.959,781068.9,781068.9,14282,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307240,2235699.00
07/17/2017 12:00,2,7.373,ACTIVE,220.29,366.10,60.023,1500307204,"201051344001158","219011344069620",27.25,41.80,0,335.14,409.98,203.5,194.5,0.928,765641.9,765641.9,14282,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307241,2235700.00
07/17/2017 12:00,2,7.436,ACTIVE,220.06,367.00,60.007,1500307204,"201051344000576","219011344069620",27.04,40.00,0,335.14,410.88,203.5,194.5,0.937,780172.5,780172.5,14290,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307242,2235701.00
07/17/2017 12:00,2,7.025,ACTIVE,214.41,364.89,60.002,1500307204,"274151322000087","219011344069620",26.40,65.30,0,329.43,387.14,187.6,179.1,0.707,968383.9,968383.9,14379,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307243,2235702.00
07/17/2017 12:00,2,7.449,ACTIVE,218.26,361.59,60.012,1500307204,"201051344001025","219011344069620",27.15,44.00,0,338.44,409.38,204.9,195.9,0.924,774872.0,774872.0,14277,0,0,0,L,1122011218,1,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500307244,2235703.00
07/17/2017 12:15,2,7.684,ACTIVE,219.61,367.30,59.959,1500308103,"201051344000645","219011344069620",26.80,41.00,0,336.04,410.88,208.5,199.3,0.955,779165.7,779165.7,14267,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308104,2235704.00
07/17/2017 12:15,2,7.279,ACTIVE,214.41,361.59,59.991,1500308103,"274151322000085","219011344069620",24.23,52.50,0,330.93,385.33,178.6,170.5,0.672,989311.3,989311.3,14179,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308105,2235705.00
07/17/2017 12:15,2,7.570,ACTIVE,218.71,364.89,59.975,1500308103,"201051344000633","219011344069620",27.08,43.20,0,335.44,412.68,207.6,198.4,0.986,766079.8,766079.8,14315,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308106,2235706.00
07/17/2017 12:15,2,7.607,ACTIVE,219.84,363.39,59.981,1500308103,"201051344000469","219011344069620",27.12,41.00,0,335.14,413.59,208.9,199.7,0.977,769670.2,769670.2,14289,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308107,2235707.00
07/17/2017 12:15,2,7.537,ACTIVE,217.13,363.99,59.975,1500308103,"201051344000646","219011344069620",26.98,43.60,0,330.63,411.48,205.7,196.6,0.981,764498.7,764498.7,14279,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308108,2235708.00
07/17/2017 12:15,2,7.371,ACTIVE,214.19,371.81,59.970,1500308103,"274151322000052","219011344069620",26.46,56.30,0,330.03,390.44,197.4,188.6,0.782,1029318.4,1029318.4,14183,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308109,2235709.00
07/17/2017 12:15,2,7.678,ACTIVE,218.48,364.59,59.975,1500308103,"201051344000585","219011344069620",26.68,44.50,0,330.63,409.98,207.5,198.4,0.977,777723.0,777723.0,14277,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308110,2235710.00
07/17/2017 12:15,2,7.531,ACTIVE,216.45,360.99,59.949,1500308103,"201051344001230","219011344069620",27.08,41.00,0,330.03,409.38,206.5,197.4,0.968,769035.6,769035.6,14305,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308111,2235711.00
07/17/2017 12:15,2,7.564,ACTIVE,218.26,364.59,59.970,1500308103,"201051344000582","219011344069620",26.68,43.80,0,324.32,418.39,204.4,195.4,0.937,758257.6,758257.6,14272,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308112,2235712.00
07/17/2017 12:15,2,7.568,ACTIVE,217.13,362.49,59.922,1500308103,"201051344000955","219011344069620",26.94,43.20,0,327.02,415.99,206.3,197.2,0.977,778039.9,778039.9,14289,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308113,2235713.00
07/17/2017 12:15,2,4.926,ACTIVE,214.64,402.77,59.959,1500308103,"274151322000094","219011344069620",36.98,53.00,0,375.41,448.45,184.3,176.0,0.712,848453.7,848453.7,14532,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308114,2235714.00
07/17/2017 12:15,2,7.713,ACTIVE,220.06,367.00,59.986,1500308103,"201051344000579","219011344069620",26.84,43.00,0,335.74,414.49,209.7,200.5,0.972,787894.4,787894.4,14276,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308115,2235715.00
07/17/2017 12:15,2,7.600,ACTIVE,216.67,361.29,59.949,1500308103,"201051344000890","219011344069620",26.80,40.60,0,327.32,419.30,206.1,197.0,0.941,772072.8,772072.8,14287,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308116,2235716.00
07/17/2017 12:15,2,7.609,ACTIVE,217.80,363.09,59.965,1500308103,"201051344000438","219011344069620",26.80,41.30,0,331.53,411.48,206.4,197.3,0.968,774539.1,774539.1,14272,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308117,2235717.00
07/17/2017 12:15,2,7.225,ACTIVE,217.35,355.88,59.996,1500308103,"201051344000417","219011344069620",17.99,41.00,0,333.93,391.04,131.7,125.2,0.623,698420.4,698420.4,14307,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308118,2235718.00
07/17/2017 12:15,2,7.314,ACTIVE,213.51,367.90,59.954,1500308103,"274151322000083","219011344069620",26.50,53.00,0,328.52,389.84,196.1,187.3,0.791,1018933.9,1018933.9,14194,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308119,2235719.00
07/17/2017 12:15,2,7.766,ACTIVE,215.09,352.57,59.959,1500308103,"274151322000076","219011344069620",27.06,55.80,0,330.03,393.15,212.8,203.5,0.835,1087422.1,1087422.1,14194,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308120,2235720.00
07/17/2017 12:15,2,7.602,ACTIVE,218.26,366.10,59.965,1500308103,"201051344000868","219011344069620",26.98,42.30,0,331.83,412.08,207.7,198.5,0.932,768061.6,768061.6,14293,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308121,2235721.00
07/17/2017 12:15,2,7.744,ACTIVE,213.96,351.67,59.949,1500308103,"274151322000095","219011344069620",26.80,59.00,0,330.03,393.45,210.1,200.8,0.787,1076945.7,1076945.7,14206,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308122,2235722.00
07/17/2017 12:15,2,7.443,ACTIVE,219.84,359.48,59.996,1500308103,"201051344000988","219011344069620",17.87,39.80,0,338.14,390.14,134.8,128.2,0.623,670941.3,670941.3,14277,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308123,2235723.00
07/17/2017 12:15,2,7.582,ACTIVE,218.03,362.49,59.986,1500308103,"201051344001025","219011344069620",27.08,45.50,0,328.22,412.08,207.9,198.7,0.941,774920.1,774920.1,14278,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308123,2235724.00
07/17/2017 12:15,2,7.580,ACTIVE,220.06,366.40,59.965,1500308103,"201051344000458","219011344069620",27.12,42.30,0,335.44,412.08,208.0,198.8,0.986,779451.0,779451.0,14264,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308124,2235725.00
07/17/2017 12:15,2,7.646,ACTIVE,220.06,367.90,59.944,1500308103,"201051344000853","219011344069620",27.12,41.80,0,336.94,415.09,209.8,200.6,0.990,780578.0,780578.0,14282,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308125,2235726.00
07/17/2017 12:15,2,7.607,ACTIVE,216.90,363.69,59.965,1500308103,"201051344000685","219011344069620",26.96,40.00,0,331.53,410.28,207.8,198.6,0.999,774394.5,774394.5,14305,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308126,2235727.00
07/17/2017 12:15,2,7.561,ACTIVE,218.03,363.39,59.938,1500308103,"201051344000917","219011344069620",26.82,45.00,0,324.62,422.30,205.2,196.1,0.977,771053.4,771053.4,14295,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308127,2235728.00
07/17/2017 12:15,2,7.592,ACTIVE,216.90,362.19,60.012,1500308103,"201051344001145","219011344069620",26.98,40.60,0,331.83,411.18,207.4,198.3,0.955,779060.6,779060.6,14288,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308128,2235729.00
07/17/2017 12:15,2,7.584,ACTIVE,218.71,362.19,59.965,1500308103,"201051344000651","219011344069620",26.94,45.30,0,332.13,411.18,206.8,197.7,0.910,767891.5,767891.5,14284,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308129,2235730.00
07/17/2017 12:15,2,7.303,ACTIVE,213.96,365.19,59.954,1500308103,"274151322000088","219011344069620",25.98,51.80,0,329.13,388.94,192.1,183.5,0.751,977477.1,977477.1,14186,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308130,2235731.00
07/17/2017 12:15,2,4.916,ACTIVE,215.09,424.11,59.944,1500308103,"274151322000068","219011344069620",37.31,51.00,0,382.93,446.95,185.5,177.1,0.716,849134.9,849134.9,14545,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308131,2235732.00
07/17/2017 12:15,2,7.611,ACTIVE,218.03,362.19,59.981,1500308103,"201051344001135","219011344069620",26.78,44.80,0,331.53,411.18,206.3,197.2,0.937,763367.8,763367.8,14261,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308131,2235733.00
07/17/2017 12:15,2,7.688,ACTIVE,218.03,362.79,59.981,1500308103,"201051344000594","219011344069620",26.96,44.80,0,330.33,413.59,209.7,200.5,0.959,782669.0,782669.0,14277,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308132,2235734.00
07/17/2017 12:15,2,7.729,ACTIVE,218.26,361.59,59.954,1500308103,"201051344001203","219011344069620",26.74,43.80,0,332.73,412.38,209.2,200.0,0.959,773047.4,773047.4,14310,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308133,2235735.00
07/17/2017 12:15,2,7.295,ACTIVE,214.19,353.77,59.938,1500308103,"274151322000054","219011344069620",24.75,55.00,0,330.63,387.44,182.7,174.4,0.698,993990.1,993990.1,14169,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308134,2235736.00
07/17/2017 12:15,2,7.660,ACTIVE,218.71,362.49,59.986,1500308103,"201051344000867","219011344069620",26.88,44.80,0,332.13,411.48,208.6,199.4,0.941,766836.2,766836.2,14310,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308135,2235737.00
07/17/2017 12:15,2,7.564,ACTIVE,218.26,364.59,59.959,1500308103,"201051344001093","219011344069620",26.92,44.30,0,332.13,411.48,206.2,197.1,0.937,771035.8,771035.8,14304,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308136,2235738.00
07/17/2017 12:15,2,7.744,ACTIVE,219.61,367.30,59.965,1500308103,"201051344000900","219011344069620",27.12,41.00,0,334.54,412.68,212.7,203.4,0.946,788511.7,788511.7,14307,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308137,2235739.00
07/17/2017 12:15,2,7.416,ACTIVE,219.39,363.09,59.965,1500308103,"201051344000648","219011344069620",27.53,40.00,0,335.44,412.68,206.7,197.5,0.959,775977.0,775977.0,14277,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308138,2235740.00
07/17/2017 12:15,2,7.627,ACTIVE,219.61,363.69,59.944,1500308103,"201051344000569","219011344069620",27.06,41.50,0,335.14,412.68,208.9,199.7,0.968,790468.9,790468.9,14258,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308139,2235741.00
07/17/2017 12:15,2,7.602,ACTIVE,220.06,365.80,59.981,1500308103,"201051344000983","219011344069620",27.27,41.80,0,335.44,411.78,210.0,200.7,0.981,781118.4,781118.4,14283,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308140,2235742.00
07/17/2017 12:15,2,7.645,ACTIVE,220.06,363.99,59.975,1500308103,"201051344001158","219011344069620",26.68,43.00,0,335.44,410.58,206.5,197.4,0.981,765690.9,765690.9,14283,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308141,2235743.00
07/17/2017 12:15,2,7.594,ACTIVE,220.29,367.60,59.986,1500308103,"201051344000576","219011344069620",27.04,40.80,0,335.14,415.09,207.8,198.6,0.955,780221.6,780221.6,14291,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308142,2235744.00
07/17/2017 12:15,2,7.209,ACTIVE,214.19,358.28,59.959,1500308103,"274151322000087","219011344069620",26.18,66.70,0,329.13,388.64,190.8,182.3,0.685,968429.1,968429.1,14380,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500308143,2235745.00
07/17/2017 12:30,2,7.918,ACTIVE,219.61,366.10,59.991,1500309004,"201051344000645","219011344069620",26.70,40.60,0,335.14,412.08,214.1,204.7,0.972,779216.2,779216.2,14268,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309005,2235746.00
07/17/2017 12:30,2,7.404,ACTIVE,214.41,369.70,59.975,1500309004,"274151322000085","219011344069620",24.39,53.50,0,330.93,386.53,182.7,174.4,0.698,989354.3,989354.3,14180,0,0,0,L,1151911521,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309006,2235747.00
07/17/2017 12:30,2,7.863,ACTIVE,218.48,365.80,59.986,1500309004,"201051344000633","219011344069620",26.82,43.20,0,334.84,412.68,213.5,204.1,1.025,766130.2,766130.2,14316,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309007,2235748.00
07/17/2017 12:30,2,7.840,ACTIVE,219.84,365.80,59.959,1500309004,"201051344000469","219011344069620",27.04,41.80,0,334.54,416.59,214.6,205.2,1.003,769720.7,769720.7,14290,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309008,2235749.00
07/17/2017 12:30,2,7.752,ACTIVE,216.90,363.09,59.928,1500309004,"201051344000646","219011344069620",26.88,44.50,0,316.80,425.01,210.9,201.7,0.990,764548.6,764548.6,14280,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309008,2235750.00
07/17/2017 12:30,2,7.488,ACTIVE,214.19,372.11,59.959,1500309004,"274151322000052","219011344069620",26.76,58.00,0,329.73,391.94,202.8,193.9,0.800,1029366.2,1029366.2,14184,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309009,2235751.00
07/17/2017 12:30,2,7.896,ACTIVE,218.26,362.49,59.986,1500309004,"201051344000585","219011344069620",26.50,45.30,0,336.34,412.38,211.9,202.6,0.990,777773.3,777773.3,14278,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309010,2235752.00
07/17/2017 12:30,2,7.742,ACTIVE,216.45,361.29,59.975,1500309004,"201051344001230","219011344069620",26.88,42.80,0,329.73,406.97,210.6,201.3,0.986,769085.5,769085.5,14306,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309011,2235753.00
07/17/2017 12:30,2,7.664,ACTIVE,218.26,363.99,59.965,1500309004,"201051344000582","219011344069620",26.88,45.30,0,336.34,413.59,208.4,199.3,0.963,758307.0,758307.0,14273,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309012,2235754.00
07/17/2017 12:30,2,7.762,ACTIVE,216.90,362.49,59.959,1500309004,"201051344000955","219011344069620",26.90,44.00,0,330.03,410.88,211.3,202.0,1.003,778089.8,778089.8,14290,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309013,2235755.00
07/17/2017 12:30,2,4.867,ACTIVE,214.19,430.72,59.970,1500309004,"274151322000094","219011344069620",38.11,55.00,0,375.41,449.95,187.7,179.2,0.738,848498.3,848498.3,14533,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309014,2235756.00
07/17/2017 12:30,2,7.803,ACTIVE,219.84,364.59,59.965,1500309004,"201051344000579","219011344069620",27.23,43.00,0,335.74,412.98,215.2,205.7,0.990,787945.2,787945.2,14277,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309015,2235757.00
07/17/2017 12:30,2,7.754,ACTIVE,216.67,361.89,59.944,1500309004,"201051344000890","219011344069620",26.88,42.00,0,331.83,411.48,210.9,201.6,0.963,772122.7,772122.7,14288,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309016,2235758.00
07/17/2017 12:30,2,7.754,ALERT,217.80,363.09,59.944,1500309004,"201051344000438","219011344069620",26.88,42.00,0,301.77,414.19,211.1,201.8,0.990,774588.9,774588.9,14273,0,0,0,L,1122011218,0,124.72,123.59,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309018,2235759.00
07/17/2017 12:30,2,7.443,ACTIVE,216.90,354.97,59.944,1500309004,"201051344000417","219011344069620",17.91,42.30,0,335.74,387.44,135.1,128.5,0.641,698452.2,698452.2,14308,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309018,2235760.00
07/17/2017 12:30,2,7.545,ACTIVE,213.51,354.07,59.965,1500309004,"274151322000083","219011344069620",26.36,54.50,0,330.63,391.64,201.3,192.3,0.813,1018981.3,1018981.3,14195,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309019,2235761.00
07/17/2017 12:30,2,7.969,ACTIVE,215.09,360.08,59.959,1500309004,"274151322000076","219011344069620",27.12,58.00,0,330.33,393.75,218.5,209.0,0.857,1087473.6,1087473.6,14195,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309020,2235762.00
07/17/2017 12:30,2,7.836,ACTIVE,218.26,365.19,59.954,1500309004,"201051344000868","219011344069620",26.88,42.80,0,336.04,412.98,213.2,203.8,0.981,768111.9,768111.9,14294,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309021,2235763.00
07/17/2017 12:30,2,7.887,ACTIVE,213.51,375.71,59.954,1500309004,"274151322000095","219011344069620",27.02,59.80,0,330.33,394.95,215.7,206.3,0.826,1076996.6,1076996.6,14207,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309022,2235764.00
07/17/2017 12:30,2,7.656,ACTIVE,219.84,360.99,59.981,1500309004,"201051344000988","219011344069620",17.89,40.20,0,337.24,390.74,138.8,132.0,0.650,670973.8,670973.8,14278,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309023,2235765.00
07/17/2017 12:30,2,7.873,ACTIVE,217.80,363.99,59.996,1500309004,"201051344001025","219011344069620",26.66,47.00,0,336.94,412.98,212.6,203.3,0.959,774970.5,774970.5,14279,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309024,2235766.00
07/17/2017 12:30,2,7.744,ACTIVE,219.84,366.70,59.965,1500309004,"201051344000458","219011344069620",27.31,42.50,0,335.44,412.98,214.1,204.7,1.003,779501.4,779501.4,14265,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309025,2235767.00
07/17/2017 12:30,2,7.846,ACTIVE,220.29,367.90,59.991,1500309004,"201051344000853","219011344069620",27.17,42.30,0,336.04,416.29,216.1,206.6,1.025,780628.9,780628.9,14283,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309026,2235768.00
07/17/2017 12:30,2,7.779,ACTIVE,216.45,363.09,59.970,1500309004,"201051344000685","219011344069620",27.12,40.60,0,332.13,411.48,213.6,204.2,1.039,774444.9,774444.9,14306,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309027,2235769.00
07/17/2017 12:30,2,7.676,ACTIVE,217.80,363.39,59.938,1500309004,"201051344000917","219011344069620",27.00,46.40,0,337.24,411.78,209.9,200.7,0.986,771103.1,771103.1,14296,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309027,2235770.00
07/17/2017 12:30,2,7.684,ACTIVE,216.67,362.49,59.996,1500309004,"201051344001145","219011344069620",27.43,41.50,0,336.64,412.08,213.3,204.0,0.981,779110.9,779110.9,14289,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309028,2235771.00
07/17/2017 12:30,2,7.861,ACTIVE,218.26,363.69,59.981,1500309004,"201051344000651","219011344069620",26.52,46.20,0,336.04,413.29,211.1,201.9,0.977,767941.5,767941.5,14285,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309029,2235772.00
07/17/2017 12:30,2,7.426,ACTIVE,213.74,353.77,59.986,1500309004,"274151322000088","219011344069620",26.20,53.00,0,330.03,390.44,196.9,188.2,0.751,977523.5,977523.5,14187,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309030,2235773.00
07/17/2017 12:30,2,5.035,ACTIVE,214.87,407.57,59.996,1500309004,"274151322000068","219011344069620",37.45,51.50,0,377.52,445.45,191.6,183.0,0.725,849179.7,849179.7,14546,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309031,2235774.00
07/17/2017 12:30,2,7.803,ACTIVE,217.58,363.69,59.981,1500309004,"201051344001135","219011344069620",26.76,46.00,0,336.94,412.08,211.2,201.9,0.972,763417.8,763417.8,14262,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309032,2235775.00
07/17/2017 12:30,2,7.721,ACTIVE,217.35,362.19,59.954,1500309004,"201051344000594","219011344069620",27.55,46.20,0,335.44,414.49,215.3,205.8,0.994,782719.9,782719.9,14278,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309033,2235776.00
07/17/2017 12:30,2,7.855,ACTIVE,218.03,364.59,59.981,1500309004,"201051344001203","219011344069620",26.80,45.00,0,337.24,413.29,213.1,203.7,1.021,773098.0,773098.0,14311,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309034,2235777.00
07/17/2017 12:30,2,7.416,ACTIVE,213.74,360.08,59.954,1500309004,"274151322000054","219011344069620",24.99,55.00,0,330.33,388.94,187.6,179.1,0.712,994034.3,994034.3,14170,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309035,2235778.00
07/17/2017 12:30,2,7.865,ACTIVE,218.48,361.59,59.996,1500309004,"201051344000867","219011344069620",26.90,45.50,0,336.34,413.29,214.1,204.8,0.994,766886.7,766886.7,14311,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309036,2235779.00
07/17/2017 12:30,2,7.717,ACTIVE,218.03,364.29,59.944,1500309004,"201051344001093","219011344069620",26.88,45.30,0,335.74,412.38,210.0,200.8,0.959,771085.6,771085.6,14305,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309037,2235780.00
07/17/2017 12:30,2,7.889,ACTIVE,219.39,366.40,59.991,1500309004,"201051344000900","219011344069620",27.29,41.30,0,334.24,414.19,218.2,208.7,0.972,788563.2,788563.2,14308,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309038,2235781.00
07/17/2017 12:30,2,7.670,ACTIVE,219.16,364.29,59.938,1500309004,"201051344000648","219011344069620",27.41,40.20,0,335.74,413.89,212.9,203.5,0.981,776027.2,776027.2,14278,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309039,2235782.00
07/17/2017 12:30,2,7.752,ACTIVE,219.61,366.70,59.986,1500309004,"201051344000569","219011344069620",27.37,42.50,0,334.84,413.89,214.7,205.3,1.008,790519.6,790519.6,14259,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309040,2235783.00
07/17/2017 12:30,2,7.826,ACTIVE,219.84,365.80,59.938,1500309004,"201051344000983","219011344069620",27.21,42.30,0,334.84,413.89,215.7,206.3,0.999,781169.3,781169.3,14284,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309041,2235784.00
07/17/2017 12:30,2,7.701,ACTIVE,219.61,366.40,59.944,1500309004,"201051344001158","219011344069620",27.17,43.40,0,334.54,412.38,211.9,202.6,0.999,765741.1,765741.1,14284,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309042,2235785.00
07/17/2017 12:30,2,7.752,ACTIVE,219.61,365.19,59.981,1500309004,"201051344000576","219011344069620",27.15,41.50,0,335.14,413.29,213.2,203.9,0.990,780272.0,780272.0,14292,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309043,2235786.00
07/17/2017 12:30,2,7.414,ACTIVE,213.96,369.40,59.954,1500309004,"274151322000087","219011344069620",26.06,67.70,0,329.73,390.14,195.8,187.1,0.751,968475.3,968475.3,14381,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309044,2235787.00
07/17/2017 12:45,2,7.979,ACTIVE,218.93,363.69,59.991,1500309903,"201051344000645","219011344069620",26.72,41.50,0,335.44,413.59,215.7,206.3,0.990,779267.4,779267.4,14269,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309904,2235788.00
07/17/2017 12:45,2,7.500,ACTIVE,213.74,352.57,60.012,1500309903,"274151322000085","219011344069620",24.25,53.80,0,331.53,387.74,184.0,175.6,0.712,989398.0,989398.0,14181,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309905,2235789.00
07/17/2017 12:45,2,8.010,ACTIVE,218.03,365.19,59.981,1500309903,"201051344000633","219011344069620",26.54,44.30,0,335.74,413.59,215.3,205.8,1.025,766181.3,766181.3,14317,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309906,2235790.00
07/17/2017 12:45,2,7.895,ACTIVE,219.39,366.70,60.002,1500309903,"201051344000469","219011344069620",27.10,42.00,0,333.93,414.19,216.6,207.1,1.021,769772.1,769772.1,14291,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309907,2235791.00
07/17/2017 12:45,2,7.742,ACTIVE,216.22,363.39,60.002,1500309903,"201051344000646","219011344069620",27.14,45.80,0,329.13,412.08,212.9,203.5,1.008,764599.2,764599.2,14281,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309908,2235792.00
07/17/2017 12:45,2,7.625,ACTIVE,213.96,373.01,59.991,1500309903,"274151322000052","219011344069620",26.56,57.70,0,330.03,392.25,205.0,195.9,0.813,1029414.7,1029414.7,14185,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309909,2235793.00
07/17/2017 12:45,2,7.984,ACTIVE,217.80,362.79,59.986,1500309903,"201051344000585","219011344069620",26.62,45.50,0,336.64,412.68,215.1,205.7,1.003,777824.3,777824.3,14279,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309910,2235794.00
07/17/2017 12:45,2,7.879,ACTIVE,216.00,360.38,59.996,1500309903,"201051344001230","219011344069620",26.68,43.00,0,329.43,407.87,212.7,203.3,0.999,769136.2,769136.2,14307,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309911,2235795.00
