ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 12:45,2,7.828,ACTIVE,217.80,363.09,60.007,1500309903,"201051344000582","219011344069620",26.58,46.20,0,335.44,413.89,210.6,201.4,0.968,758357.1,758357.1,14274,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309912,2235796.00
07/17/2017 12:45,2,7.916,ACTIVE,216.45,360.69,59.954,1500309903,"201051344000955","219011344069620",26.62,45.00,0,330.03,407.57,213.5,204.2,1.021,778140.5,778140.5,14291,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309912,2235797.00
07/17/2017 12:45,2,5.135,ACTIVE,213.96,417.19,59.986,1500309903,"274151322000094","219011344069620",36.84,56.30,0,377.22,446.95,190.9,182.3,0.742,848543.7,848543.7,14534,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309913,2235798.00
07/17/2017 12:45,2,7.947,ACTIVE,219.61,366.70,59.975,1500309903,"201051344000579","219011344069620",27.10,43.40,0,335.44,414.19,217.9,208.4,1.016,787996.9,787996.9,14278,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309914,2235799.00
07/17/2017 12:45,2,8.045,ACTIVE,216.22,360.38,60.002,1500309903,"201051344000890","219011344069620",26.04,43.40,0,329.13,410.58,212.2,202.9,0.977,772173.4,772173.4,14289,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309915,2235800.00
07/17/2017 12:45,2,7.928,ACTIVE,217.13,363.09,60.012,1500309903,"201051344000438","219011344069620",26.60,43.20,0,330.93,413.29,213.6,204.3,1.003,774639.6,774639.6,14275,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309916,2235801.00
07/17/2017 12:45,2,7.516,ACTIVE,216.45,353.47,60.012,1500309903,"201051344000417","219011344069620",17.87,42.80,0,333.03,385.63,136.1,129.5,0.645,698484.4,698484.4,14309,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309917,2235802.00
07/17/2017 12:45,2,7.611,ACTIVE,213.06,357.08,59.975,1500309903,"274151322000083","219011344069620",26.34,55.50,0,330.93,391.94,203.0,194.0,0.818,1019029.5,1019029.5,14196,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309918,2235803.00
07/17/2017 12:45,2,8.023,ACTIVE,214.87,371.21,59.996,1500309903,"274151322000076","219011344069620",27.23,58.80,0,328.82,394.95,221.0,211.4,0.862,1087526.0,1087526.0,14196,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309919,2235804.00
07/17/2017 12:45,2,7.990,ACTIVE,217.80,363.69,60.012,1500309903,"201051344000868","219011344069620",26.68,43.00,0,336.34,413.59,215.8,206.4,0.972,768162.9,768162.9,14295,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309920,2235805.00
07/17/2017 12:45,2,8.023,ACTIVE,213.29,348.66,59.986,1500309903,"274151322000095","219011344069620",26.82,62.30,0,330.33,395.85,218.0,208.5,0.822,1077048.3,1077048.3,14208,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309921,2235806.00
07/17/2017 12:45,2,7.703,ACTIVE,219.61,360.69,59.986,1500309903,"201051344000988","219011344069620",17.89,40.80,0,337.54,390.74,139.8,133.0,0.645,671006.7,671006.7,14279,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309921,2235807.00
07/17/2017 12:45,2,7.982,ACTIVE,217.80,365.19,60.018,1500309903,"201051344001025","219011344069620",26.64,47.50,0,336.64,412.38,215.3,205.9,0.968,775021.5,775021.5,14280,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309923,2235808.00
07/17/2017 12:45,2,7.916,ACTIVE,219.39,367.30,60.012,1500309903,"201051344000458","219011344069620",26.96,43.40,0,335.74,414.19,215.9,206.5,1.016,779552.7,779552.7,14266,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309923,2235809.00
07/17/2017 12:45,2,7.924,ACTIVE,219.84,366.70,60.002,1500309903,"201051344000853","219011344069620",27.17,42.80,0,335.44,417.79,218.1,208.6,1.030,780680.5,780680.5,14284,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309924,2235810.00
07/17/2017 12:45,2,7.859,ACTIVE,216.22,360.99,60.012,1500309903,"201051344000685","219011344069620",27.08,41.30,0,330.33,411.78,215.4,206.0,1.052,774496.0,774496.0,14307,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309925,2235811.00
07/17/2017 12:45,2,7.932,ACTIVE,217.35,360.99,59.991,1500309903,"201051344000917","219011344069620",26.40,46.80,0,336.04,411.78,212.1,202.8,1.016,771153.4,771153.4,14297,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309926,2235812.00
07/17/2017 12:45,2,7.854,ACTIVE,216.22,361.89,59.991,1500309903,"201051344001145","219011344069620",27.02,43.40,0,330.33,412.08,214.9,205.5,0.990,779162.1,779162.1,14290,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309927,2235813.00
07/17/2017 12:45,2,7.922,ACTIVE,218.03,363.39,59.991,1500309903,"201051344000651","219011344069620",26.70,46.40,0,336.34,414.19,214.0,204.7,0.977,767992.2,767992.2,14286,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309928,2235814.00
07/17/2017 12:45,2,7.541,ACTIVE,213.51,351.67,59.981,1500309903,"274151322000088","219011344069620",26.08,54.30,0,330.63,391.34,199.0,190.2,0.756,977570.7,977570.7,14188,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309929,2235815.00
07/17/2017 12:45,2,5.209,ACTIVE,214.41,419.90,60.002,1500309903,"274151322000068","219011344069620",36.32,53.00,0,378.42,450.26,191.4,182.9,0.765,849225.3,849225.3,14547,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309930,2235816.00
07/17/2017 12:45,2,7.900,ACTIVE,217.35,361.89,59.965,1500309903,"201051344001135","219011344069620",26.74,46.40,0,333.93,412.08,213.9,204.6,0.986,763468.5,763468.5,14263,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309931,2235817.00
07/17/2017 12:45,2,7.973,ACTIVE,217.35,365.19,59.975,1500309903,"201051344000594","219011344069620",27.00,46.60,0,330.03,415.09,217.9,208.4,0.999,782771.5,782771.5,14279,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309932,2235818.00
07/17/2017 12:45,2,8.020,ACTIVE,218.03,363.99,60.023,1500309903,"201051344001203","219011344069620",26.62,46.00,0,337.84,413.59,216.0,206.6,1.008,773149.1,773149.1,14312,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309932,2235819.00
07/17/2017 12:45,2,7.615,ACTIVE,213.51,361.29,59.991,1500309903,"274151322000054","219011344069620",24.59,56.30,0,330.33,389.84,189.6,181.1,0.729,994079.1,994079.1,14171,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309933,2235820.00
07/17/2017 12:45,2,7.980,ACTIVE,218.26,363.99,60.007,1500309903,"201051344000867","219011344069620",26.76,46.00,0,336.64,413.59,216.2,206.7,0.986,766937.9,766937.9,14312,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309934,2235821.00
07/17/2017 12:45,2,7.799,ACTIVE,217.80,362.79,59.949,1500309903,"201051344001093","219011344069620",26.94,45.50,0,336.34,413.29,212.7,203.4,0.968,771136.0,771136.0,14306,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309935,2235822.00
07/17/2017 12:45,2,8.035,ACTIVE,219.16,365.80,60.018,1500309903,"201051344000900","219011344069620",27.08,41.80,0,334.24,415.09,220.3,210.7,0.977,788615.4,788615.4,14309,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309936,2235823.00
07/17/2017 12:45,2,7.877,ACTIVE,218.93,368.20,60.002,1500309903,"201051344000648","219011344069620",26.94,40.60,0,335.44,414.79,215.0,205.6,0.977,776078.1,776078.1,14279,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309937,2235824.00
07/17/2017 12:45,2,7.936,ACTIVE,219.16,363.69,60.002,1500309903,"201051344000569","219011344069620",26.98,43.20,0,333.93,414.79,216.9,207.4,1.012,790570.9,790570.9,14260,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309938,2235825.00
07/17/2017 12:45,2,7.984,ACTIVE,219.61,366.10,60.018,1500309903,"201051344000983","219011344069620",26.92,43.40,0,334.54,414.79,217.6,208.1,1.003,781220.9,781220.9,14285,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309939,2235826.00
07/17/2017 12:45,2,7.904,ACTIVE,219.61,367.60,60.002,1500309903,"201051344001158","219011344069620",26.80,43.60,0,334.54,413.59,214.5,205.1,0.990,765791.8,765791.8,14285,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309940,2235827.00
07/17/2017 12:45,2,7.879,ACTIVE,219.39,363.99,59.996,1500309903,"201051344000576","219011344069620",27.02,41.80,0,334.84,414.19,215.5,206.1,1.025,780323.0,780323.0,14293,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309941,2235828.00
07/17/2017 12:45,2,7.535,ACTIVE,213.51,370.60,59.986,1500309903,"274151322000087","219011344069620",25.98,70.00,0,331.23,390.74,198.3,189.5,0.756,968522.1,968522.1,14382,0,0,0,L,1151911521,0,122.46,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500309942,2235829.00
07/17/2017 13:00,2,7.979,ACTIVE,221.19,367.30,59.975,1500310804,"201051344000645","219011344069620",26.60,43.80,0,335.44,418.09,214.9,205.5,0.981,779319.0,779319.0,14270,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310805,2235830.00
07/17/2017 13:00,2,7.566,ACTIVE,215.54,370.60,59.981,1500310804,"274151322000085","219011344069620",23.99,55.30,0,332.13,392.85,183.7,175.4,0.703,989442.0,989442.0,14182,0,0,0,L,1151911521,0,124.04,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310806,2235831.00
07/17/2017 13:00,2,8.055,ACTIVE,220.29,367.60,59.970,1500310804,"201051344000633","219011344069620",26.50,45.30,0,335.44,418.39,216.1,206.6,1.012,766233.0,766233.0,14318,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310807,2235832.00
07/17/2017 13:00,2,8.068,ACTIVE,221.42,369.70,60.012,1500310804,"201051344000469","219011344069620",26.42,43.00,0,334.54,419.90,215.9,206.4,1.008,769823.8,769823.8,14292,0,0,0,L,1122011218,0,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310808,2235833.00
07/17/2017 13:00,2,7.926,ACTIVE,218.48,366.10,59.986,1500310804,"201051344000646","219011344069620",26.68,46.80,0,329.13,420.80,214.1,204.7,1.003,764650.3,764650.3,14282,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310808,2235834.00
07/17/2017 13:00,2,7.697,ACTIVE,215.09,374.81,60.007,1500310804,"274151322000052","219011344069620",26.24,59.50,0,330.63,397.96,204.7,195.7,0.804,1029463.8,1029463.8,14186,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310809,2235835.00
07/17/2017 13:00,2,8.094,ACTIVE,219.84,368.50,60.012,1500310804,"201051344000585","219011344069620",26.38,46.40,0,336.34,426.51,216.0,206.6,0.999,777876.0,777876.0,14280,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310810,2235836.00
07/17/2017 13:00,2,7.949,ACTIVE,218.26,363.69,59.959,1500310804,"201051344001230","219011344069620",26.70,43.40,0,328.82,426.51,214.8,205.4,1.016,769187.4,769187.4,14308,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310811,2235837.00
07/17/2017 13:00,2,7.879,ACTIVE,220.06,367.60,60.007,1500310804,"201051344000582","219011344069620",26.80,46.80,0,334.84,429.82,213.8,204.4,0.972,758407.9,758407.9,14275,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310812,2235838.00
07/17/2017 13:00,2,7.967,ACTIVE,218.48,367.30,59.959,1500310804,"201051344000955","219011344069620",26.58,46.00,0,329.43,426.21,214.2,204.8,1.008,778191.7,778191.7,14292,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310813,2235839.00
07/17/2017 13:00,2,5.184,ACTIVE,215.32,414.19,59.975,1500310804,"274151322000094","219011344069620",36.62,56.50,0,375.11,446.05,193.2,184.6,0.747,848589.8,848589.8,14535,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310814,2235840.00
07/17/2017 13:00,2,8.045,ACTIVE,221.64,370.00,59.986,1500310804,"201051344000579","219011344069620",26.92,45.00,0,335.14,420.20,219.2,209.6,1.003,788049.3,788049.3,14279,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310815,2235841.00
07/17/2017 13:00,2,8.027,ACTIVE,218.48,365.80,59.954,1500310804,"201051344000890","219011344069620",26.50,43.80,0,330.03,427.11,215.2,205.8,0.968,772224.6,772224.6,14290,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310816,2235842.00
07/17/2017 13:00,2,8.000,ACTIVE,219.39,368.20,60.023,1500310804,"201051344000438","219011344069620",26.44,44.00,0,332.73,427.71,214.2,204.8,0.999,774690.8,774690.8,14276,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310817,2235843.00
07/17/2017 13:00,2,7.537,ACTIVE,218.71,359.78,59.986,1500310804,"201051344000417","219011344069620",17.91,43.40,0,333.03,403.07,136.6,130.0,0.641,698516.8,698516.8,14310,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310818,2235844.00
07/17/2017 13:00,2,7.625,ACTIVE,214.87,377.82,59.996,1500310804,"274151322000083","219011344069620",26.32,58.00,0,330.93,396.75,203.2,194.2,0.813,1019078.1,1019078.1,14197,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310819,2235845.00
07/17/2017 13:00,2,8.205,ACTIVE,216.00,353.77,59.986,1500310804,"274151322000076","219011344069620",26.56,60.00,0,329.43,400.96,220.5,210.9,0.857,1087579.0,1087579.0,14197,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310819,2235846.00
07/17/2017 13:00,2,8.016,ACTIVE,219.61,368.20,60.002,1500310804,"201051344000868","219011344069620",26.52,44.80,0,335.74,418.70,215.2,205.7,0.968,768214.4,768214.4,14296,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310820,2235847.00
07/17/2017 13:00,2,8.084,ACTIVE,214.87,362.19,60.002,1500310804,"274151322000095","219011344069620",26.76,63.70,0,331.53,401.26,218.6,209.1,0.822,1077100.7,1077100.7,14209,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310821,2235848.00
07/17/2017 13:00,2,7.604,ACTIVE,221.42,364.29,60.012,1500310804,"201051344000988","219011344069620",17.89,42.00,0,337.24,395.85,137.9,131.2,0.628,671039.8,671039.8,14280,0,0,0,L,1122011218,0,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310822,2235849.00
07/17/2017 13:00,2,8.123,ACTIVE,219.61,368.80,60.018,1500310804,"201051344001025","219011344069620",26.32,48.80,0,336.34,427.71,216.3,206.9,0.968,775073.2,775073.2,14281,0,0,0,L,1122011218,0,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310823,2235850.00
07/17/2017 13:00,2,8.014,ACTIVE,221.19,370.00,60.018,1500310804,"201051344000458","219011344069620",26.74,45.30,0,335.44,419.60,216.9,207.5,1.016,779604.5,779604.5,14267,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310824,2235851.00
07/17/2017 13:00,2,8.090,ACTIVE,221.87,371.81,60.023,1500310804,"201051344000853","219011344069620",26.50,44.50,0,335.74,419.00,217.1,207.6,1.016,780732.5,780732.5,14285,0,0,0,L,1122011218,0,126.07,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310825,2235852.00
07/17/2017 13:00,2,7.926,ACTIVE,218.03,366.10,60.002,1500310804,"201051344000685","219011344069620",26.98,42.00,0,330.03,432.22,216.4,207.0,1.034,774547.7,774547.7,14308,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310826,2235853.00
07/17/2017 13:00,2,7.969,ACTIVE,219.39,367.30,60.034,1500310804,"201051344000917","219011344069620",26.58,48.00,0,336.04,426.51,214.3,204.9,1.012,771204.5,771204.5,14298,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310827,2235854.00
07/17/2017 13:00,2,7.947,ACTIVE,218.26,366.10,60.018,1500310804,"201051344001145","219011344069620",26.98,43.60,0,330.33,427.11,217.2,207.7,0.986,779213.8,779213.8,14291,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310827,2235855.00
07/17/2017 13:00,2,7.977,ACTIVE,219.84,367.90,60.018,1500310804,"201051344000651","219011344069620",26.66,47.80,0,336.64,427.11,215.3,205.8,0.977,768043.6,768043.6,14287,0,0,0,L,1122011218,0,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310828,2235856.00
07/17/2017 13:00,2,7.617,ACTIVE,215.32,368.80,59.986,1500310804,"274151322000088","219011344069620",25.72,55.50,0,331.23,397.66,198.4,189.5,0.747,977618.3,977618.3,14189,0,0,0,L,1151911521,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310829,2235857.00
07/17/2017 13:00,2,5.107,ACTIVE,216.22,408.18,59.986,1500310804,"274151322000068","219011344069620",37.17,53.80,0,375.41,448.75,192.3,183.6,0.756,849271.4,849271.4,14548,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310830,2235858.00
07/17/2017 13:00,2,7.961,ACTIVE,219.39,367.60,59.949,1500310804,"201051344001135","219011344069620",26.70,47.80,0,333.03,432.82,215.1,205.7,0.986,763519.8,763519.8,14264,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310831,2235859.00
07/17/2017 13:00,2,8.020,ACTIVE,219.16,367.90,59.954,1500310804,"201051344000594","219011344069620",27.02,46.60,0,330.33,419.60,219.4,209.9,1.003,782823.9,782823.9,14280,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310832,2235860.00
07/17/2017 13:00,2,8.082,ACTIVE,219.84,369.10,60.034,1500310804,"201051344001203","219011344069620",26.58,46.60,0,338.14,427.11,217.6,208.1,1.008,773201.0,773201.0,14313,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310833,2235861.00
07/17/2017 13:00,2,7.611,ACTIVE,215.32,373.61,59.991,1500310804,"274151322000054","219011344069620",24.51,58.30,0,331.53,394.65,188.7,180.2,0.707,994124.3,994124.3,14172,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310834,2235862.00
07/17/2017 13:00,2,8.018,ACTIVE,220.06,367.90,60.002,1500310804,"201051344000867","219011344069620",26.64,47.80,0,337.24,418.39,216.1,206.7,0.981,766989.6,766989.6,14313,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310835,2235863.00
07/17/2017 13:00,2,7.984,ACTIVE,219.84,367.30,60.018,1500310804,"201051344001093","219011344069620",26.48,46.20,0,336.64,429.52,214.1,204.7,0.986,771187.1,771187.1,14307,0,0,0,L,1122011218,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310836,2235864.00
07/17/2017 13:00,2,8.146,ACTIVE,220.74,369.10,59.970,1500310804,"201051344000900","219011344069620",26.66,43.00,0,333.63,420.20,219.9,210.4,0.986,788668.0,788668.0,14310,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310837,2235865.00
07/17/2017 13:00,2,7.898,ACTIVE,220.74,369.10,60.007,1500310804,"201051344000648","219011344069620",26.80,42.00,0,335.44,419.90,214.4,205.0,0.981,776129.4,776129.4,14280,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310838,2235866.00
07/17/2017 13:00,2,8.025,ACTIVE,221.19,369.40,59.981,1500310804,"201051344000569","219011344069620",26.54,44.00,0,334.54,419.00,215.8,206.3,0.990,790622.7,790622.7,14261,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310839,2235867.00
07/17/2017 13:00,2,8.002,ACTIVE,221.42,371.21,59.991,1500310804,"201051344000983","219011344069620",26.76,44.50,0,334.24,419.30,216.7,207.2,1.008,781272.9,781272.9,14286,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310840,2235868.00
07/17/2017 13:00,2,8.004,ACTIVE,221.42,368.20,60.007,1500310804,"201051344001158","219011344069620",26.40,45.00,0,334.24,418.39,214.0,204.7,0.955,765843.1,765843.1,14286,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310841,2235869.00
07/17/2017 13:00,2,7.955,ACTIVE,221.42,369.10,59.991,1500310804,"201051344000576","219011344069620",26.64,44.00,0,335.14,419.30,214.5,205.1,0.999,780374.4,780374.4,14294,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310842,2235870.00
07/17/2017 13:00,2,7.590,ACTIVE,215.77,367.60,60.007,1500310804,"274151322000087","219011344069620",25.82,70.70,0,331.53,396.15,198.3,189.5,0.729,968569.6,968569.6,14383,0,0,0,L,1151911521,0,123.81,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500310843,2235871.00
07/17/2017 13:15,2,8.078,ACTIVE,220.74,369.40,60.012,1500311703,"201051344000645","219011344069620",26.64,45.30,0,342.65,418.70,217.8,208.3,0.990,779370.7,779370.7,14271,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311704,2235872.00
07/17/2017 13:15,2,7.721,ACTIVE,215.32,353.47,59.965,1500311703,"274151322000085","219011344069620",23.66,56.00,0,337.24,392.55,184.8,176.5,0.694,989485.9,989485.9,14183,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311705,2235873.00
07/17/2017 13:15,2,8.152,ACTIVE,219.61,367.30,59.975,1500311703,"201051344000633","219011344069620",26.40,46.40,0,337.84,418.70,217.8,208.3,1.025,766284.7,766284.7,14319,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311706,2235874.00
07/17/2017 13:15,2,8.188,ACTIVE,221.42,370.30,60.007,1500311703,"201051344000469","219011344069620",26.34,43.40,0,340.85,421.70,218.3,208.8,1.012,769875.7,769875.7,14293,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311707,2235875.00
07/17/2017 13:15,2,8.064,ACTIVE,217.80,366.70,59.954,1500311703,"201051344000646","219011344069620",26.48,47.30,0,334.24,414.19,216.1,206.7,1.016,764701.7,764701.7,14283,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311708,2235876.00
07/17/2017 13:15,2,7.711,ACTIVE,215.32,369.70,60.018,1500311703,"274151322000052","219011344069620",26.44,61.00,0,336.34,397.35,206.3,197.2,0.813,1029512.8,1029512.8,14187,0,0,0,L,1151911521,0,123.14,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311709,2235877.00
07/17/2017 13:15,2,8.148,ACTIVE,219.39,367.30,60.012,1500311703,"201051344000585","219011344069620",26.40,46.60,0,336.34,416.59,218.0,208.5,1.012,777927.9,777927.9,14281,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311710,2235878.00
07/17/2017 13:15,2,8.008,ACTIVE,217.58,364.29,59.975,1500311703,"201051344001230","219011344069620",26.68,43.60,0,335.74,414.79,216.2,206.7,0.994,769238.9,769238.9,14309,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311711,2235879.00
07/17/2017 13:15,2,8.043,ACTIVE,219.39,367.90,60.007,1500311703,"201051344000582","219011344069620",26.30,48.30,0,334.84,417.79,214.2,204.8,0.977,758459.0,758459.0,14276,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311712,2235880.00
07/17/2017 13:15,2,7.936,ACTIVE,218.03,366.10,59.970,1500311703,"201051344000955","219011344069620",26.84,46.60,0,335.44,413.89,215.6,206.2,1.030,778243.0,778243.0,14293,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311712,2235881.00
07/17/2017 13:15,2,5.201,ACTIVE,215.32,422.60,59.991,1500311703,"274151322000094","219011344069620",36.84,58.00,0,375.41,443.04,193.8,185.1,0.756,848635.8,848635.8,14536,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311713,2235882.00
07/17/2017 13:15,2,8.086,ACTIVE,221.42,370.60,60.012,1500311703,"201051344000579","219011344069620",27.02,45.30,0,341.15,420.20,221.2,211.6,1.016,788101.8,788101.8,14280,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311714,2235883.00
07/17/2017 13:15,2,8.025,ACTIVE,217.80,367.60,59.975,1500311703,"201051344000890","219011344069620",26.68,44.00,0,335.74,414.49,216.8,207.3,0.990,772276.1,772276.1,14291,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311715,2235884.00
07/17/2017 13:15,2,8.059,ACTIVE,218.71,367.90,60.007,1500311703,"201051344000438","219011344069620",26.50,44.80,0,335.44,413.59,216.2,206.8,1.008,774742.2,774742.2,14277,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311716,2235885.00
07/17/2017 13:15,2,7.570,ACTIVE,218.03,358.58,59.965,1500311703,"201051344000417","219011344069620",17.95,44.30,0,337.54,390.44,137.6,130.8,0.654,698549.4,698549.4,14311,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311717,2235886.00
07/17/2017 13:15,2,7.814,ACTIVE,214.64,355.88,59.965,1500311703,"274151322000083","219011344069620",25.96,59.30,0,330.63,396.75,205.4,196.3,0.818,1019126.8,1019126.8,14198,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311718,2235887.00
07/17/2017 13:15,2,8.189,ACTIVE,216.22,364.89,60.007,1500311703,"274151322000076","219011344069620",26.86,61.00,0,336.04,401.26,222.5,212.8,0.879,1087631.9,1087631.9,14198,0,0,0,L,1151911521,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311719,2235888.00
07/17/2017 13:15,2,8.125,ACTIVE,219.61,365.80,60.007,1500311703,"201051344000868","219011344069620",26.44,45.30,0,335.14,417.79,217.3,207.8,0.986,768266.1,768266.1,14297,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311720,2235889.00
07/17/2017 13:15,2,8.230,ACTIVE,214.87,381.42,59.991,1500311703,"274151322000095","219011344069620",26.52,64.50,0,330.93,400.06,220.9,211.3,0.826,1077153.2,1077153.2,14210,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311721,2235890.00
07/17/2017 13:15,2,7.736,ACTIVE,221.19,363.39,60.012,1500311703,"201051344000988","219011344069620",17.89,42.00,0,342.65,396.45,140.2,133.4,0.650,671072.9,671072.9,14281,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311721,2235891.00
07/17/2017 13:15,2,8.146,ACTIVE,219.16,367.30,59.922,1500311703,"201051344001025","219011344069620",26.40,49.50,0,325.22,437.63,217.9,208.4,0.981,775125.0,775125.0,14282,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311722,2235892.00
07/17/2017 13:15,2,8.037,ACTIVE,220.97,370.60,59.949,1500311703,"201051344000458","219011344069620",26.94,45.00,0,342.05,420.20,219.2,209.6,1.021,779656.5,779656.5,14268,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311723,2235893.00
07/17/2017 13:15,2,8.123,ACTIVE,221.42,369.70,59.996,1500311703,"201051344000853","219011344069620",26.74,44.00,0,340.25,420.20,219.8,210.2,1.047,780784.7,780784.7,14286,0,0,0,L,1122011218,0,126.07,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311724,2235894.00
07/17/2017 13:15,2,8.139,ACTIVE,217.58,368.50,60.002,1500311703,"201051344000685","219011344069620",26.58,42.50,0,334.84,413.89,218.9,209.4,1.061,774599.7,774599.7,14309,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311725,2235895.00
07/17/2017 13:15,2,8.018,ACTIVE,218.71,367.90,59.991,1500311703,"201051344000917","219011344069620",26.58,48.50,0,318.30,431.62,215.8,206.3,1.021,771255.8,771255.8,14299,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311726,2235896.00
07/17/2017 13:15,2,7.994,ACTIVE,217.58,367.30,59.965,1500311703,"201051344001145","219011344069620",27.17,44.80,0,333.93,414.79,219.9,210.3,1.008,779265.9,779265.9,14292,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311727,2235897.00
07/17/2017 13:15,2,7.990,ACTIVE,219.16,367.30,59.949,1500311703,"201051344000651","219011344069620",26.80,48.30,0,338.74,417.79,216.7,207.2,0.977,768095.1,768095.1,14288,0,0,0,L,1122011218,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311728,2235898.00
07/17/2017 13:15,2,7.697,ACTIVE,215.09,355.88,59.986,1500311703,"274151322000088","219011344069620",25.72,56.80,0,333.63,396.15,200.5,191.6,0.765,977665.8,977665.8,14190,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311729,2235899.00
07/17/2017 13:15,2,5.244,ACTIVE,216.22,398.26,59.991,1500311703,"274151322000068","219011344069620",36.60,54.30,0,375.71,446.35,193.5,184.8,0.738,849317.5,849317.5,14549,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311730,2235900.00
07/17/2017 13:15,2,8.041,ACTIVE,218.71,366.10,60.007,1500311703,"201051344001135","219011344069620",26.64,49.00,0,335.44,413.59,217.0,207.5,0.986,763571.3,763571.3,14265,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311730,2235901.00
07/17/2017 13:15,2,8.123,ACTIVE,218.93,366.10,59.981,1500311703,"201051344000594","219011344069620",26.88,47.50,0,334.24,417.19,221.2,211.5,1.008,782876.4,782876.4,14281,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311731,2235902.00
07/17/2017 13:15,2,8.221,ACTIVE,219.16,367.60,59.991,1500311703,"201051344001203","219011344069620",26.12,47.00,0,321.91,444.85,217.3,207.8,1.008,773252.9,773252.9,14314,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311732,2235903.00
07/17/2017 13:15,2,7.674,ACTIVE,214.87,376.01,59.970,1500311703,"274151322000054","219011344069620",24.45,58.80,0,336.64,394.65,189.9,181.4,0.716,994169.5,994169.5,14173,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311733,2235904.00
07/17/2017 13:15,2,8.066,ACTIVE,219.84,366.40,59.996,1500311703,"201051344000867","219011344069620",26.74,48.30,0,335.74,417.49,218.4,208.9,0.981,767041.6,767041.6,14314,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311735,2235905.00
07/17/2017 13:15,2,8.016,ACTIVE,219.16,368.50,60.012,1500311703,"201051344001093","219011344069620",26.40,47.00,0,336.64,417.19,214.2,204.8,0.972,771238.2,771238.2,14308,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311736,2235906.00
07/17/2017 13:15,2,8.148,ACTIVE,220.74,370.90,59.991,1500311703,"201051344000900","219011344069620",27.00,43.80,0,336.04,420.50,223.0,213.3,0.999,788721.0,788721.0,14311,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311737,2235907.00
07/17/2017 13:15,2,7.846,ACTIVE,220.52,369.40,59.975,1500311703,"201051344000648","219011344069620",27.23,43.00,0,338.74,420.20,216.2,206.8,0.994,776181.0,776181.0,14281,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311738,2235908.00
07/17/2017 13:15,2,8.021,ACTIVE,220.97,372.11,59.981,1500311703,"201051344000569","219011344069620",26.94,45.30,0,341.15,419.90,218.9,209.3,1.008,790674.7,790674.7,14262,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311739,2235909.00
07/17/2017 13:15,2,7.963,ACTIVE,221.42,369.70,60.034,1500311703,"201051344000983","219011344069620",27.23,45.50,0,339.34,420.50,219.6,210.0,1.021,781325.2,781325.2,14287,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311740,2235910.00
07/17/2017 13:15,2,8.141,ACTIVE,221.19,369.10,59.970,1500311703,"201051344001158","219011344069620",26.28,45.30,0,341.75,419.30,216.8,207.4,1.003,765894.7,765894.7,14287,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311741,2235911.00
07/17/2017 13:15,2,7.980,ACTIVE,220.97,369.70,60.012,1500311703,"201051344000576","219011344069620",26.92,44.00,0,341.15,419.90,217.8,208.2,1.030,780426.1,780426.1,14295,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311741,2235912.00
07/17/2017 13:15,2,7.641,ACTIVE,214.87,352.57,59.970,1500311703,"274151322000087","219011344069620",25.76,72.00,0,333.03,395.85,199.1,190.3,0.751,968617.0,968617.0,14384,0,0,0,L,1151911521,0,123.36,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500311742,2235913.00
07/17/2017 13:30,2,7.990,ACTIVE,220.97,368.80,59.970,1500312603,"201051344000645","219011344069620",26.78,45.50,0,342.35,419.00,216.5,207.1,0.986,779422.6,779422.6,14272,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312604,2235914.00
07/17/2017 13:30,2,7.566,ACTIVE,215.54,372.41,59.991,1500312603,"274151322000085","219011344069620",23.95,56.80,0,337.54,392.85,183.5,175.2,0.703,989529.8,989529.8,14184,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312605,2235915.00
07/17/2017 13:30,2,8.061,ACTIVE,219.84,370.00,60.023,1500312603,"201051344000633","219011344069620",26.76,46.60,0,336.94,418.70,218.2,208.7,1.030,766336.7,766336.7,14320,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312606,2235916.00
07/17/2017 13:30,2,8.053,ACTIVE,221.19,368.50,59.991,1500312603,"201051344000469","219011344069620",26.74,43.60,0,341.15,420.20,217.9,208.4,1.012,769927.7,769927.7,14294,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312607,2235917.00
07/17/2017 13:30,2,8.002,ACTIVE,217.80,367.60,60.007,1500312603,"201051344000646","219011344069620",26.64,46.60,0,333.93,413.89,215.8,206.4,1.003,764753.3,764753.3,14284,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312608,2235918.00
07/17/2017 13:30,2,7.744,ACTIVE,215.09,361.59,59.970,1500312603,"274151322000052","219011344069620",26.14,62.00,0,331.83,397.96,204.8,195.7,0.804,1029562.0,1029562.0,14188,0,0,0,L,1151911521,0,122.68,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312609,2235919.00
07/17/2017 13:30,2,8.094,ACTIVE,219.16,367.60,59.959,1500312603,"201051344000585","219011344069620",26.76,46.80,0,336.04,417.19,219.2,209.7,1.003,777980.1,777980.1,14282,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312610,2235920.00
07/17/2017 13:30,2,7.967,ACTIVE,217.35,367.60,60.002,1500312603,"201051344001230","219011344069620",26.86,43.20,0,336.04,414.19,216.6,207.2,1.012,769290.5,769290.5,14310,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312611,2235921.00
07/17/2017 13:30,2,8.023,ACTIVE,218.93,368.20,59.996,1500312603,"201051344000582","219011344069620",26.44,48.30,0,334.54,417.49,214.9,205.5,0.990,758510.2,758510.2,14277,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312612,2235922.00
07/17/2017 13:30,2,8.010,ACTIVE,217.58,366.70,60.002,1500312603,"201051344000955","219011344069620",26.58,47.00,0,335.44,413.89,215.6,206.2,1.021,778294.5,778294.5,14294,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312613,2235923.00
07/17/2017 13:30,2,5.129,ACTIVE,215.32,423.81,59.975,1500312603,"274151322000094","219011344069620",37.07,58.30,0,375.71,442.74,192.4,183.7,0.747,848682.0,848682.0,14537,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312613,2235924.00
07/17/2017 13:30,2,8.172,ACTIVE,221.19,372.41,59.981,1500312603,"201051344000579","219011344069620",26.78,45.30,0,341.15,420.50,221.7,212.0,1.030,788154.6,788154.6,14281,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312614,2235925.00
07/17/2017 13:30,2,8.035,ACTIVE,217.58,363.99,60.012,1500312603,"201051344000890","219011344069620",26.70,43.60,0,335.74,415.09,217.1,207.7,1.003,772327.9,772327.9,14292,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312615,2235926.00
07/17/2017 13:30,2,7.891,ACTIVE,218.26,366.70,59.949,1500312603,"201051344000438","219011344069620",27.06,44.50,0,334.84,413.59,216.2,206.7,1.021,774793.8,774793.8,14278,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312616,2235927.00
07/17/2017 13:30,2,7.639,ACTIVE,218.03,357.38,60.018,1500312603,"201051344000417","219011344069620",17.89,43.20,0,337.54,391.04,138.4,131.7,0.654,698582.2,698582.2,14312,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312617,2235928.00
07/17/2017 13:30,2,7.668,ACTIVE,214.64,377.52,60.002,1500312603,"274151322000083","219011344069620",26.36,58.50,0,330.93,397.05,204.6,195.6,0.813,1019175.8,1019175.8,14199,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312618,2235929.00
07/17/2017 13:30,2,8.113,ACTIVE,216.00,357.98,59.965,1500312603,"274151322000076","219011344069620",26.98,62.80,0,336.64,401.56,221.6,212.0,0.871,1087685.0,1087685.0,14199,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312619,2235930.00
07/17/2017 13:30,2,8.094,ACTIVE,219.61,367.60,60.012,1500312603,"201051344000868","219011344069620",26.50,44.80,0,335.14,418.09,217.2,207.7,0.986,768317.9,768317.9,14298,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312620,2235931.00
07/17/2017 13:30,2,8.221,ACTIVE,214.87,356.18,59.965,1500312603,"274151322000095","219011344069620",26.46,64.50,0,330.33,399.46,220.1,210.5,0.822,1077206.0,1077206.0,14211,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312621,2235932.00
07/17/2017 13:30,2,7.746,ACTIVE,220.97,363.09,59.975,1500312603,"201051344000988","219011344069620",17.89,42.80,0,342.95,396.45,140.4,133.6,0.654,671106.0,671106.0,14282,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312622,2235933.00
07/17/2017 13:30,2,8.219,ACTIVE,218.93,366.40,60.018,1500312603,"201051344001025","219011344069620",26.24,48.80,0,335.44,413.89,218.3,208.8,0.977,775177.1,775177.1,14283,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312622,2235934.00
07/17/2017 13:30,2,8.002,ACTIVE,220.97,368.80,59.981,1500312603,"201051344000458","219011344069620",27.10,46.00,0,342.05,420.50,219.4,209.8,1.025,779708.8,779708.8,14269,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312623,2235935.00
07/17/2017 13:30,2,8.096,ACTIVE,221.64,371.51,59.965,1500312603,"201051344000853","219011344069620",26.72,45.30,0,340.85,419.60,219.1,209.6,1.043,780837.1,780837.1,14287,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312624,2235936.00
07/17/2017 13:30,2,7.963,ACTIVE,217.80,368.20,59.959,1500312603,"201051344000685","219011344069620",27.14,42.00,0,334.24,414.19,218.8,209.3,1.061,774652.0,774652.0,14310,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312625,2235937.00
