ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 13:30,2,7.914,ACTIVE,218.93,365.80,59.949,1500312603,"201051344000917","219011344069620",26.96,49.30,0,334.84,412.38,216.0,206.6,1.012,771307.3,771307.3,14300,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312626,2235938.00
07/17/2017 13:30,2,7.938,ACTIVE,217.58,362.79,59.970,1500312603,"201051344001145","219011344069620",27.25,43.80,0,334.54,414.79,219.1,209.5,0.994,779318.4,779318.4,14293,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312627,2235939.00
07/17/2017 13:30,2,7.998,ACTIVE,219.39,368.50,60.002,1500312603,"201051344000651","219011344069620",26.84,49.30,0,336.64,418.39,217.2,207.8,0.977,768146.9,768146.9,14289,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312628,2235940.00
07/17/2017 13:30,2,7.605,ACTIVE,215.09,351.07,59.965,1500312603,"274151322000088","219011344069620",25.88,57.30,0,330.93,397.05,199.4,190.5,0.747,977713.5,977713.5,14191,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312629,2235941.00
07/17/2017 13:30,2,5.271,ACTIVE,216.22,397.96,59.981,1500312603,"274151322000068","219011344069620",36.30,55.50,0,377.52,445.15,193.6,184.9,0.738,849363.9,849363.9,14550,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312630,2235942.00
07/17/2017 13:30,2,8.115,ACTIVE,218.71,364.59,59.981,1500312603,"201051344001135","219011344069620",26.44,48.80,0,334.84,413.29,217.4,207.9,1.012,763623.1,763623.1,14266,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312631,2235943.00
07/17/2017 13:30,2,7.969,ACTIVE,218.93,367.90,59.996,1500312603,"201051344000594","219011344069620",27.47,47.80,0,334.24,418.09,221.7,212.0,1.025,782929.3,782929.3,14282,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312632,2235944.00
07/17/2017 13:30,2,8.117,ACTIVE,219.16,366.40,60.012,1500312603,"201051344001203","219011344069620",26.62,46.60,0,337.84,417.19,218.7,209.2,1.016,773305.0,773305.0,14315,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312633,2235945.00
07/17/2017 13:30,2,7.666,ACTIVE,215.32,358.28,60.002,1500312603,"274151322000054","219011344069620",24.39,59.50,0,332.13,394.95,189.3,180.8,0.720,994214.8,994214.8,14174,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312634,2235946.00
07/17/2017 13:30,2,8.111,ACTIVE,219.84,368.50,60.018,1500312603,"201051344000867","219011344069620",26.60,48.00,0,335.44,417.79,218.4,208.9,0.986,767093.6,767093.6,14315,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312634,2235947.00
07/17/2017 13:30,2,7.904,ACTIVE,219.16,368.20,59.954,1500312603,"201051344001093","219011344069620",26.82,46.60,0,336.04,417.19,214.8,205.4,0.981,771289.4,771289.4,14309,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312635,2235948.00
07/17/2017 13:30,2,8.137,ACTIVE,220.74,371.51,59.986,1500312603,"201051344000900","219011344069620",26.90,45.00,0,338.44,420.20,221.6,212.0,0.999,788774.0,788774.0,14312,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312637,2235949.00
07/17/2017 13:30,2,7.957,ACTIVE,220.52,369.10,60.012,1500312603,"201051344000648","219011344069620",26.82,43.20,0,341.15,420.20,215.9,206.5,0.999,776232.5,776232.5,14282,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312637,2235950.00
07/17/2017 13:30,2,8.037,ACTIVE,220.97,369.40,59.991,1500312603,"201051344000569","219011344069620",26.72,45.50,0,341.45,420.50,217.3,207.9,1.003,790726.7,790726.7,14263,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312638,2235951.00
07/17/2017 13:30,2,8.000,ACTIVE,221.19,369.70,59.965,1500312603,"201051344000983","219011344069620",27.04,46.40,0,340.85,420.80,218.9,209.3,1.008,781377.5,781377.5,14288,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312639,2235952.00
07/17/2017 13:30,2,8.035,ACTIVE,221.42,371.51,59.991,1500312603,"201051344001158","219011344069620",26.60,45.50,0,341.45,419.30,216.5,207.0,0.986,765946.3,765946.3,14288,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312640,2235953.00
07/17/2017 13:30,2,8.000,ACTIVE,220.97,369.70,60.018,1500312603,"201051344000576","219011344069620",26.66,44.80,0,341.15,419.90,216.0,206.6,0.994,780477.7,780477.7,14296,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312641,2235954.00
07/17/2017 13:30,2,7.654,ACTIVE,215.09,364.59,60.018,1500312603,"274151322000087","219011344069620",25.60,73.00,0,332.13,394.95,198.4,189.6,0.738,968664.5,968664.5,14385,0,0,0,L,1151911521,0,123.36,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500312642,2235955.00
07/17/2017 13:45,2,8.066,ACTIVE,220.52,368.20,59.970,1500313503,"201051344000645","219011344069620",26.42,46.00,0,342.35,419.30,215.8,206.3,0.977,779474.2,779474.2,14273,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313504,2235956.00
07/17/2017 13:45,2,7.582,ACTIVE,214.64,374.21,59.996,1500313503,"274151322000085","219011344069620",23.91,57.70,0,333.03,391.94,183.7,175.4,0.703,989573.6,989573.6,14185,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313505,2235957.00
07/17/2017 13:45,2,8.002,ACTIVE,219.61,368.50,59.975,1500313503,"201051344000633","219011344069620",26.74,47.50,0,335.44,418.70,216.5,207.0,1.016,766388.6,766388.6,14321,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313506,2235958.00
07/17/2017 13:45,2,7.867,ACTIVE,220.97,368.50,59.996,1500313503,"201051344000469","219011344069620",27.12,44.00,0,341.15,420.20,216.0,206.5,1.012,769979.6,769979.6,14295,0,0,0,L,1122011218,0,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313507,2235959.00
07/17/2017 13:45,2,7.941,ACTIVE,217.58,367.00,59.975,1500313503,"201051344000646","219011344069620",26.74,47.30,0,334.24,414.79,214.9,205.5,1.012,764804.8,764804.8,14285,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313508,2235960.00
07/17/2017 13:45,2,7.697,ACTIVE,214.64,371.51,59.991,1500313503,"274151322000052","219011344069620",26.42,61.00,0,331.53,397.35,205.8,196.8,0.813,1029611.1,1029611.1,14189,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313509,2235961.00
07/17/2017 13:45,2,8.191,ACTIVE,218.93,369.10,59.970,1500313503,"201051344000585","219011344069620",26.28,46.80,0,335.44,416.59,218.0,208.5,1.016,778032.2,778032.2,14283,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313510,2235962.00
07/17/2017 13:45,2,7.924,ACTIVE,217.35,366.40,59.986,1500313503,"201051344001230","219011344069620",26.86,43.00,0,336.64,415.09,215.6,206.2,1.003,769342.2,769342.2,14311,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313511,2235963.00
07/17/2017 13:45,2,7.877,ACTIVE,219.16,367.90,60.023,1500313503,"201051344000582","219011344069620",26.86,48.50,0,334.84,417.79,214.2,204.8,0.986,758561.5,758561.5,14278,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313512,2235964.00
07/17/2017 13:45,2,7.965,ACTIVE,217.80,368.50,59.965,1500313503,"201051344000955","219011344069620",26.66,47.80,0,336.04,414.49,215.0,205.6,1.008,778345.9,778345.9,14295,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313512,2235965.00
07/17/2017 13:45,2,5.219,ACTIVE,214.64,404.57,60.012,1500313503,"274151322000094","219011344069620",36.56,58.80,0,376.01,441.24,194.5,185.8,0.751,848728.2,848728.2,14538,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313513,2235966.00
07/17/2017 13:45,2,8.049,ACTIVE,220.97,369.10,59.991,1500313503,"201051344000579","219011344069620",27.06,46.00,0,341.45,420.50,220.5,210.9,1.021,788207.3,788207.3,14282,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313515,2235967.00
07/17/2017 13:45,2,8.006,ACTIVE,217.58,366.10,59.986,1500313503,"201051344000890","219011344069620",26.62,43.60,0,335.74,414.79,215.5,206.1,0.963,772379.7,772379.7,14293,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313516,2235968.00
07/17/2017 13:45,2,7.893,ACTIVE,218.48,367.00,59.959,1500313503,"201051344000438","219011344069620",26.96,45.80,0,335.44,413.59,215.4,206.0,1.030,774845.3,774845.3,14279,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313517,2235969.00
07/17/2017 13:45,2,7.572,ACTIVE,218.03,360.38,60.012,1500313503,"201051344000417","219011344069620",17.89,43.80,0,337.84,390.74,137.3,130.6,0.645,698614.9,698614.9,14313,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313518,2235970.00
07/17/2017 13:45,2,7.730,ACTIVE,214.19,372.41,59.981,1500313503,"274151322000083","219011344069620",26.22,59.00,0,330.33,396.45,205.0,195.9,0.822,1019224.7,1019224.7,14200,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313518,2235971.00
07/17/2017 13:45,2,8.156,ACTIVE,215.54,360.38,59.965,1500313503,"274151322000076","219011344069620",26.94,62.80,0,336.04,401.26,222.3,212.6,0.866,1087738.0,1087738.0,14200,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313519,2235972.00
07/17/2017 13:45,2,8.064,ACTIVE,219.39,366.70,59.970,1500313503,"201051344000868","219011344069620",26.42,45.50,0,335.14,417.19,215.7,206.3,0.972,768369.5,768369.5,14299,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313520,2235973.00
07/17/2017 13:45,2,8.061,ACTIVE,214.64,354.37,59.986,1500313503,"274151322000095","219011344069620",27.08,64.80,0,329.73,399.76,221.1,211.5,0.826,1077258.7,1077258.7,14212,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313521,2235974.00
07/17/2017 13:45,2,7.656,ACTIVE,220.97,362.79,59.996,1500313503,"201051344000988","219011344069620",17.89,43.20,0,342.65,396.45,138.8,132.0,0.654,671139.0,671139.0,14283,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313522,2235975.00
07/17/2017 13:45,2,8.166,ACTIVE,218.93,367.60,59.965,1500313503,"201051344001025","219011344069620",26.30,48.80,0,335.44,413.59,217.5,208.0,0.972,775229.1,775229.1,14284,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313523,2235976.00
07/17/2017 13:45,2,7.957,ACTIVE,220.74,368.20,60.002,1500313503,"201051344000458","219011344069620",27.08,46.00,0,342.35,420.20,218.2,208.7,0.994,779760.9,779760.9,14270,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313524,2235977.00
07/17/2017 13:45,2,7.945,ACTIVE,221.19,368.20,60.002,1500313503,"201051344000853","219011344069620",27.08,45.30,0,341.15,420.20,217.8,208.3,1.021,780889.2,780889.2,14288,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313525,2235978.00
07/17/2017 13:45,2,7.992,ACTIVE,217.58,368.20,60.023,1500313503,"201051344000685","219011344069620",26.92,43.00,0,335.44,414.19,217.8,208.3,1.061,774704.2,774704.2,14311,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313526,2235979.00
07/17/2017 13:45,2,8.004,ACTIVE,218.71,367.90,59.965,1500313503,"201051344000917","219011344069620",26.60,49.00,0,335.14,412.38,215.7,206.3,1.016,771358.8,771358.8,14301,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313527,2235980.00
07/17/2017 13:45,2,8.029,ACTIVE,217.58,366.40,60.012,1500313503,"201051344001145","219011344069620",26.90,44.80,0,334.24,414.79,218.6,209.1,0.994,779370.7,779370.7,14294,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313528,2235981.00
07/17/2017 13:45,2,7.990,ACTIVE,219.39,367.00,59.991,1500313503,"201051344000651","219011344069620",26.74,48.80,0,336.34,417.79,216.1,206.7,0.977,768198.6,768198.6,14290,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313528,2235982.00
07/17/2017 13:45,2,7.668,ACTIVE,214.41,375.11,59.991,1500313503,"274151322000088","219011344069620",25.72,58.00,0,330.33,395.85,199.5,190.6,0.756,977761.1,977761.1,14192,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313529,2235983.00
07/17/2017 13:45,2,5.258,ACTIVE,215.77,395.25,59.996,1500313503,"274151322000068","219011344069620",36.40,56.50,0,375.11,444.54,192.4,183.7,0.738,849410.1,849410.1,14551,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313530,2235984.00
07/17/2017 13:45,2,8.012,ACTIVE,218.71,367.00,59.981,1500313503,"201051344001135","219011344069620",26.70,49.30,0,335.44,413.89,216.6,207.2,0.986,763674.8,763674.8,14267,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313531,2235985.00
07/17/2017 13:45,2,8.043,ACTIVE,218.93,365.49,59.996,1500313503,"201051344000594","219011344069620",27.12,47.50,0,334.24,415.69,220.8,211.2,1.012,782981.9,782981.9,14283,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313532,2235986.00
07/17/2017 13:45,2,8.145,ACTIVE,219.16,366.70,60.002,1500313503,"201051344001203","219011344069620",26.42,46.80,0,336.94,416.89,217.8,208.3,1.008,773357.1,773357.1,14316,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313533,2235987.00
07/17/2017 13:45,2,7.604,ACTIVE,214.87,354.67,60.002,1500313503,"274151322000054","219011344069620",24.57,60.50,0,330.33,394.35,189.1,180.6,0.716,994259.9,994259.9,14175,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313534,2235988.00
07/17/2017 13:45,2,8.039,ACTIVE,219.61,364.29,60.023,1500313503,"201051344000867","219011344069620",26.72,49.30,0,335.74,417.49,217.4,208.0,0.994,767145.6,767145.6,14316,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313535,2235989.00
07/17/2017 13:45,2,7.914,ACTIVE,219.16,367.90,59.949,1500313503,"201051344001093","219011344069620",26.72,46.40,0,335.14,416.89,214.1,204.7,0.977,771340.6,771340.6,14310,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313536,2235990.00
07/17/2017 13:45,2,8.131,ACTIVE,220.52,368.80,59.959,1500313503,"201051344000900","219011344069620",26.84,44.30,0,341.15,420.50,220.9,211.3,0.986,788826.8,788826.8,14313,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313537,2235991.00
07/17/2017 13:45,2,8.053,ACTIVE,220.74,369.10,59.991,1500313503,"201051344000648","219011344069620",26.36,44.00,0,342.35,420.20,215.0,205.6,0.994,776284.0,776284.0,14283,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313538,2235992.00
07/17/2017 13:45,2,7.988,ACTIVE,220.74,367.60,59.991,1500313503,"201051344000569","219011344069620",26.80,46.40,0,338.74,419.60,216.6,207.2,1.003,790778.5,790778.5,14264,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313539,2235993.00
07/17/2017 13:45,2,8.082,ACTIVE,220.97,369.10,60.012,1500313503,"201051344000983","219011344069620",26.64,46.60,0,341.45,420.20,218.1,208.6,1.012,781429.7,781429.7,14289,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313540,2235994.00
07/17/2017 13:45,2,7.941,ACTIVE,220.97,367.90,59.970,1500313503,"201051344001158","219011344069620",26.78,46.40,0,342.05,419.00,215.5,206.1,0.963,765997.8,765997.8,14289,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313541,2235995.00
07/17/2017 13:45,2,7.961,ACTIVE,220.97,371.51,59.981,1500313503,"201051344000576","219011344069620",26.72,45.30,0,341.45,419.60,215.4,205.9,0.990,780529.2,780529.2,14297,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313542,2235996.00
07/17/2017 13:45,2,7.682,ACTIVE,214.87,363.99,59.981,1500313503,"274151322000087","219011344069620",25.60,72.30,0,330.03,395.85,199.1,190.2,0.738,968711.9,968711.9,14386,0,0,0,L,1151911521,0,123.36,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500313542,2235997.00
07/17/2017 14:00,2,8.041,ALERT,220.06,367.90,60.012,1500314403,"201051344000645","219011344069620",26.32,46.80,0,304.18,418.70,214.2,204.8,0.981,779525.5,779525.5,14274,0,0,0,L,1122011218,0,125.17,125.17,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314405,2235998.00
07/17/2017 14:00,2,7.543,ACTIVE,214.41,371.81,59.986,1500314403,"274151322000085","219011344069620",23.99,57.00,0,331.83,391.64,183.2,174.9,0.703,989617.6,989617.6,14186,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314406,2235999.00
07/17/2017 14:00,2,8.061,ACTIVE,218.93,368.20,59.965,1500314403,"201051344000633","219011344069620",26.58,47.00,0,336.04,418.70,216.9,207.4,1.030,766440.8,766440.8,14322,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314407,2236000.00
07/17/2017 14:00,2,8.014,ALERT,220.52,369.10,60.007,1500314403,"201051344000469","219011344069620",26.48,43.80,0,287.35,419.60,214.8,205.4,1.003,770031.2,770031.2,14296,0,0,0,L,1122011218,0,124.49,125.62,0002,42,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314409,2236001.00
07/17/2017 14:00,2,7.939,ACTIVE,217.58,367.30,60.007,1500314403,"201051344000646","219011344069620",26.84,45.80,0,333.63,415.09,215.7,206.3,1.034,764856.7,764856.7,14286,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314410,2236002.00
07/17/2017 14:00,2,7.676,ACTIVE,214.41,375.41,59.996,1500314403,"274151322000052","219011344069620",26.38,61.00,0,330.93,397.96,205.1,196.0,0.804,1029660.4,1029660.4,14190,0,0,0,L,1151911521,0,122.46,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314411,2236003.00
07/17/2017 14:00,2,8.043,ACTIVE,218.93,367.30,60.018,1500314403,"201051344000585","219011344069620",26.84,45.80,0,335.74,416.59,218.5,209.0,1.008,778084.9,778084.9,14284,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314412,2236004.00
07/17/2017 14:00,2,7.855,ACTIVE,217.13,364.89,60.012,1500314403,"201051344001230","219011344069620",27.21,42.30,0,330.33,415.39,216.3,206.8,1.016,769394.2,769394.2,14312,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314413,2236005.00
07/17/2017 14:00,2,7.955,ACTIVE,218.71,367.90,59.959,1500314403,"201051344000582","219011344069620",26.66,48.80,0,335.14,418.09,214.6,205.2,0.994,758613.1,758613.1,14279,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314414,2236006.00
07/17/2017 14:00,2,7.838,ACTIVE,217.35,365.80,60.018,1500314403,"201051344000955","219011344069620",27.12,46.80,0,335.44,414.19,215.2,205.7,1.008,778397.7,778397.7,14296,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314414,2236007.00
07/17/2017 14:00,2,5.109,ACTIVE,214.64,411.48,60.007,1500314403,"274151322000094","219011344069620",37.31,57.00,0,378.42,443.34,193.0,184.4,0.747,848774.6,848774.6,14539,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314415,2236008.00
07/17/2017 14:00,2,7.969,ALERT,220.29,369.10,60.012,1500314403,"201051344000579","219011344069620",27.45,45.00,0,299.97,421.40,221.5,211.9,1.030,788260.4,788260.4,14283,0,0,0,L,1122011218,0,124.94,125.17,0002,40,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314417,2236009.00
07/17/2017 14:00,2,7.934,ACTIVE,217.35,365.80,59.959,1500314403,"201051344000890","219011344069620",26.96,41.80,0,333.03,414.79,216.5,207.1,1.008,772431.9,772431.9,14294,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314418,2236010.00
07/17/2017 14:00,2,7.914,ACTIVE,218.48,367.00,60.018,1500314403,"201051344000438","219011344069620",26.92,43.80,0,334.84,414.19,215.8,206.4,1.012,774897.3,774897.3,14280,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314419,2236011.00
07/17/2017 14:00,2,7.619,ACTIVE,217.80,360.38,60.023,1500314403,"201051344000417","219011344069620",17.91,42.80,0,336.94,391.04,138.3,131.6,0.654,698648.1,698648.1,14314,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314420,2236012.00
07/17/2017 14:00,2,7.670,ACTIVE,213.96,353.17,60.023,1500314403,"274151322000083","219011344069620",26.32,59.30,0,330.63,396.45,204.6,195.5,0.826,1019273.9,1019273.9,14201,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314421,2236013.00
07/17/2017 14:00,2,8.012,ACTIVE,215.32,374.81,60.002,1500314403,"274151322000076","219011344069620",27.19,63.30,0,330.63,401.56,220.7,211.0,0.866,1087791.3,1087791.3,14201,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314422,2236014.00
07/17/2017 14:00,2,8.035,ALERT,218.71,367.30,59.996,1500314403,"201051344000868","219011344069620",26.40,45.30,0,304.48,417.49,214.8,205.4,0.977,768421.1,768421.1,14300,0,0,0,L,1122011218,0,124.04,124.94,0002,42,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314424,2236015.00
07/17/2017 14:00,2,8.098,ACTIVE,214.19,364.59,60.012,1500314403,"274151322000095","219011344069620",26.92,63.30,0,329.43,399.76,220.5,210.9,0.826,1077311.8,1077311.8,14213,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314424,2236016.00
07/17/2017 14:00,2,7.625,ACTIVE,220.52,361.89,60.002,1500314403,"201051344000988","219011344069620",17.89,43.20,0,318.30,442.74,138.2,131.5,0.645,671172.3,671172.3,14284,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314425,2236017.00
07/17/2017 14:00,2,8.115,ACTIVE,218.71,365.80,60.023,1500314403,"201051344001025","219011344069620",26.44,48.30,0,335.14,413.89,217.3,207.8,0.963,775281.6,775281.6,14285,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314426,2236018.00
07/17/2017 14:00,2,7.975,ACTIVE,220.29,369.10,60.012,1500314403,"201051344000458","219011344069620",26.98,47.30,0,336.64,420.20,217.9,208.4,1.025,779813.4,779813.4,14271,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314427,2236019.00
07/17/2017 14:00,2,8.008,ACTIVE,220.74,371.51,60.018,1500314403,"201051344000853","219011344069620",26.60,46.40,0,337.24,419.90,215.8,206.4,1.012,780941.4,780941.4,14289,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314428,2236020.00
07/17/2017 14:00,2,7.916,ACTIVE,217.13,366.40,59.981,1500314403,"201051344000685","219011344069620",27.29,41.30,0,335.14,414.79,218.9,209.3,1.047,774756.9,774756.9,14312,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314429,2236021.00
07/17/2017 14:00,2,7.953,ACTIVE,218.48,367.00,60.012,1500314403,"201051344000917","219011344069620",26.84,48.80,0,334.84,413.59,216.2,206.7,1.030,771410.8,771410.8,14302,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314430,2236022.00
07/17/2017 14:00,2,7.842,ACTIVE,217.35,367.00,60.007,1500314403,"201051344001145","219011344069620",27.65,43.80,0,332.13,414.79,219.5,209.9,1.025,779423.7,779423.7,14295,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314431,2236023.00
07/17/2017 14:00,2,7.984,ACTIVE,219.16,367.90,60.034,1500314403,"201051344000651","219011344069620",26.74,49.50,0,336.64,418.09,216.1,206.7,0.981,768250.8,768250.8,14291,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314432,2236024.00
07/17/2017 14:00,2,7.594,ACTIVE,213.96,371.81,59.986,1500314403,"274151322000088","219011344069620",25.80,57.70,0,330.93,396.15,198.4,189.5,0.756,977809.0,977809.0,14193,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314433,2236025.00
07/17/2017 14:00,2,5.258,ACTIVE,215.09,401.26,59.996,1500314403,"274151322000068","219011344069620",36.22,56.00,0,376.62,446.35,191.6,183.0,0.738,849456.6,849456.6,14552,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314433,2236026.00
07/17/2017 14:00,2,7.998,ACTIVE,218.26,364.59,60.018,1500314403,"201051344001135","219011344069620",26.76,48.50,0,334.84,413.59,216.8,207.3,0.994,763727.1,763727.1,14268,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314434,2236027.00
07/17/2017 14:00,2,8.055,ACTIVE,218.03,365.19,60.012,1500314403,"201051344000594","219011344069620",27.21,47.00,0,334.24,416.29,222.1,212.4,1.021,783035.3,783035.3,14284,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314436,2236028.00
07/17/2017 14:00,2,7.979,ACTIVE,218.71,367.30,59.975,1500314403,"201051344001203","219011344069620",26.94,45.80,0,336.94,417.19,217.7,208.2,1.016,773409.6,773409.6,14317,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314437,2236029.00
07/17/2017 14:00,2,7.617,ACTIVE,214.64,374.81,59.996,1500314403,"274151322000054","219011344069620",24.47,60.50,0,330.03,394.65,188.8,180.3,0.716,994305.4,994305.4,14176,0,0,0,L,1151911521,0,123.36,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314438,2236030.00
07/17/2017 14:00,2,7.979,ACTIVE,219.16,365.49,60.018,1500314403,"201051344000867","219011344069620",26.84,48.50,0,335.44,417.49,216.8,207.3,0.977,767197.9,767197.9,14317,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314439,2236031.00
07/17/2017 14:00,2,7.857,ACTIVE,218.93,368.50,59.991,1500314403,"201051344001093","219011344069620",26.78,45.50,0,335.14,417.19,213.1,203.7,0.972,771392.1,771392.1,14311,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314440,2236032.00
07/17/2017 14:00,2,7.986,ALERT,219.84,369.70,59.975,1500314403,"201051344000900","219011344069620",27.14,45.00,0,304.48,420.20,219.4,209.9,0.981,788879.6,788879.6,14314,0,0,0,L,1122011218,0,124.94,125.17,0002,42,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314442,2236033.00
07/17/2017 14:00,2,7.809,ALERT,219.84,368.50,59.996,1500314403,"201051344000648","219011344069620",27.12,45.50,0,303.88,419.60,214.3,204.9,0.990,776335.6,776335.6,14284,0,0,0,L,1122011218,0,124.27,125.40,0002,42,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314443,2236034.00
07/17/2017 14:00,2,8.016,ACTIVE,220.06,368.20,59.981,1500314403,"201051344000569","219011344069620",26.46,46.40,0,336.04,420.20,214.7,205.3,0.986,790830.5,790830.5,14265,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314444,2236035.00
07/17/2017 14:00,2,7.975,ACTIVE,220.29,368.50,60.034,1500314403,"201051344000983","219011344069620",26.78,46.80,0,335.44,419.90,216.2,206.7,1.016,781482.0,781482.0,14290,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314445,2236036.00
07/17/2017 14:00,2,7.967,ALERT,220.29,369.40,60.012,1500314403,"201051344001158","219011344069620",26.64,46.20,0,304.18,419.00,214.9,205.5,0.994,766049.6,766049.6,14290,0,0,0,L,1122011218,0,124.72,124.94,0002,45,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314447,2236037.00
07/17/2017 14:00,2,7.844,ALERT,220.52,371.21,60.023,1500314403,"201051344000576","219011344069620",26.94,45.50,0,304.78,419.60,213.9,204.5,0.999,780580.9,780580.9,14298,0,0,0,L,1122011218,0,124.94,125.17,0002,43,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314449,2236038.00
07/17/2017 14:00,2,7.598,ACTIVE,214.19,374.21,59.981,1500314403,"274151322000087","219011344069620",25.80,71.30,0,331.23,394.95,198.5,189.7,0.756,968759.9,968759.9,14387,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500314450,2236039.00
07/17/2017 14:15,2,8.014,ACTIVE,220.06,367.30,59.965,1500315303,"201051344000645","219011344069620",26.20,47.30,0,337.24,417.49,212.6,203.3,0.968,779576.6,779576.6,14276,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315304,2236040.00
07/17/2017 14:15,2,7.494,ALERT,214.41,357.08,59.996,1500315303,"274151322000085","219011344069620",23.89,58.00,0,300.27,397.05,181.2,173.0,0.698,989661.0,989661.0,14187,0,0,0,L,1151911521,0,123.59,123.36,0002,52,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315306,2236041.00
07/17/2017 14:15,2,7.965,ACTIVE,218.93,366.70,60.002,1500315303,"201051344000633","219011344069620",26.56,47.30,0,335.14,416.59,214.1,204.7,1.021,766492.4,766492.4,14323,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315307,2236042.00
07/17/2017 14:15,2,7.883,ACTIVE,220.52,369.10,59.970,1500315303,"201051344000469","219011344069620",26.70,44.80,0,337.24,419.00,213.1,203.7,1.003,770082.5,770082.5,14298,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315308,2236043.00
07/17/2017 14:15,2,7.896,ACTIVE,217.35,365.49,59.970,1500315303,"201051344000646","219011344069620",26.76,45.80,0,335.44,415.09,213.9,204.5,1.003,764908.1,764908.1,14287,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315308,2236044.00
07/17/2017 14:15,2,7.672,ACTIVE,214.41,374.51,59.996,1500315303,"274151322000052","219011344069620",26.14,62.00,0,330.63,396.15,203.1,194.1,0.804,1029709.2,1029709.2,14191,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315309,2236045.00
07/17/2017 14:15,2,7.932,ACTIVE,218.71,366.10,59.996,1500315303,"201051344000585","219011344069620",26.94,45.80,0,334.84,413.59,216.2,206.8,0.977,778137.0,778137.0,14285,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315310,2236046.00
07/17/2017 14:15,2,7.811,ACTIVE,217.13,364.89,59.991,1500315303,"201051344001230","219011344069620",27.06,41.30,0,330.63,414.19,213.7,204.3,0.999,769445.7,769445.7,14313,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315311,2236047.00
07/17/2017 14:15,2,7.795,ACTIVE,218.71,368.20,59.965,1500315303,"201051344000582","219011344069620",26.88,49.00,0,334.84,414.79,212.0,202.7,0.981,758664.2,758664.2,14280,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315312,2236048.00
07/17/2017 14:15,2,7.848,ACTIVE,217.35,366.40,59.996,1500315303,"201051344000955","219011344069620",26.78,46.60,0,336.64,414.19,212.8,203.5,1.008,778449.0,778449.0,14297,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315313,2236049.00
07/17/2017 14:15,2,5.053,ACTIVE,214.19,405.77,59.991,1500315303,"274151322000094","219011344069620",37.35,56.50,0,376.62,445.15,190.7,182.1,0.738,848820.4,848820.4,14540,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315314,2236050.00
07/17/2017 14:15,2,8.021,ACTIVE,220.52,369.70,59.986,1500315303,"201051344000579","219011344069620",26.84,45.50,0,339.65,420.80,218.1,208.6,1.012,788313.0,788313.0,14285,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315315,2236051.00
07/17/2017 14:15,2,7.969,ACTIVE,216.90,364.29,59.991,1500315303,"201051344000890","219011344069620",26.60,42.00,0,336.04,415.39,214.8,205.4,0.981,772483.5,772483.5,14295,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315316,2236052.00
07/17/2017 14:15,2,7.785,ACTIVE,217.80,366.40,59.991,1500315303,"201051344000438","219011344069620",27.10,44.00,0,330.93,425.31,213.6,204.2,0.999,774948.7,774948.7,14281,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315317,2236053.00
07/17/2017 14:15,2,7.531,ACTIVE,217.35,356.78,59.938,1500315303,"201051344000417","219011344069620",17.95,42.50,0,337.84,390.74,136.9,130.2,0.645,698680.9,698680.9,14315,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315317,2236054.00
07/17/2017 14:15,2,7.623,ACTIVE,213.74,357.38,59.975,1500315303,"274151322000083","219011344069620",26.26,59.30,0,330.03,391.64,202.7,193.7,0.813,1019322.5,1019322.5,14202,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315319,2236055.00
07/17/2017 14:15,2,8.027,ACTIVE,215.09,370.90,59.970,1500315303,"274151322000076","219011344069620",26.92,62.50,0,332.43,400.36,219.0,209.4,0.857,1087843.8,1087843.8,14202,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315319,2236056.00
07/17/2017 14:15,2,7.957,ACTIVE,218.71,367.90,59.981,1500315303,"201051344000868","219011344069620",26.38,45.80,0,334.84,413.59,212.6,203.3,0.968,768472.1,768472.1,14302,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315320,2236057.00
07/17/2017 14:15,2,8.057,ACTIVE,213.74,351.97,59.965,1500315303,"274151322000095","219011344069620",26.70,62.80,0,329.13,395.25,217.8,208.3,0.822,1077364.1,1077364.1,14214,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315321,2236058.00
07/17/2017 14:15,2,7.545,ACTIVE,220.29,361.59,59.965,1500315303,"201051344000988","219011344069620",17.89,43.60,0,342.65,395.55,136.7,130.0,0.636,671204.9,671204.9,14285,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315322,2236059.00
07/17/2017 14:15,2,8.018,ACTIVE,218.48,366.70,60.007,1500315303,"201051344001025","219011344069620",26.46,47.80,0,335.44,414.49,214.8,205.4,0.981,775333.2,775333.2,14286,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315323,2236060.00
07/17/2017 14:15,2,7.932,ACTIVE,220.29,367.60,59.996,1500315303,"201051344000458","219011344069620",26.82,47.50,0,339.04,419.90,215.3,205.8,1.016,779865.1,779865.1,14272,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315324,2236061.00
07/17/2017 14:15,2,7.951,ACTIVE,220.74,369.70,59.986,1500315303,"201051344000853","219011344069620",26.64,46.40,0,342.35,419.30,214.3,204.9,1.008,780992.6,780992.6,14290,0,0,0,L,1122011218,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315325,2236062.00
07/17/2017 14:15,2,8.021,ACTIVE,216.90,366.70,59.975,1500315303,"201051344000685","219011344069620",26.68,41.30,0,336.34,414.19,216.8,207.3,1.052,774809.0,774809.0,14313,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315326,2236063.00
07/17/2017 14:15,2,7.910,ACTIVE,218.03,363.39,60.002,1500315303,"201051344000917","219011344069620",26.68,49.00,0,334.54,413.29,213.6,204.2,1.012,771462.1,771462.1,14303,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315327,2236064.00
07/17/2017 14:15,2,7.912,ACTIVE,217.35,366.70,59.970,1500315303,"201051344001145","219011344069620",27.21,43.40,0,335.74,415.39,218.0,208.5,0.994,779475.9,779475.9,14296,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315328,2236065.00
07/17/2017 14:15,2,7.871,ACTIVE,218.71,366.70,59.959,1500315303,"201051344000651","219011344069620",26.84,48.80,0,334.84,416.29,213.8,204.5,0.968,768302.1,768302.1,14292,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315328,2236066.00
07/17/2017 14:15,2,7.580,ACTIVE,214.19,356.18,59.996,1500315303,"274151322000088","219011344069620",25.62,57.30,0,329.73,391.04,196.4,187.7,0.747,977856.0,977856.0,14194,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315329,2236067.00
07/17/2017 14:15,2,5.145,ACTIVE,215.32,400.96,59.975,1500315303,"274151322000068","219011344069620",36.62,56.80,0,378.42,446.35,190.3,181.7,0.738,849502.4,849502.4,14553,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315330,2236068.00
07/17/2017 14:15,2,7.900,ACTIVE,218.26,364.59,59.944,1500315303,"201051344001135","219011344069620",26.86,49.00,0,334.54,414.79,215.0,205.6,0.968,763778.5,763778.5,14269,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315331,2236069.00
07/17/2017 14:15,2,7.998,ACTIVE,218.03,369.40,59.954,1500315303,"201051344000594","219011344069620",26.96,47.30,0,334.84,416.89,218.6,209.0,1.003,783087.9,783087.9,14285,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315332,2236070.00
07/17/2017 14:15,2,7.932,ACTIVE,218.71,367.30,60.007,1500315303,"201051344001203","219011344069620",26.72,45.50,0,335.74,413.59,214.4,205.0,0.999,773461.2,773461.2,14318,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315333,2236071.00
07/17/2017 14:15,2,7.508,ACTIVE,214.41,372.11,60.018,1500315303,"274151322000054","219011344069620",24.65,60.50,0,329.13,398.26,187.3,178.8,0.712,994350.1,994350.1,14177,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315334,2236072.00
07/17/2017 14:15,2,7.955,ACTIVE,218.93,365.19,59.996,1500315303,"201051344000867","219011344069620",26.62,48.80,0,335.14,412.98,214.5,205.1,0.968,767249.3,767249.3,14318,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315335,2236073.00
07/17/2017 14:15,2,7.783,ACTIVE,218.48,366.10,59.949,1500315303,"201051344001093","219011344069620",26.70,46.20,0,333.93,412.98,210.4,201.2,0.972,771442.6,771442.6,14312,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315336,2236074.00
07/17/2017 14:15,2,7.926,ACTIVE,219.61,368.80,59.981,1500315303,"201051344000900","219011344069620",27.14,45.80,0,334.84,419.00,217.6,208.1,0.981,788931.7,788931.7,14316,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315337,2236075.00
07/17/2017 14:15,2,7.811,ACTIVE,219.84,367.60,59.991,1500315303,"201051344000648","219011344069620",26.86,45.30,0,336.64,418.39,212.3,203.0,0.986,776386.5,776386.5,14286,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315338,2236076.00
07/17/2017 14:15,2,7.883,ACTIVE,220.06,369.10,59.991,1500315303,"201051344000569","219011344069620",26.76,47.00,0,335.14,417.79,213.6,204.2,0.990,790881.4,790881.4,14266,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315339,2236077.00
07/17/2017 14:15,2,7.932,ACTIVE,220.52,369.40,59.975,1500315303,"201051344000983","219011344069620",26.76,47.30,0,337.24,418.39,214.9,205.5,1.003,781533.4,781533.4,14291,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315340,2236078.00
07/17/2017 14:15,2,8.002,ACTIVE,220.29,368.20,60.002,1500315303,"201051344001158","219011344069620",26.20,46.60,0,336.94,418.39,212.4,203.1,0.977,766100.4,766100.4,14292,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315341,2236079.00
