ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 14:15,2,7.879,ACTIVE,220.52,369.70,60.007,1500315303,"201051344000576","219011344069620",26.66,45.30,0,339.04,418.70,212.7,203.4,0.986,780631.5,780631.5,14300,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315342,2236080.00
07/17/2017 14:15,2,7.486,ALERT,214.41,351.37,59.965,1500315303,"274151322000087","219011344069620",25.86,72.30,0,298.17,390.74,196.0,187.3,0.738,968806.6,968806.6,14388,0,0,0,L,1151911521,0,123.14,123.59,0002,58,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500315343,2236081.00
07/17/2017 14:30,2,7.807,ALERT,220.52,367.00,59.986,1500316204,"201051344000645","219011344069620",26.62,47.80,0,305.08,419.30,210.3,201.1,0.955,779627.1,779627.1,14277,0,0,0,L,1122011218,0,125.40,125.40,0002,43,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316206,2236082.00
07/17/2017 14:30,2,7.344,ACTIVE,214.87,371.81,59.996,1500316204,"274151322000085","219011344069620",24.29,56.30,0,319.21,391.94,180.6,172.4,0.694,989704.4,989704.4,14189,0,0,0,L,1151911521,0,124.04,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316207,2236083.00
07/17/2017 14:30,2,7.924,ALERT,219.61,368.50,59.991,1500316204,"201051344000633","219011344069620",26.48,47.30,0,302.37,421.70,212.4,203.1,0.999,766543.6,766543.6,14324,0,0,0,L,1122011218,0,124.94,125.17,0002,45,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316208,2236084.00
07/17/2017 14:30,2,7.832,ACTIVE,220.74,369.10,59.965,1500316204,"201051344000469","219011344069620",26.64,44.00,0,330.33,422.00,211.3,202.0,0.990,770133.4,770133.4,14299,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316209,2236085.00
07/17/2017 14:30,2,7.801,ACTIVE,218.03,364.29,59.928,1500316204,"201051344000646","219011344069620",26.76,45.00,0,325.52,414.79,211.3,202.0,0.994,764959.3,764959.3,14288,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316210,2236086.00
07/17/2017 14:30,2,7.551,ACTIVE,214.87,351.67,59.986,1500316204,"274151322000052","219011344069620",26.34,61.00,0,318.30,396.45,201.3,192.4,0.782,1029757.8,1029757.8,14192,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316211,2236087.00
07/17/2017 14:30,2,7.910,ACTIVE,219.39,367.60,59.954,1500316204,"201051344000585","219011344069620",26.76,45.80,0,324.02,420.80,214.3,204.9,0.990,778188.8,778188.8,14286,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316212,2236088.00
07/17/2017 14:30,2,7.773,ACTIVE,217.58,363.39,59.970,1500316204,"201051344001230","219011344069620",26.94,40.60,0,326.42,416.29,212.1,202.8,0.986,769496.9,769496.9,14314,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316213,2236089.00
07/17/2017 14:30,2,7.697,ACTIVE,218.93,366.70,59.981,1500316204,"201051344000582","219011344069620",26.94,48.30,0,323.41,420.20,210.2,200.9,0.968,758715.0,758715.0,14281,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316214,2236090.00
07/17/2017 14:30,2,7.688,ACTIVE,217.80,363.99,59.970,1500316204,"201051344000955","219011344069620",27.10,46.60,0,327.02,414.19,210.8,201.6,1.003,778500.0,778500.0,14298,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316215,2236091.00
07/17/2017 14:30,2,4.986,ACTIVE,214.87,425.61,59.975,1500316204,"274151322000094","219011344069620",37.31,55.50,0,379.02,442.74,188.4,179.9,0.734,848865.9,848865.9,14541,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316216,2236092.00
07/17/2017 14:30,2,7.852,ACTIVE,220.97,368.80,59.986,1500316204,"201051344000579","219011344069620",27.21,45.00,0,331.83,423.20,216.4,207.0,0.999,788365.4,788365.4,14286,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316217,2236093.00
07/17/2017 14:30,2,7.781,ACTIVE,217.80,363.69,59.986,1500316204,"201051344000890","219011344069620",26.90,42.00,0,324.92,415.09,212.0,202.7,0.986,772534.7,772534.7,14296,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316218,2236094.00
07/17/2017 14:30,2,7.705,ACTIVE,218.93,367.90,59.891,1500316204,"201051344000438","219011344069620",27.12,43.60,0,325.82,418.39,211.4,202.1,0.986,774999.9,774999.9,14282,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316219,2236095.00
07/17/2017 14:30,2,7.461,ACTIVE,218.26,357.98,60.012,1500316204,"201051344000417","219011344069620",17.91,42.00,0,327.92,394.35,135.4,128.7,0.641,698713.6,698713.6,14316,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316220,2236096.00
07/17/2017 14:30,2,7.543,ACTIVE,214.41,369.70,59.959,1500316204,"274151322000083","219011344069620",26.38,58.00,0,318.61,397.96,201.4,192.4,0.800,1019371.0,1019371.0,14203,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316220,2236097.00
07/17/2017 14:30,2,7.959,ACTIVE,215.77,372.11,59.954,1500316204,"274151322000076","219011344069620",26.84,61.70,0,324.92,402.77,216.0,206.5,0.840,1087896.1,1087896.1,14203,0,0,0,L,1151911521,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316221,2236098.00
07/17/2017 14:30,2,7.791,ALERT,219.16,367.00,59.996,1500316204,"201051344000868","219011344069620",26.66,45.50,0,301.47,419.30,210.2,201.0,0.950,768522.8,768522.8,14303,0,0,0,L,1122011218,0,124.49,125.40,0002,42,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316223,2236099.00
07/17/2017 14:30,2,8.008,ACTIVE,214.41,351.67,59.975,1500316204,"274151322000095","219011344069620",26.62,62.00,0,317.40,401.86,215.7,206.2,0.822,1077416.3,1077416.3,14215,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316224,2236100.00
07/17/2017 14:30,2,7.459,ACTIVE,220.74,362.19,59.959,1500316204,"201051344000988","219011344069620",17.95,43.00,0,332.43,397.66,135.6,128.9,0.636,671237.6,671237.6,14286,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316225,2236101.00
07/17/2017 14:30,2,7.826,ACTIVE,219.39,366.10,59.938,1500316204,"201051344001025","219011344069620",26.78,47.80,0,324.32,419.00,212.2,202.9,0.950,775384.6,775384.6,14287,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316226,2236102.00
07/17/2017 14:30,2,7.760,ACTIVE,220.74,369.70,59.991,1500316204,"201051344000458","219011344069620",27.14,47.30,0,324.62,421.40,213.0,203.7,0.986,779916.8,779916.8,14273,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316227,2236103.00
07/17/2017 14:30,2,7.822,ACTIVE,221.19,370.60,59.996,1500316204,"201051344000853","219011344069620",26.80,45.80,0,331.83,421.70,212.0,202.7,0.986,781043.8,781043.8,14291,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316228,2236104.00
07/17/2017 14:30,2,7.803,ACTIVE,217.80,364.89,60.034,1500316204,"201051344000685","219011344069620",27.14,41.50,0,325.22,420.50,214.3,205.0,1.052,774860.9,774860.9,14314,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316229,2236105.00
07/17/2017 14:30,2,7.727,ACTIVE,218.93,366.10,59.986,1500316204,"201051344000917","219011344069620",27.02,48.80,0,325.52,418.09,211.2,201.9,0.972,771513.3,771513.3,14304,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316230,2236106.00
07/17/2017 14:30,2,7.777,ACTIVE,218.03,368.80,59.938,1500316204,"201051344001145","219011344069620",27.33,43.40,0,326.12,415.39,215.2,205.8,0.981,779528.0,779528.0,14297,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316231,2236107.00
07/17/2017 14:30,2,7.719,ACTIVE,219.61,368.20,59.949,1500316204,"201051344000651","219011344069620",27.04,49.80,0,325.82,419.30,211.3,202.1,0.963,768353.4,768353.4,14293,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316232,2236108.00
07/17/2017 14:30,2,7.467,ACTIVE,214.64,364.59,59.938,1500316204,"274151322000088","219011344069620",25.66,58.50,0,319.51,395.55,194.1,185.4,0.742,977903.0,977903.0,14195,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316232,2236109.00
07/17/2017 14:30,2,5.037,ACTIVE,215.54,402.77,59.981,1500316204,"274151322000068","219011344069620",36.88,56.50,0,379.32,445.45,187.3,178.8,0.729,849547.9,849547.9,14554,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316233,2236110.00
07/17/2017 14:30,2,7.777,ACTIVE,218.93,365.19,60.012,1500316204,"201051344001135","219011344069620",26.86,48.50,0,324.32,413.89,211.6,202.3,0.963,763829.8,763829.8,14270,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316234,2236111.00
07/17/2017 14:30,2,7.770,ACTIVE,218.48,366.70,59.991,1500316204,"201051344000594","219011344069620",27.49,46.00,0,313.20,422.00,216.2,206.8,0.986,783140.4,783140.4,14286,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316235,2236112.00
07/17/2017 14:30,2,7.834,ACTIVE,219.39,366.40,59.991,1500316204,"201051344001203","219011344069620",26.76,45.00,0,324.92,417.79,212.3,203.0,0.981,773512.6,773512.6,14319,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316236,2236113.00
07/17/2017 14:30,2,7.486,ACTIVE,215.09,374.21,59.970,1500316204,"274151322000054","219011344069620",24.41,60.80,0,319.21,393.75,185.1,176.8,0.703,994394.9,994394.9,14178,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316237,2236114.00
07/17/2017 14:30,2,7.723,ACTIVE,219.61,365.49,59.991,1500316204,"201051344000867","219011344069620",27.12,48.00,0,318.30,444.24,212.0,202.7,0.959,767300.6,767300.6,14319,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316238,2236115.00
07/17/2017 14:30,2,7.738,ACTIVE,219.39,367.30,59.975,1500316204,"201051344001093","219011344069620",26.52,45.30,0,326.42,417.79,207.8,198.7,0.946,771493.0,771493.0,14313,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316239,2236116.00
07/17/2017 14:30,2,7.834,ALERT,220.29,370.60,59.949,1500316204,"201051344000900","219011344069620",27.08,45.30,0,299.97,422.30,214.7,205.3,0.955,788983.5,788983.5,14317,0,0,0,L,1122011218,0,125.17,125.40,0002,42,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316241,2236117.00
07/17/2017 14:30,2,7.764,ALERT,220.29,367.00,59.944,1500316204,"201051344000648","219011344069620",26.68,45.00,0,304.48,422.00,209.7,200.5,0.963,776437.1,776437.1,14287,0,0,0,L,1122011218,0,124.72,125.62,0002,42,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316243,2236118.00
07/17/2017 14:30,2,7.756,ACTIVE,220.52,368.20,59.959,1500316204,"201051344000569","219011344069620",26.82,46.20,0,330.63,420.20,210.8,201.5,0.972,790932.4,790932.4,14267,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316244,2236119.00
07/17/2017 14:30,2,7.799,ACTIVE,220.97,367.60,60.002,1500316204,"201051344000983","219011344069620",26.90,47.50,0,326.42,421.10,212.4,203.1,0.986,781584.8,781584.8,14292,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316245,2236120.00
07/17/2017 14:30,2,7.824,ACTIVE,220.74,367.90,59.991,1500316204,"201051344001158","219011344069620",26.56,46.60,0,326.72,421.10,210.4,201.2,0.968,766151.5,766151.5,14293,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316245,2236121.00
07/17/2017 14:30,2,7.779,ACTIVE,220.74,368.80,60.002,1500316204,"201051344000576","219011344069620",26.60,45.50,0,321.01,448.15,209.5,200.3,0.972,780682.3,780682.3,14301,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316246,2236122.00
07/17/2017 14:30,2,7.408,ACTIVE,215.09,354.07,59.959,1500316204,"274151322000087","219011344069620",25.94,71.30,0,320.11,394.65,194.6,185.9,0.734,968853.7,968853.7,14390,0,0,0,L,1151911521,0,123.59,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500316247,2236123.00
07/17/2017 14:45,2,7.729,ACTIVE,220.06,365.80,59.981,1500317104,"201051344000645","219011344069620",26.48,47.30,0,339.34,416.29,207.3,198.2,0.941,779676.9,779676.9,14279,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317105,2236124.00
07/17/2017 14:45,2,7.232,ACTIVE,214.41,351.67,59.975,1500317104,"274151322000085","219011344069620",24.49,57.30,0,331.53,386.53,179.2,171.1,0.685,989747.2,989747.2,14190,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317106,2236125.00
07/17/2017 14:45,2,7.699,ACTIVE,219.16,367.30,59.986,1500317104,"201051344000633","219011344069620",27.04,46.60,0,336.04,415.39,210.8,201.5,0.990,766594.1,766594.1,14326,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317106,2236126.00
07/17/2017 14:45,2,7.641,ACTIVE,220.52,367.60,59.991,1500317104,"201051344000469","219011344069620",26.98,43.80,0,337.84,417.79,208.8,199.6,0.972,770183.4,770183.4,14300,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317107,2236127.00
07/17/2017 14:45,2,7.652,ACTIVE,217.58,363.69,59.986,1500317104,"201051344000646","219011344069620",27.10,43.80,0,335.14,412.68,210.1,200.8,0.963,765009.4,765009.4,14289,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317108,2236128.00
07/17/2017 14:45,2,7.400,ACTIVE,214.64,367.30,59.991,1500317104,"274151322000052","219011344069620",26.74,60.50,0,330.33,394.65,200.3,191.4,0.782,1029805.5,1029805.5,14193,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317109,2236129.00
07/17/2017 14:45,2,7.707,ACTIVE,218.93,364.89,59.986,1500317104,"201051344000585","219011344069620",27.23,45.30,0,335.44,411.18,212.5,203.2,0.986,778239.7,778239.7,14287,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317110,2236130.00
07/17/2017 14:45,2,7.602,ACTIVE,217.13,363.39,60.002,1500317104,"201051344001230","219011344069620",27.33,40.80,0,336.64,412.68,210.3,201.0,0.972,769547.2,769547.2,14315,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317111,2236131.00
07/17/2017 14:45,2,7.531,ACTIVE,218.71,364.59,59.991,1500317104,"201051344000582","219011344069620",27.33,47.00,0,334.54,412.38,208.5,199.3,0.959,758764.8,758764.8,14282,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317112,2236132.00
07/17/2017 14:45,2,7.596,ACTIVE,217.58,365.19,59.991,1500317104,"201051344000955","219011344069620",27.33,46.00,0,336.34,412.38,210.1,200.8,0.994,778550.0,778550.0,14299,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317113,2236133.00
07/17/2017 14:45,2,5.008,ACTIVE,214.41,412.08,59.991,1500317104,"274151322000094","219011344069620",36.90,55.00,0,380.52,443.94,186.7,178.3,0.725,848910.6,848910.6,14542,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317114,2236134.00
07/17/2017 14:45,2,7.732,ACTIVE,220.52,367.60,59.986,1500317104,"201051344000579","219011344069620",27.57,43.60,0,342.65,418.70,215.8,206.4,0.994,788416.9,788416.9,14287,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317115,2236135.00
07/17/2017 14:45,2,7.656,ACTIVE,217.13,363.69,59.970,1500317104,"201051344000890","219011344069620",27.08,40.80,0,336.34,413.29,209.9,200.6,0.955,772585.0,772585.0,14297,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317116,2236136.00
07/17/2017 14:45,2,7.643,ACTIVE,218.03,366.40,59.981,1500317104,"201051344000438","219011344069620",27.19,44.00,0,335.14,412.08,210.4,201.1,0.963,775050.2,775050.2,14283,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317117,2236137.00
07/17/2017 14:45,2,7.422,ACTIVE,217.80,357.68,59.991,1500317104,"201051344000417","219011344069620",17.89,41.00,0,337.84,389.54,134.4,127.8,0.628,698745.6,698745.6,14317,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317118,2236138.00
07/17/2017 14:45,2,7.438,ACTIVE,214.19,358.88,59.996,1500317104,"274151322000083","219011344069620",26.52,58.00,0,330.03,390.74,199.7,190.9,0.800,1019418.7,1019418.7,14204,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317118,2236139.00
07/17/2017 14:45,2,7.785,ACTIVE,215.32,351.67,59.975,1500317104,"274151322000076","219011344069620",27.17,62.50,0,331.53,398.56,214.3,204.9,0.826,1087947.4,1087947.4,14204,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317119,2236140.00
07/17/2017 14:45,2,7.561,ACTIVE,218.93,364.89,59.981,1500317104,"201051344000868","219011344069620",27.19,45.00,0,334.84,412.08,208.0,198.9,0.919,768572.7,768572.7,14305,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317120,2236141.00
07/17/2017 14:45,2,7.814,ACTIVE,214.41,376.62,59.986,1500317104,"274151322000095","219011344069620",27.06,61.70,0,328.82,394.05,214.1,204.7,0.809,1077467.5,1077467.5,14216,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317121,2236142.00
07/17/2017 14:45,2,7.473,ACTIVE,220.52,361.29,59.986,1500317104,"201051344000988","219011344069620",17.89,42.50,0,342.35,394.95,135.4,128.8,0.632,671269.7,671269.7,14287,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317122,2236143.00
07/17/2017 14:45,2,7.793,ACTIVE,218.71,364.89,59.991,1500317104,"201051344001025","219011344069620",26.72,46.60,0,334.54,411.78,210.8,201.6,0.924,775435.0,775435.0,14288,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317123,2236144.00
07/17/2017 14:45,2,7.635,ACTIVE,220.52,368.20,59.991,1500317104,"201051344000458","219011344069620",27.37,46.80,0,342.35,418.70,211.6,202.3,0.990,779967.3,779967.3,14274,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317124,2236145.00
07/17/2017 14:45,2,7.660,ACTIVE,220.74,370.00,59.986,1500317104,"201051344000853","219011344069620",26.98,45.30,0,341.75,417.79,209.2,200.0,0.981,781094.0,781094.0,14292,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317125,2236146.00
07/17/2017 14:45,2,7.605,ACTIVE,217.13,366.40,59.996,1500317104,"201051344000685","219011344069620",27.61,40.80,0,335.74,412.98,212.8,203.5,1.047,774911.8,774911.8,14315,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317126,2236147.00
07/17/2017 14:45,2,7.646,ACTIVE,218.48,366.10,59.986,1500317104,"201051344000917","219011344069620",27.17,48.30,0,335.44,411.18,210.3,201.1,0.994,771563.5,771563.5,14305,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317127,2236148.00
07/17/2017 14:45,2,7.645,ACTIVE,217.35,364.89,60.023,1500317104,"201051344001145","219011344069620",27.61,42.30,0,335.44,413.29,213.8,204.4,0.977,779579.1,779579.1,14298,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317128,2236149.00
07/17/2017 14:45,2,7.637,ACTIVE,218.93,365.80,59.975,1500317104,"201051344000651","219011344069620",27.14,48.80,0,336.64,413.89,209.7,200.5,0.946,768403.5,768403.5,14294,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317129,2236150.00
07/17/2017 14:45,2,7.312,ACTIVE,214.41,374.51,59.986,1500317104,"274151322000088","219011344069620",25.98,57.00,0,330.93,389.84,192.4,183.7,0.729,977948.9,977948.9,14196,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317129,2236151.00
07/17/2017 14:45,2,4.877,ACTIVE,215.32,419.30,59.981,1500317104,"274151322000068","219011344069620",37.79,56.00,0,379.62,444.85,187.0,178.6,0.725,849592.5,849592.5,14555,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317130,2236152.00
07/17/2017 14:45,2,7.672,ACTIVE,218.48,365.80,59.981,1500317104,"201051344001135","219011344069620",27.02,47.50,0,334.84,412.08,209.8,200.6,0.950,763880.0,763880.0,14271,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317131,2236153.00
07/17/2017 14:45,2,7.707,ACTIVE,218.26,366.10,59.996,1500317104,"201051344000594","219011344069620",27.69,45.50,0,334.54,414.49,216.1,206.7,0.968,783191.9,783191.9,14287,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317132,2236154.00
07/17/2017 14:45,2,7.719,ACTIVE,218.71,364.89,59.991,1500317104,"201051344001203","219011344069620",27.04,45.30,0,337.24,412.08,211.3,202.0,0.990,773563.1,773563.1,14320,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317133,2236155.00
07/17/2017 14:45,2,7.342,ACTIVE,214.41,357.08,59.981,1500317104,"274151322000054","219011344069620",24.71,59.50,0,330.03,388.34,183.6,175.3,0.694,994438.7,994438.7,14179,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317134,2236156.00
07/17/2017 14:45,2,7.717,ACTIVE,219.16,365.19,59.981,1500317104,"201051344000867","219011344069620",26.94,48.30,0,333.03,419.00,210.6,201.3,0.950,767350.9,767350.9,14320,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317135,2236157.00
07/17/2017 14:45,2,7.479,ACTIVE,218.71,367.00,59.986,1500317104,"201051344001093","219011344069620",27.27,44.00,0,335.44,411.18,206.5,197.4,0.946,771542.3,771542.3,14314,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317136,2236158.00
07/17/2017 14:45,2,7.756,ACTIVE,220.06,367.30,59.991,1500317104,"201051344000900","219011344069620",27.00,45.00,0,336.94,417.49,212.0,202.7,0.946,789034.3,789034.3,14319,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317137,2236159.00
07/17/2017 14:45,2,7.572,ACTIVE,219.84,366.40,59.991,1500317104,"201051344000648","219011344069620",27.10,46.00,0,337.54,417.49,207.7,198.5,0.968,776486.7,776486.7,14289,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317138,2236160.00
07/17/2017 14:45,2,7.652,ACTIVE,220.06,367.00,60.012,1500317104,"201051344000569","219011344069620",26.86,45.50,0,336.04,416.59,208.0,198.8,0.963,790982.1,790982.1,14268,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317139,2236161.00
07/17/2017 14:45,2,7.658,ACTIVE,220.52,367.30,59.981,1500317104,"201051344000983","219011344069620",27.06,46.40,0,338.14,417.19,210.0,200.7,0.986,781634.9,781634.9,14293,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317140,2236162.00
07/17/2017 14:45,2,7.576,ACTIVE,220.29,367.30,59.996,1500317104,"201051344001158","219011344069620",27.27,45.50,0,342.05,417.19,209.3,200.1,0.959,766201.3,766201.3,14294,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317141,2236163.00
07/17/2017 14:45,2,7.629,ACTIVE,220.29,368.20,59.986,1500317104,"201051344000576","219011344069620",26.70,45.30,0,337.84,417.49,206.3,197.2,0.959,780731.7,780731.7,14302,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317141,2236164.00
07/17/2017 14:45,2,7.309,ACTIVE,214.64,351.67,59.991,1500317104,"274151322000087","219011344069620",26.14,71.00,0,330.33,388.94,193.4,184.7,0.725,968899.7,968899.7,14391,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500317142,2236165.00
07/17/2017 15:00,2,7.502,ACTIVE,220.52,368.20,59.991,1500318003,"201051344000645","219011344069620",26.74,47.80,0,337.84,412.98,203.0,194.0,0.932,779725.9,779725.9,14280,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318004,2236166.00
07/17/2017 15:00,2,7.133,ACTIVE,215.32,352.27,59.959,1500318003,"274151322000085","219011344069620",24.41,56.50,0,331.83,385.63,176.2,168.2,0.672,989789.5,989789.5,14191,0,0,0,L,1151911521,0,124.04,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318005,2236167.00
07/17/2017 15:00,2,7.471,ACTIVE,219.84,367.60,59.981,1500318003,"201051344000633","219011344069620",27.35,46.00,0,334.84,411.48,206.8,197.7,0.981,766644.0,766644.0,14327,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318006,2236168.00
07/17/2017 15:00,2,7.467,ACTIVE,221.19,369.10,59.981,1500318003,"201051344000469","219011344069620",27.06,42.50,0,335.74,415.99,204.7,195.6,0.950,770232.7,770232.7,14301,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318007,2236169.00
07/17/2017 15:00,2,7.396,ACTIVE,218.26,364.89,59.986,1500318003,"201051344000646","219011344069620",27.55,43.00,0,335.14,412.98,206.3,197.2,0.963,765059.1,765059.1,14290,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318008,2236170.00
07/17/2017 15:00,2,7.234,ACTIVE,215.54,374.51,59.981,1500318003,"274151322000052","219011344069620",26.94,58.30,0,330.33,390.74,197.3,188.5,0.778,1029853.0,1029853.0,14194,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318009,2236171.00
07/17/2017 15:00,2,7.670,ACTIVE,219.61,367.00,59.986,1500318003,"201051344000585","219011344069620",26.96,44.30,0,335.44,410.58,209.2,200.0,0.972,778290.1,778290.1,14288,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318010,2236172.00
07/17/2017 15:00,2,7.301,ACTIVE,217.80,366.70,59.970,1500318003,"201051344001230","219011344069620",27.89,40.40,0,336.94,412.38,206.2,197.1,0.990,769597.0,769597.0,14316,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318011,2236173.00
07/17/2017 15:00,2,7.309,ACTIVE,219.61,366.40,59.996,1500318003,"201051344000582","219011344069620",27.63,46.20,0,334.54,411.78,204.6,195.5,0.937,758814.1,758814.1,14283,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318012,2236174.00
07/17/2017 15:00,2,7.422,ACTIVE,218.26,365.49,59.975,1500318003,"201051344000955","219011344069620",27.47,45.80,0,336.34,412.38,206.4,197.3,0.990,778599.8,778599.8,14300,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318013,2236175.00
07/17/2017 15:00,2,4.863,ACTIVE,215.32,411.78,59.975,1500318003,"274151322000094","219011344069620",37.35,53.80,0,381.42,446.35,183.5,175.2,0.712,848954.8,848954.8,14543,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318013,2236176.00
07/17/2017 15:00,2,7.580,ACTIVE,220.97,367.30,59.981,1500318003,"201051344000579","219011344069620",27.59,42.50,0,338.44,417.79,211.7,202.4,0.972,788468.0,788468.0,14288,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318014,2236177.00
07/17/2017 15:00,2,7.357,ACTIVE,218.03,364.29,59.975,1500318003,"201051344000890","219011344069620",27.63,41.30,0,336.64,412.38,205.8,196.7,0.937,772634.6,772634.6,14298,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318015,2236178.00
07/17/2017 15:00,2,7.428,ACTIVE,218.93,365.80,59.959,1500318003,"201051344000438","219011344069620",27.53,44.00,0,335.44,412.08,207.0,197.9,0.972,775100.0,775100.0,14284,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318016,2236179.00
07/17/2017 15:00,2,7.301,ACTIVE,218.48,359.48,59.975,1500318003,"201051344000417","219011344069620",17.91,40.20,0,338.44,388.94,132.3,125.7,0.605,698777.3,698777.3,14318,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318017,2236180.00
07/17/2017 15:00,2,7.330,ACTIVE,214.64,360.69,59.975,1500318003,"274151322000083","219011344069620",26.54,57.30,0,329.73,390.44,197.1,188.3,0.791,1019466.1,1019466.1,14205,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318018,2236181.00
07/17/2017 15:00,2,7.629,ACTIVE,216.00,354.67,59.975,1500318003,"274151322000076","219011344069620",27.23,61.70,0,331.53,396.45,210.4,201.2,0.818,1087998.0,1087998.0,14205,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318019,2236182.00
07/17/2017 15:00,2,7.625,ACTIVE,219.39,365.80,59.975,1500318003,"201051344000868","219011344069620",26.50,44.30,0,336.04,411.18,204.6,195.6,0.924,768622.0,768622.0,14306,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318020,2236183.00
07/17/2017 15:00,2,7.598,ACTIVE,214.87,355.58,59.981,1500318003,"274151322000095","219011344069620",27.35,60.80,0,329.43,393.45,210.3,201.1,0.791,1077518.1,1077518.1,14217,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318021,2236184.00
07/17/2017 15:00,2,7.314,ACTIVE,220.74,361.59,59.975,1500318003,"201051344000988","219011344069620",17.99,41.80,0,342.35,393.75,133.4,126.8,0.628,671301.6,671301.6,14288,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318022,2236185.00
07/17/2017 15:00,2,7.676,ACTIVE,219.16,365.19,59.981,1500318003,"201051344001025","219011344069620",26.66,46.60,0,335.14,412.08,207.2,198.0,0.924,775484.9,775484.9,14289,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318022,2236186.00
07/17/2017 15:00,2,7.453,ACTIVE,220.74,369.70,59.981,1500318003,"201051344000458","219011344069620",27.51,46.20,0,337.54,416.59,207.5,198.4,0.972,780017.2,780017.2,14275,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318023,2236187.00
07/17/2017 15:00,2,7.455,ACTIVE,221.19,367.90,59.975,1500318003,"201051344000853","219011344069620",27.15,44.50,0,342.05,416.29,205.1,196.0,0.968,781143.3,781143.3,14293,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318024,2236188.00
07/17/2017 15:00,2,7.518,ACTIVE,217.80,365.80,59.986,1500318003,"201051344000685","219011344069620",27.45,41.50,0,336.04,412.68,209.0,199.8,1.021,774962.1,774962.1,14316,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318025,2236189.00
07/17/2017 15:00,2,7.457,ACTIVE,218.93,366.10,59.970,1500318003,"201051344000917","219011344069620",27.39,47.00,0,334.54,411.18,206.8,197.7,0.977,771613.3,771613.3,14306,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318026,2236190.00
07/17/2017 15:00,2,7.488,ACTIVE,218.03,366.40,59.986,1500318003,"201051344001145","219011344069620",27.69,41.30,0,335.74,413.29,209.9,200.7,0.977,779629.6,779629.6,14299,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318027,2236191.00
07/17/2017 15:00,2,7.502,ACTIVE,219.61,368.20,60.023,1500318003,"201051344000651","219011344069620",27.15,49.00,0,335.74,411.48,206.4,197.3,0.937,768453.2,768453.2,14295,0,0,0,L,1122011218,0,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318028,2236192.00
07/17/2017 15:00,2,7.166,ACTIVE,214.87,376.31,59.975,1500318003,"274151322000088","219011344069620",25.98,55.80,0,329.73,388.94,188.4,179.9,0.716,977994.3,977994.3,14197,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318029,2236193.00
07/17/2017 15:00,2,4.904,ACTIVE,216.00,400.06,59.975,1500318003,"274151322000068","219011344069620",36.96,54.50,0,379.92,445.15,182.9,174.6,0.698,849636.5,849636.5,14556,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318030,2236194.00
07/17/2017 15:00,2,7.523,ACTIVE,218.93,366.70,59.981,1500318003,"201051344001135","219011344069620",27.06,47.00,0,335.74,411.18,206.2,197.1,0.941,763929.6,763929.6,14272,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318031,2236195.00
07/17/2017 15:00,2,7.502,ACTIVE,218.71,366.40,59.986,1500318003,"201051344000594","219011344069620",27.91,45.00,0,335.14,414.49,211.9,202.6,0.946,783242.9,783242.9,14288,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318032,2236196.00
07/17/2017 15:00,2,7.535,ACTIVE,219.61,367.30,60.023,1500318003,"201051344001203","219011344069620",27.15,44.80,0,336.34,411.18,207.3,198.1,0.963,773612.9,773612.9,14321,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318032,2236197.00
07/17/2017 15:00,2,7.178,ACTIVE,215.32,368.20,59.986,1500318003,"274151322000054","219011344069620",24.85,58.80,0,330.33,387.74,180.4,172.2,0.685,994482.0,994482.0,14180,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318033,2236198.00
07/17/2017 15:00,2,7.600,ACTIVE,219.61,364.89,59.991,1500318003,"201051344000867","219011344069620",26.80,47.00,0,335.74,411.18,206.2,197.1,0.937,767400.6,767400.6,14321,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318034,2236199.00
07/17/2017 15:00,2,7.402,ACTIVE,219.39,367.90,59.981,1500318003,"201051344001093","219011344069620",27.04,43.60,0,335.74,409.98,202.7,193.7,0.924,771591.2,771591.2,14315,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318035,2236200.00
07/17/2017 15:00,2,7.574,ACTIVE,220.29,367.60,59.986,1500318003,"201051344000900","219011344069620",27.08,45.50,0,335.44,415.09,207.4,198.3,0.932,789084.3,789084.3,14320,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318036,2236201.00
07/17/2017 15:00,2,7.344,ACTIVE,220.29,367.30,59.991,1500318003,"201051344000648","219011344069620",27.41,45.30,0,336.64,414.79,203.9,194.9,0.950,776535.8,776535.8,14290,0,0,0,L,1122011218,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318037,2236202.00
07/17/2017 15:00,2,7.523,ACTIVE,220.52,367.00,59.991,1500318003,"201051344000569","219011344069620",26.76,45.50,0,335.14,414.49,203.9,194.9,0.941,791031.2,791031.2,14269,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318038,2236203.00
07/17/2017 15:00,2,7.455,ACTIVE,220.74,368.80,59.991,1500318003,"201051344000983","219011344069620",27.29,46.40,0,336.34,414.79,205.9,196.8,0.959,781684.5,781684.5,14294,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318039,2236204.00
07/17/2017 15:00,2,7.494,ACTIVE,220.74,368.20,59.986,1500318003,"201051344001158","219011344069620",27.14,44.00,0,336.94,415.39,205.8,196.7,0.959,766250.9,766250.9,14295,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318040,2236205.00
07/17/2017 15:00,2,7.357,ACTIVE,220.74,369.40,59.991,1500318003,"201051344000576","219011344069620",27.17,45.50,0,337.24,415.69,202.5,193.5,0.928,780780.4,780780.4,14303,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318041,2236206.00
07/17/2017 15:00,2,7.158,ACTIVE,215.32,351.97,59.986,1500318003,"274151322000087","219011344069620",26.20,68.70,0,330.93,388.34,190.0,181.4,0.712,968945.3,968945.3,14392,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318042,2236207.00
07/17/2017 15:15,2,7.297,ACTIVE,219.16,365.80,59.965,1500318903,"201051344000645","219011344069620",26.76,47.30,0,337.24,413.89,197.8,189.0,0.910,779773.8,779773.8,14281,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318904,2236208.00
07/17/2017 15:15,2,6.967,ACTIVE,214.41,355.88,59.938,1500318903,"274151322000085","219011344069620",24.47,55.50,0,331.53,386.23,172.6,164.6,0.663,989831.2,989831.2,14192,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318905,2236209.00
07/17/2017 15:15,2,7.215,ACTIVE,218.48,364.59,59.981,1500318903,"201051344000633","219011344069620",27.55,45.00,0,335.14,410.88,201.3,192.4,0.955,766692.9,766692.9,14328,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318906,2236210.00
07/17/2017 15:15,2,7.287,ACTIVE,219.61,367.00,59.965,1500318903,"201051344000469","219011344069620",27.04,41.80,0,336.64,415.39,199.5,190.7,0.932,770281.0,770281.0,14302,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318907,2236211.00
07/17/2017 15:15,2,7.279,ACTIVE,216.90,363.99,59.965,1500318903,"201051344000646","219011344069620",27.17,41.80,0,331.83,410.58,200.5,191.6,0.941,765107.8,765107.8,14291,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318908,2236212.00
07/17/2017 15:15,2,7.088,ACTIVE,213.96,365.19,59.965,1500318903,"274151322000052","219011344069620",26.74,58.00,0,330.33,393.45,191.7,183.1,0.751,1029899.4,1029899.4,14195,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318909,2236213.00
07/17/2017 15:15,2,7.494,ACTIVE,218.26,366.10,60.002,1500318903,"201051344000585","219011344069620",26.80,44.50,0,335.74,409.68,203.5,194.5,0.941,778339.5,778339.5,14289,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318910,2236214.00
07/17/2017 15:15,2,7.195,ACTIVE,216.45,360.08,60.007,1500318903,"201051344001230","219011344069620",27.55,39.50,0,331.83,411.48,200.8,191.8,0.937,769645.6,769645.6,14317,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318911,2236215.00
07/17/2017 15:15,2,7.145,ACTIVE,218.03,365.80,59.965,1500318903,"201051344000582","219011344069620",27.47,46.00,0,335.74,411.18,198.7,189.8,0.893,758862.4,758862.4,14284,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318912,2236216.00
07/17/2017 15:15,2,7.199,ACTIVE,217.13,362.49,59.922,1500318903,"201051344000955","219011344069620",27.47,44.50,0,332.73,410.88,200.4,191.5,0.946,778648.4,778648.4,14301,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318913,2236217.00
07/17/2017 15:15,2,4.738,ACTIVE,214.41,423.20,59.959,1500318903,"274151322000094","219011344069620",37.33,53.30,0,379.62,446.65,178.2,170.1,0.689,848997.9,848997.9,14544,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318913,2236218.00
07/17/2017 15:15,2,7.320,ACTIVE,219.61,365.19,59.981,1500318903,"201051344000579","219011344069620",27.81,41.80,0,337.24,417.19,206.0,196.9,0.959,788518.0,788518.0,14289,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318914,2236219.00
07/17/2017 15:15,2,7.289,ACTIVE,216.67,361.89,59.981,1500318903,"201051344000890","219011344069620",27.14,41.00,0,332.73,410.88,200.3,191.5,0.915,772683.2,772683.2,14299,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318915,2236220.00
07/17/2017 15:15,2,7.174,ACTIVE,217.58,364.59,59.959,1500318903,"201051344000438","219011344069620",27.69,43.40,0,335.74,410.58,201.0,192.1,0.955,775148.8,775148.8,14285,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318916,2236221.00
