ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 15:15,2,7.100,ACTIVE,217.13,355.58,59.944,1500318903,"201051344000417","219011344069620",17.91,40.60,0,335.74,388.34,128.9,122.5,0.610,698808.3,698808.3,14319,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318917,2236222.00
07/17/2017 15:15,2,7.121,ACTIVE,213.74,373.91,59.965,1500318903,"274151322000083","219011344069620",26.58,57.70,0,330.33,389.84,191.6,183.0,0.769,1019512.5,1019512.5,14206,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318918,2236223.00
07/17/2017 15:15,2,7.408,ACTIVE,215.09,376.62,60.002,1500318903,"274151322000076","219011344069620",27.29,60.30,0,332.13,397.05,204.8,195.8,0.795,1088047.6,1088047.6,14206,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318919,2236224.00
07/17/2017 15:15,2,7.383,ACTIVE,218.26,366.10,59.981,1500318903,"201051344000868","219011344069620",26.62,44.00,0,335.14,410.28,199.1,190.2,0.902,768670.3,768670.3,14307,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318920,2236225.00
07/17/2017 15:15,2,7.418,ACTIVE,213.96,375.41,59.975,1500318903,"274151322000095","219011344069620",27.27,61.70,0,329.43,392.55,204.8,195.8,0.773,1077567.7,1077567.7,14218,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318921,2236226.00
07/17/2017 15:15,2,7.158,ACTIVE,219.84,360.08,59.981,1500318903,"201051344000988","219011344069620",17.89,41.30,0,338.44,393.75,129.7,123.2,0.605,671333.0,671333.0,14289,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318922,2236227.00
07/17/2017 15:15,2,7.432,ACTIVE,218.03,363.99,60.028,1500318903,"201051344001025","219011344069620",26.78,46.60,0,335.74,409.68,201.7,192.7,0.906,775533.8,775533.8,14290,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318923,2236228.00
07/17/2017 15:15,2,7.309,ACTIVE,219.61,365.80,59.975,1500318903,"201051344000458","219011344069620",27.25,46.40,0,337.24,415.69,201.7,192.8,0.955,780066.2,780066.2,14276,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318924,2236229.00
07/17/2017 15:15,2,7.324,ACTIVE,219.61,367.00,60.007,1500318903,"201051344000853","219011344069620",26.90,44.30,0,337.84,415.69,199.4,190.6,0.941,781191.7,781191.7,14294,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318924,2236230.00
07/17/2017 15:15,2,7.273,ACTIVE,216.45,363.39,60.023,1500318903,"201051344000685","219011344069620",27.57,41.30,0,331.53,410.58,203.1,194.1,0.986,775011.4,775011.4,14317,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318925,2236231.00
07/17/2017 15:15,2,7.309,ACTIVE,217.58,363.99,59.981,1500318903,"201051344000917","219011344069620",27.23,46.00,0,336.04,409.68,201.5,192.6,0.955,771662.1,771662.1,14307,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318926,2236232.00
07/17/2017 15:15,2,7.223,ACTIVE,216.67,362.19,59.975,1500318903,"201051344001145","219011344069620",27.87,41.50,0,333.03,411.48,203.8,194.8,0.932,779679.0,779679.0,14300,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318927,2236233.00
07/17/2017 15:15,2,7.262,ACTIVE,218.26,363.39,59.944,1500318903,"201051344000651","219011344069620",27.23,48.30,0,336.04,410.28,200.5,191.6,0.910,768501.8,768501.8,14296,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318928,2236234.00
07/17/2017 15:15,2,6.912,ACTIVE,213.74,356.78,59.981,1500318903,"274151322000088","219011344069620",26.26,55.80,0,330.63,388.64,183.6,175.3,0.725,978038.6,978038.6,14198,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318929,2236235.00
07/17/2017 15:15,2,4.770,ACTIVE,215.09,411.48,59.970,1500318903,"274151322000068","219011344069620",36.88,55.00,0,381.42,444.85,178.3,170.2,0.676,849679.5,849679.5,14557,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318930,2236236.00
07/17/2017 15:15,2,7.295,ACTIVE,217.58,361.89,59.965,1500318903,"201051344001135","219011344069620",27.10,46.60,0,335.44,409.68,200.2,191.3,0.919,763978.2,763978.2,14273,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318931,2236237.00
07/17/2017 15:15,2,7.340,ACTIVE,217.35,363.09,59.944,1500318903,"201051344000594","219011344069620",27.69,44.00,0,330.63,412.98,205.9,196.8,0.946,783292.9,783292.9,14289,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318932,2236238.00
07/17/2017 15:15,2,7.293,ACTIVE,218.26,364.59,60.012,1500318903,"201051344001203","219011344069620",27.21,43.60,0,337.24,410.28,200.9,192.0,0.919,773661.7,773661.7,14322,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318932,2236239.00
07/17/2017 15:15,2,6.924,ACTIVE,214.19,367.90,59.970,1500318903,"274151322000054","219011344069620",25.17,57.70,0,331.53,387.44,175.8,167.7,0.650,994524.5,994524.5,14181,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318934,2236240.00
07/17/2017 15:15,2,7.285,ACTIVE,218.26,362.79,60.012,1500318903,"201051344000867","219011344069620",27.21,46.80,0,336.04,409.68,200.7,191.8,0.906,767449.3,767449.3,14322,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318935,2236241.00
07/17/2017 15:15,2,7.098,ACTIVE,218.03,366.70,59.975,1500318903,"201051344001093","219011344069620",27.39,43.40,0,336.04,409.08,197.2,188.4,0.910,771638.9,771638.9,14316,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318935,2236242.00
07/17/2017 15:15,2,7.277,ACTIVE,218.93,365.49,59.944,1500318903,"201051344000900","219011344069620",27.39,45.50,0,335.74,415.39,202.0,193.0,0.902,789133.2,789133.2,14321,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318937,2236243.00
07/17/2017 15:15,2,7.189,ACTIVE,218.93,362.79,59.981,1500318903,"201051344000648","219011344069620",27.19,44.50,0,336.64,415.09,197.9,189.1,0.924,776583.8,776583.8,14291,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318938,2236244.00
07/17/2017 15:15,2,7.281,ACTIVE,219.16,366.10,59.996,1500318903,"201051344000569","219011344069620",26.86,44.30,0,336.34,415.09,198.2,189.3,0.924,791079.2,791079.2,14270,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318938,2236245.00
07/17/2017 15:15,2,7.281,ACTIVE,219.61,367.00,59.959,1500318903,"201051344000983","219011344069620",27.15,46.00,0,336.04,414.79,200.1,191.2,0.937,781733.1,781733.1,14295,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318939,2236246.00
07/17/2017 15:15,2,7.309,ACTIVE,219.61,364.29,59.981,1500318903,"201051344001158","219011344069620",27.02,43.80,0,336.34,415.39,200.0,191.1,0.924,766299.4,766299.4,14296,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318940,2236247.00
07/17/2017 15:15,2,7.191,ACTIVE,219.39,366.40,59.981,1500318903,"201051344000576","219011344069620",26.96,45.30,0,336.64,415.09,196.4,187.6,0.919,780828.1,780828.1,14304,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318941,2236248.00
07/17/2017 15:15,2,6.975,ACTIVE,214.19,368.80,59.970,1500318903,"274151322000087","219011344069620",26.18,68.70,0,330.93,387.74,184.8,176.4,0.685,968990.0,968990.0,14393,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500318942,2236249.00
07/17/2017 15:30,2,7.025,ACTIVE,220.52,367.30,59.991,1500319803,"201051344000645","219011344069620",27.08,47.00,0,336.94,411.48,192.6,184.0,0.875,779820.3,779820.3,14282,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319804,2236250.00
07/17/2017 15:30,2,6.674,ACTIVE,215.32,356.48,59.981,1500319803,"274151322000085","219011344069620",24.97,54.50,0,330.93,384.13,168.7,160.9,0.645,989871.8,989871.8,14193,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319805,2236251.00
07/17/2017 15:30,2,7.008,ALERT,219.61,365.80,60.018,1500319803,"201051344000633","219011344069620",27.59,45.00,0,304.48,409.08,195.7,186.9,0.924,766740.2,766740.2,14329,0,0,0,L,1122011218,0,124.94,125.17,0002,43,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319807,2236252.00
07/17/2017 15:30,2,7.061,ACTIVE,220.74,367.00,59.996,1500319803,"201051344000469","219011344069620",27.12,41.30,0,335.74,412.98,193.8,185.1,0.902,770327.9,770327.9,14303,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319808,2236253.00
07/17/2017 15:30,2,7.002,ACTIVE,217.80,364.59,60.012,1500319803,"201051344000646","219011344069620",27.57,42.00,0,336.34,409.38,195.6,186.9,0.915,765155.0,765155.0,14292,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319808,2236254.00
07/17/2017 15:30,2,6.859,ACTIVE,215.32,363.09,59.991,1500319803,"274151322000052","219011344069620",26.96,55.50,0,329.43,388.34,187.2,178.7,0.734,1029944.7,1029944.7,14196,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319809,2236255.00
07/17/2017 15:30,2,7.254,ACTIVE,219.16,366.10,59.986,1500319803,"201051344000585","219011344069620",27.10,43.60,0,335.74,408.48,199.1,190.2,0.919,778387.5,778387.5,14290,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319810,2236256.00
07/17/2017 15:30,2,6.961,ACTIVE,217.58,363.09,59.986,1500319803,"201051344001230","219011344069620",27.71,39.50,0,331.53,407.27,195.2,186.5,0.915,769692.9,769692.9,14318,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319811,2236257.00
07/17/2017 15:30,2,6.957,ACTIVE,219.16,365.80,60.007,1500319803,"201051344000582","219011344069620",27.53,45.80,0,335.44,410.28,194.0,185.3,0.893,758909.3,758909.3,14285,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319812,2236258.00
07/17/2017 15:30,2,6.900,ACTIVE,217.80,363.69,59.991,1500319803,"201051344000955","219011344069620",27.91,44.80,0,337.54,408.48,195.0,186.3,0.924,778695.6,778695.6,14302,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319813,2236259.00
07/17/2017 15:30,2,4.629,ACTIVE,215.09,419.90,59.991,1500319803,"274151322000094","219011344069620",37.11,52.50,0,379.92,449.95,173.6,165.7,0.672,849039.8,849039.8,14545,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319814,2236260.00
07/17/2017 15:30,2,7.080,ALERT,220.97,366.70,59.991,1500319803,"201051344000579","219011344069620",27.95,40.80,0,304.18,418.70,200.3,191.4,0.924,788566.4,788566.4,14290,0,0,0,L,1122011218,0,125.40,125.40,0002,35,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319816,2236261.00
07/17/2017 15:30,2,6.926,ACTIVE,217.58,362.49,60.007,1500319803,"201051344000890","219011344069620",27.77,40.80,0,337.84,408.18,194.6,185.9,0.893,772730.4,772730.4,14300,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319817,2236262.00
07/17/2017 15:30,2,6.992,ACTIVE,218.48,365.49,60.023,1500319803,"201051344000438","219011344069620",27.67,43.80,0,336.34,409.98,196.0,187.2,0.902,775196.2,775196.2,14286,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319817,2236263.00
07/17/2017 15:30,2,6.836,ACTIVE,218.03,357.68,60.002,1500319803,"201051344000417","219011344069620",18.11,40.20,0,338.14,386.53,125.4,119.1,0.583,698838.5,698838.5,14320,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319818,2236264.00
07/17/2017 15:30,2,6.859,ACTIVE,214.41,353.47,59.986,1500319803,"274151322000083","219011344069620",26.96,56.30,0,330.03,388.64,187.2,178.8,0.747,1019557.8,1019557.8,14207,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319819,2236265.00
07/17/2017 15:30,2,7.152,ACTIVE,215.77,351.97,59.986,1500319803,"274151322000076","219011344069620",27.63,59.80,0,330.93,391.94,200.0,191.1,0.773,1088095.9,1088095.9,14207,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319820,2236266.00
07/17/2017 15:30,2,7.029,ACTIVE,219.39,365.80,59.996,1500319803,"201051344000868","219011344069620",27.17,43.40,0,336.34,409.38,193.4,184.7,0.871,768717.2,768717.2,14308,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319821,2236267.00
07/17/2017 15:30,2,7.105,ACTIVE,214.41,365.80,60.002,1500319803,"274151322000095","219011344069620",27.77,60.00,0,330.03,391.04,199.7,190.8,0.751,1077616.1,1077616.1,14219,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319822,2236268.00
07/17/2017 15:30,2,6.988,ACTIVE,220.97,361.89,59.996,1500319803,"201051344000988","219011344069620",17.87,40.80,0,338.14,391.94,126.5,120.2,0.579,671363.4,671363.4,14290,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319823,2236269.00
07/17/2017 15:30,2,7.119,ACTIVE,218.71,363.39,59.970,1500319803,"201051344001025","219011344069620",27.29,46.20,0,335.44,409.38,196.6,187.8,0.879,775581.4,775581.4,14291,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319824,2236270.00
07/17/2017 15:30,2,7.053,ACTIVE,220.74,367.30,60.002,1500319803,"201051344000458","219011344069620",27.47,45.50,0,336.04,412.98,196.2,187.5,0.924,780113.8,780113.8,14277,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319825,2236271.00
07/17/2017 15:30,2,7.078,ACTIVE,221.19,368.80,59.981,1500319803,"201051344000853","219011344069620",27.12,44.30,0,337.54,412.68,194.5,185.8,0.919,781238.7,781238.7,14295,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319826,2236272.00
07/17/2017 15:30,2,6.934,ACTIVE,217.35,362.49,60.023,1500319803,"201051344000685","219011344069620",28.17,41.30,0,336.64,409.08,197.6,188.8,0.955,775059.2,775059.2,14318,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319827,2236273.00
07/17/2017 15:30,2,7.133,ACTIVE,218.71,366.10,59.991,1500319803,"201051344000917","219011344069620",27.14,45.80,0,336.34,409.68,196.0,187.3,0.924,771709.6,771709.6,14308,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319828,2236274.00
07/17/2017 15:30,2,7.020,ACTIVE,217.80,363.39,59.991,1500319803,"201051344001145","219011344069620",27.97,40.80,0,337.54,409.68,198.8,190.0,0.910,779727.1,779727.1,14301,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319828,2236275.00
07/17/2017 15:30,2,7.082,ACTIVE,219.16,364.59,59.991,1500319803,"201051344000651","219011344069620",27.29,48.00,0,336.34,408.48,195.7,187.0,0.888,768549.0,768549.0,14297,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319829,2236276.00
07/17/2017 15:30,2,6.734,ACTIVE,214.87,364.59,60.002,1500319803,"274151322000088","219011344069620",26.30,54.00,0,330.33,386.53,179.3,171.1,0.685,978081.9,978081.9,14199,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319830,2236277.00
07/17/2017 15:30,2,4.465,ACTIVE,215.77,431.02,59.991,1500319803,"274151322000068","219011344069620",38.31,53.00,0,377.82,446.65,173.5,165.6,0.663,849721.4,849721.4,14558,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319831,2236278.00
07/17/2017 15:30,2,7.090,ACTIVE,218.71,363.99,59.991,1500319803,"201051344001135","219011344069620",27.25,46.60,0,336.94,409.08,195.6,186.9,0.871,764025.4,764025.4,14274,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319832,2236279.00
07/17/2017 15:30,2,7.088,ACTIVE,218.93,364.89,59.996,1500319803,"201051344000594","219011344069620",27.97,43.20,0,320.11,424.11,200.7,191.8,0.910,783341.5,783341.5,14290,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319833,2236280.00
07/17/2017 15:30,2,7.148,ACTIVE,219.16,364.89,59.991,1500319803,"201051344001203","219011344069620",27.02,43.60,0,336.94,409.38,195.6,186.9,0.902,773709.1,773709.1,14323,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319834,2236281.00
07/17/2017 15:30,2,6.730,ACTIVE,215.09,356.48,60.012,1500319803,"274151322000054","219011344069620",25.31,56.80,0,330.63,385.93,172.6,164.7,0.658,994566.1,994566.1,14182,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319835,2236282.00
07/17/2017 15:30,2,7.086,ACTIVE,219.61,365.80,59.996,1500319803,"201051344000867","219011344069620",27.25,46.00,0,335.74,408.78,195.6,186.9,0.888,767496.7,767496.7,14323,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319836,2236283.00
07/17/2017 15:30,2,6.863,ACTIVE,218.93,364.29,60.034,1500319803,"201051344001093","219011344069620",27.61,42.30,0,335.14,408.18,191.9,183.3,0.871,771685.4,771685.4,14317,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319837,2236284.00
07/17/2017 15:30,2,7.096,ACTIVE,220.29,366.40,59.986,1500319803,"201051344000900","219011344069620",27.37,44.80,0,335.44,412.98,196.7,187.9,0.884,789180.9,789180.9,14322,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319838,2236285.00
07/17/2017 15:30,2,6.932,ACTIVE,220.29,367.00,60.002,1500319803,"201051344000648","219011344069620",27.45,44.30,0,335.74,411.48,192.7,184.1,0.893,776630.5,776630.5,14292,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319839,2236286.00
07/17/2017 15:30,2,7.068,ACTIVE,220.52,367.30,59.986,1500319803,"201051344000569","219011344069620",26.98,44.50,0,335.74,411.78,193.2,184.5,0.893,791125.9,791125.9,14271,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319840,2236287.00
07/17/2017 15:30,2,7.020,ACTIVE,220.97,366.10,59.996,1500319803,"201051344000983","219011344069620",27.49,45.30,0,336.04,411.78,195.3,186.6,0.919,781780.4,781780.4,14296,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319841,2236288.00
07/17/2017 15:30,2,7.109,ACTIVE,220.74,367.30,60.002,1500319803,"201051344001158","219011344069620",27.06,42.80,0,333.03,415.69,194.9,186.2,0.897,766346.5,766346.5,14297,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319842,2236289.00
07/17/2017 15:30,2,6.975,ACTIVE,220.74,367.60,59.991,1500319803,"201051344000576","219011344069620",27.15,44.80,0,336.04,412.08,191.8,183.2,0.893,780874.5,780874.5,14305,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319843,2236290.00
07/17/2017 15:30,2,6.725,ACTIVE,215.09,350.77,60.002,1500319803,"274151322000087","219011344069620",26.52,68.00,0,330.93,386.23,180.5,172.3,0.676,969033.7,969033.7,14394,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500319844,2236291.00
07/17/2017 15:45,2,6.705,ACTIVE,220.06,363.99,59.975,1500320703,"201051344000645","219011344069620",27.23,46.20,0,337.84,411.18,184.9,176.5,0.840,779865.4,779865.4,14283,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320704,2236292.00
07/17/2017 15:45,2,6.473,ACTIVE,214.87,354.97,59.959,1500320703,"274151322000085","219011344069620",24.79,54.50,0,332.13,384.13,162.6,155.0,0.623,989911.4,989911.4,14194,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320705,2236293.00
07/17/2017 15:45,2,6.771,ACTIVE,219.39,364.59,59.975,1500320703,"201051344000633","219011344069620",27.47,43.60,0,336.04,407.87,188.5,180.0,0.893,766786.2,766786.2,14331,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320706,2236294.00
07/17/2017 15:45,2,6.713,ACTIVE,220.52,364.89,59.975,1500320703,"201051344000469","219011344069620",27.45,40.60,0,336.04,412.08,186.7,178.3,0.875,770373.3,770373.3,14304,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320707,2236295.00
07/17/2017 15:45,2,6.701,ACTIVE,217.58,361.89,59.986,1500320703,"201051344000646","219011344069620",27.63,40.80,0,336.34,408.18,187.5,179.0,0.884,765200.8,765200.8,14293,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320708,2236296.00
07/17/2017 15:45,2,6.516,ACTIVE,214.87,352.87,59.981,1500320703,"274151322000052","219011344069620",27.14,54.50,0,331.23,387.74,179.1,170.9,0.703,1029988.3,1029988.3,14197,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320709,2236297.00
07/17/2017 15:45,2,6.945,ACTIVE,219.16,364.59,59.981,1500320703,"201051344000585","219011344069620",27.19,43.00,0,336.04,406.97,191.2,182.7,0.888,778434.1,778434.1,14291,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320710,2236298.00
07/17/2017 15:45,2,6.598,ACTIVE,217.58,360.38,59.959,1500320703,"201051344001230","219011344069620",28.03,38.00,0,332.13,407.57,187.2,178.7,0.866,769738.7,769738.7,14319,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320711,2236299.00
07/17/2017 15:45,2,6.697,ACTIVE,219.16,364.89,59.975,1500320703,"201051344000582","219011344069620",27.45,44.80,0,335.74,407.87,186.1,177.6,0.849,758954.7,758954.7,14286,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320712,2236300.00
07/17/2017 15:45,2,6.639,ACTIVE,217.80,363.99,59.981,1500320703,"201051344000955","219011344069620",27.75,44.00,0,332.73,407.27,186.6,178.2,0.884,778741.1,778741.1,14303,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320712,2236301.00
07/17/2017 15:45,2,4.443,ACTIVE,214.87,413.29,59.959,1500320703,"274151322000094","219011344069620",37.07,51.00,0,384.73,445.75,166.3,158.6,0.645,849080.3,849080.3,14546,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320713,2236302.00
07/17/2017 15:45,2,6.768,ACTIVE,220.29,364.29,60.012,1500320703,"201051344000579","219011344069620",28.07,40.80,0,336.94,414.19,192.4,183.7,0.893,788613.3,788613.3,14292,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320714,2236303.00
07/17/2017 15:45,2,6.723,ACTIVE,217.58,362.49,59.981,1500320703,"201051344000890","219011344069620",27.55,40.40,0,333.33,408.48,187.5,179.0,0.849,772776.0,772776.0,14301,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320715,2236304.00
07/17/2017 15:45,2,6.648,ACTIVE,218.48,363.69,59.986,1500320703,"201051344000438","219011344069620",27.87,43.20,0,336.34,408.18,187.7,179.2,0.884,775241.9,775241.9,14287,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320716,2236305.00
07/17/2017 15:45,2,6.574,ACTIVE,218.03,355.28,59.991,1500320703,"201051344000417","219011344069620",18.09,39.80,0,338.14,386.83,120.4,114.3,0.575,698867.7,698867.7,14321,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320717,2236306.00
07/17/2017 15:45,2,6.639,ACTIVE,214.19,362.79,59.981,1500320703,"274151322000083","219011344069620",26.78,54.80,0,330.93,387.74,179.7,171.6,0.720,1019601.5,1019601.5,14208,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320718,2236307.00
07/17/2017 15:45,2,6.857,ACTIVE,215.54,354.37,59.970,1500320703,"274151322000076","219011344069620",27.57,58.50,0,331.53,394.05,191.4,182.8,0.742,1088142.5,1088142.5,14208,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320719,2236308.00
07/17/2017 15:45,2,6.807,ACTIVE,218.93,363.69,59.986,1500320703,"201051344000868","219011344069620",27.06,42.30,0,335.74,406.67,186.5,178.1,0.849,768762.6,768762.6,14309,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320720,2236309.00
07/17/2017 15:45,2,6.920,ACTIVE,214.41,353.17,59.954,1500320703,"274151322000095","219011344069620",27.51,59.00,0,330.03,390.14,192.7,184.0,0.729,1077662.9,1077662.9,14220,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320721,2236310.00
07/17/2017 15:45,2,6.730,ACTIVE,220.52,360.69,59.981,1500320703,"201051344000988","219011344069620",17.89,39.80,0,338.74,391.64,122.0,115.9,0.566,671392.9,671392.9,14291,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320721,2236311.00
07/17/2017 15:45,2,6.832,ACTIVE,218.93,362.79,59.986,1500320703,"201051344001025","219011344069620",27.29,44.80,0,336.34,407.57,188.7,180.2,0.849,775627.3,775627.3,14292,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320722,2236312.00
07/17/2017 15:45,2,6.695,ACTIVE,220.52,365.19,59.986,1500320703,"201051344000458","219011344069620",27.85,44.80,0,337.54,412.98,188.7,180.2,0.893,780159.8,780159.8,14278,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320723,2236313.00
07/17/2017 15:45,2,6.715,ACTIVE,220.74,366.70,59.991,1500320703,"201051344000853","219011344069620",27.47,43.40,0,338.44,412.38,186.7,178.3,0.884,781284.2,781284.2,14296,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320724,2236314.00
07/17/2017 15:45,2,6.713,ACTIVE,217.58,363.39,59.981,1500320703,"201051344000685","219011344069620",27.87,40.20,0,337.24,407.87,189.5,180.9,0.897,775105.4,775105.4,14319,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320725,2236315.00
07/17/2017 15:45,2,6.689,ACTIVE,218.71,363.09,59.981,1500320703,"201051344000917","219011344069620",27.77,45.00,0,335.14,406.67,188.2,179.7,0.888,771755.5,771755.5,14309,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320726,2236316.00
07/17/2017 15:45,2,6.707,ACTIVE,217.80,363.39,59.991,1500320703,"201051344001145","219011344069620",28.09,40.40,0,336.94,408.78,190.7,182.1,0.879,779773.6,779773.6,14302,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320727,2236317.00
07/17/2017 15:45,2,6.709,ACTIVE,219.16,364.29,60.012,1500320703,"201051344000651","219011344069620",27.59,47.30,0,336.04,406.67,187.5,179.0,0.853,768594.7,768594.7,14298,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320728,2236318.00
07/17/2017 15:45,2,6.410,ACTIVE,214.64,367.60,59.981,1500320703,"274151322000088","219011344069620",26.54,53.30,0,331.23,386.53,172.2,164.3,0.654,978123.8,978123.8,14200,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320729,2236319.00
07/17/2017 15:45,2,4.350,ACTIVE,215.54,407.27,59.975,1500320703,"274151322000068","219011344069620",37.85,53.00,0,384.43,444.85,167.4,159.7,0.641,849761.9,849761.9,14559,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320730,2236320.00
07/17/2017 15:45,2,6.721,ACTIVE,218.71,361.29,59.981,1500320703,"201051344001135","219011344069620",27.51,45.50,0,336.34,406.97,187.4,178.9,0.862,764071.1,764071.1,14275,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320731,2236321.00
07/17/2017 15:45,2,6.834,ACTIVE,218.48,361.89,59.986,1500320703,"201051344000594","219011344069620",27.79,42.50,0,335.74,409.98,192.4,183.8,0.871,783388.4,783388.4,14291,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320732,2236322.00
07/17/2017 15:45,2,6.820,ACTIVE,219.16,364.59,60.012,1500320703,"201051344001203","219011344069620",27.17,43.20,0,337.24,406.97,187.8,179.3,0.871,773754.9,773754.9,14324,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320733,2236323.00
07/17/2017 15:45,2,6.441,ACTIVE,214.87,357.68,59.975,1500320703,"274151322000054","219011344069620",25.45,55.80,0,332.13,385.63,165.9,158.2,0.628,994606.4,994606.4,14183,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320734,2236324.00
07/17/2017 15:45,2,6.801,ACTIVE,219.39,363.69,59.986,1500320703,"201051344000867","219011344069620",27.29,45.30,0,336.04,406.67,188.0,179.5,0.853,767542.4,767542.4,14324,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320734,2236325.00
07/17/2017 15:45,2,6.537,ACTIVE,218.93,363.99,59.981,1500320703,"201051344001093","219011344069620",27.69,41.00,0,336.04,405.77,183.3,175.0,0.835,771730.1,771730.1,14318,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320735,2236326.00
07/17/2017 15:45,2,6.730,ACTIVE,220.06,365.49,59.975,1500320703,"201051344000900","219011344069620",27.67,44.30,0,336.34,412.68,188.7,180.2,0.853,789226.9,789226.9,14323,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320736,2236327.00
07/17/2017 15:45,2,6.621,ACTIVE,219.84,363.69,59.970,1500320703,"201051344000648","219011344069620",27.59,43.80,0,336.94,411.78,185.1,176.7,0.862,776675.6,776675.6,14293,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320737,2236328.00
07/17/2017 15:45,2,6.727,ACTIVE,220.06,363.09,59.975,1500320703,"201051344000569","219011344069620",27.23,44.00,0,336.34,410.58,185.6,177.2,0.862,791171.1,791171.1,14272,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320738,2236329.00
07/17/2017 15:45,2,6.787,ACTIVE,220.52,365.49,59.944,1500320703,"201051344000983","219011344069620",27.31,44.80,0,336.34,411.48,187.6,179.1,0.875,781826.0,781826.0,14297,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320739,2236330.00
07/17/2017 15:45,2,6.803,ACTIVE,220.52,367.00,59.975,1500320703,"201051344001158","219011344069620",27.10,42.30,0,336.94,411.78,186.6,178.2,0.866,766392.0,766392.0,14298,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320740,2236331.00
07/17/2017 15:45,2,6.652,ACTIVE,220.29,365.19,60.002,1500320703,"201051344000576","219011344069620",27.27,44.00,0,337.24,411.78,183.8,175.5,0.849,780919.2,780919.2,14306,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320741,2236332.00
07/17/2017 15:45,2,6.420,ACTIVE,215.09,352.57,59.965,1500320703,"274151322000087","219011344069620",26.76,65.30,0,331.53,385.93,173.9,165.9,0.658,969075.9,969075.9,14395,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500320742,2236333.00
07/17/2017 16:00,2,6.520,ACTIVE,219.84,364.59,59.991,1500321603,"201051344000645","219011344069620",26.86,45.80,0,339.04,405.77,177.4,169.3,0.813,779908.6,779908.6,14284,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321604,2236334.00
07/17/2017 16:00,2,6.168,ACTIVE,214.87,353.17,59.991,1500321603,"274151322000085","219011344069620",25.15,53.50,0,334.84,382.93,157.1,149.7,0.605,989949.4,989949.4,14195,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321605,2236335.00
07/17/2017 16:00,2,6.467,ACTIVE,218.93,362.49,59.996,1500321603,"201051344000633","219011344069620",27.63,43.20,0,336.34,404.87,181.0,172.8,0.862,766830.2,766830.2,14332,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321606,2236336.00
07/17/2017 16:00,2,6.449,ACTIVE,220.29,365.49,59.986,1500321603,"201051344000469","219011344069620",27.43,40.20,0,338.44,408.78,179.2,171.0,0.844,770416.9,770416.9,14305,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321607,2236337.00
07/17/2017 16:00,2,6.398,ACTIVE,217.58,363.99,59.991,1500321603,"201051344000646","219011344069620",27.77,40.60,0,336.04,405.47,180.1,171.9,0.853,765244.6,765244.6,14294,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321608,2236338.00
07/17/2017 16:00,2,6.279,ACTIVE,214.87,368.50,59.991,1500321603,"274151322000052","219011344069620",27.21,53.30,0,332.73,386.23,172.9,165.0,0.681,1030030.3,1030030.3,14198,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321609,2236339.00
07/17/2017 16:00,2,6.627,ACTIVE,218.71,362.49,59.991,1500321603,"201051344000585","219011344069620",27.41,43.00,0,336.04,404.27,184.1,175.7,0.853,778478.8,778478.8,14292,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321609,2236340.00
07/17/2017 16:00,2,6.365,ACTIVE,217.35,360.69,59.986,1500321603,"201051344001230","219011344069620",27.91,38.00,0,337.84,405.47,179.9,171.7,0.840,769782.5,769782.5,14320,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321610,2236341.00
07/17/2017 16:00,2,6.418,ACTIVE,218.71,363.69,59.986,1500321603,"201051344000582","219011344069620",27.45,44.00,0,336.04,405.17,178.4,170.2,0.822,758998.1,758998.1,14287,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321611,2236342.00
07/17/2017 16:00,2,6.311,ACTIVE,217.58,362.49,59.981,1500321603,"201051344000955","219011344069620",28.05,43.40,0,337.54,405.77,179.4,171.2,0.849,778784.7,778784.7,14304,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321612,2236343.00
07/17/2017 16:00,2,4.256,ACTIVE,214.64,419.30,60.002,1500321603,"274151322000094","219011344069620",37.19,51.00,0,384.73,444.54,160.8,153.3,0.623,849119.2,849119.2,14547,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321613,2236344.00
07/17/2017 16:00,2,6.469,ACTIVE,220.29,364.59,59.949,1500321603,"201051344000579","219011344069620",28.21,40.00,0,338.74,409.68,184.8,176.4,0.857,788658.2,788658.2,14293,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321614,2236345.00
07/17/2017 16:00,2,6.424,ACTIVE,217.80,361.29,60.002,1500321603,"201051344000890","219011344069620",27.65,40.00,0,337.84,405.77,179.8,171.6,0.818,772819.8,772819.8,14302,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321615,2236346.00
07/17/2017 16:00,2,6.385,ACTIVE,218.26,363.99,59.965,1500321603,"201051344000438","219011344069620",27.85,42.30,0,336.64,404.57,180.0,171.8,0.853,775285.7,775285.7,14288,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321616,2236347.00
07/17/2017 16:00,2,6.318,ACTIVE,218.03,355.28,60.012,1500321603,"201051344000417","219011344069620",18.09,39.30,0,338.74,385.03,115.8,109.9,0.539,698895.6,698895.6,14322,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321617,2236348.00
07/17/2017 16:00,2,6.311,ACTIVE,213.96,350.77,59.986,1500321603,"274151322000083","219011344069620",27.17,53.80,0,331.23,385.93,173.5,165.5,0.689,1019643.6,1019643.6,14209,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321618,2236349.00
07/17/2017 16:00,2,6.584,ACTIVE,215.32,374.51,59.949,1500321603,"274151322000076","219011344069620",27.63,58.30,0,337.54,392.25,184.0,175.6,0.712,1088187.3,1088187.3,14209,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321619,2236350.00
07/17/2017 16:00,2,6.568,ACTIVE,219.16,364.29,59.986,1500321603,"201051344000868","219011344069620",26.86,41.80,0,336.34,403.97,178.7,170.5,0.831,768806.2,768806.2,14310,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321620,2236351.00
07/17/2017 16:00,2,6.662,ACTIVE,214.64,374.51,59.986,1500321603,"274151322000095","219011344069620",27.47,57.30,0,330.63,388.04,185.2,176.8,0.707,1077708.0,1077708.0,14221,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321620,2236352.00
07/17/2017 16:00,2,6.449,ACTIVE,220.52,360.08,59.970,1500321603,"201051344000988","219011344069620",17.91,39.50,0,341.45,387.74,117.2,111.1,0.539,671421.2,671421.2,14292,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321621,2236353.00
07/17/2017 16:00,2,6.521,ACTIVE,218.71,361.59,59.991,1500321603,"201051344001025","219011344069620",27.47,44.50,0,336.34,405.47,181.5,173.2,0.809,775671.4,775671.4,14293,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321622,2236354.00
07/17/2017 16:00,2,6.447,ACTIVE,220.29,364.29,59.991,1500321603,"201051344000458","219011344069620",27.69,44.00,0,339.65,409.08,180.8,172.6,0.853,780203.8,780203.8,14279,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321623,2236355.00
07/17/2017 16:00,2,6.502,ACTIVE,220.74,366.40,59.996,1500321603,"201051344000853","219011344069620",27.19,42.50,0,343.55,409.68,179.2,171.0,0.844,781327.8,781327.8,14297,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321624,2236356.00
07/17/2017 16:00,2,6.459,ACTIVE,217.58,359.78,59.986,1500321603,"201051344000685","219011344069620",27.79,39.80,0,336.94,405.17,181.8,173.6,0.875,775149.7,775149.7,14320,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321625,2236357.00
07/17/2017 16:00,2,6.398,ACTIVE,218.71,364.59,59.986,1500321603,"201051344000917","219011344069620",27.93,44.50,0,336.04,404.57,181.0,172.8,0.853,771799.4,771799.4,14310,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321626,2236358.00
07/17/2017 16:00,2,6.500,ACTIVE,217.80,362.49,59.970,1500321603,"201051344001145","219011344069620",27.83,40.00,0,336.64,405.77,183.2,174.9,0.840,779818.2,779818.2,14303,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321627,2236359.00
07/17/2017 16:00,2,6.494,ACTIVE,218.93,363.39,59.991,1500321603,"201051344000651","219011344069620",27.37,46.80,0,337.24,404.27,180.0,171.8,0.818,768638.4,768638.4,14299,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321628,2236360.00
07/17/2017 16:00,2,6.141,ACTIVE,214.64,365.49,59.965,1500321603,"274151322000088","219011344069620",26.72,52.30,0,332.13,384.73,166.0,158.3,0.632,978164.0,978164.0,14201,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321629,2236361.00
07/17/2017 16:00,2,4.148,ACTIVE,215.54,419.00,59.986,1500321603,"274151322000068","219011344069620",37.83,52.50,0,381.12,443.04,157.9,150.5,0.610,849800.6,849800.6,14560,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321629,2236362.00
07/17/2017 16:00,2,6.453,ACTIVE,218.48,361.59,59.975,1500321603,"201051344001135","219011344069620",27.53,45.50,0,336.34,404.27,179.9,171.7,0.826,764114.8,764114.8,14276,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321630,2236363.00
