ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 16:00,2,6.426,ACTIVE,218.48,362.79,59.986,1500321603,"201051344000594","219011344069620",28.37,41.80,0,335.14,407.27,184.5,176.2,0.853,783433.3,783433.3,14292,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321631,2236364.00
07/17/2017 16:00,2,6.492,ACTIVE,218.93,362.19,60.002,1500321603,"201051344001203","219011344069620",27.41,42.80,0,337.24,403.97,180.1,171.9,0.840,773798.7,773798.7,14325,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321632,2236365.00
07/17/2017 16:00,2,6.133,ACTIVE,214.87,366.70,59.965,1500321603,"274151322000054","219011344069620",25.76,55.30,0,332.73,383.53,160.1,152.6,0.605,994645.1,994645.1,14184,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321633,2236366.00
07/17/2017 16:00,2,6.518,ACTIVE,219.39,362.49,59.991,1500321603,"201051344000867","219011344069620",27.29,44.80,0,336.34,404.27,180.2,172.0,0.822,767586.2,767586.2,14325,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321634,2236367.00
07/17/2017 16:00,2,6.371,ACTIVE,218.71,363.09,59.996,1500321603,"201051344001093","219011344069620",27.21,40.60,0,336.34,402.46,175.6,167.6,0.804,771772.9,771772.9,14319,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321635,2236368.00
07/17/2017 16:00,2,6.543,ACTIVE,219.84,363.39,59.981,1500321603,"201051344000900","219011344069620",27.27,43.60,0,336.64,407.87,180.7,172.5,0.813,789270.9,789270.9,14324,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321636,2236369.00
07/17/2017 16:00,2,6.232,ACTIVE,220.06,363.99,59.981,1500321603,"201051344000648","219011344069620",28.07,43.40,0,338.44,405.17,177.2,169.1,0.818,776718.7,776718.7,14294,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321637,2236370.00
07/17/2017 16:00,2,6.389,ACTIVE,220.06,363.99,59.981,1500321603,"201051344000569","219011344069620",27.49,43.60,0,335.74,406.67,177.8,169.7,0.826,791214.3,791214.3,14273,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321638,2236371.00
07/17/2017 16:00,2,6.488,ACTIVE,220.29,364.59,59.986,1500321603,"201051344000983","219011344069620",27.45,44.00,0,337.24,405.77,180.3,172.1,0.844,781869.9,781869.9,14298,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321639,2236372.00
07/17/2017 16:00,2,6.436,ACTIVE,220.52,363.99,59.996,1500321603,"201051344001158","219011344069620",27.51,41.50,0,338.74,407.27,179.2,171.1,0.826,766435.6,766435.6,14299,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321640,2236373.00
07/17/2017 16:00,2,6.295,ACTIVE,220.29,365.80,59.981,1500321603,"201051344000576","219011344069620",27.65,43.40,0,339.34,408.18,176.4,168.4,0.826,780962.1,780962.1,14307,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321640,2236374.00
07/17/2017 16:00,2,6.217,ACTIVE,214.87,350.17,59.970,1500321603,"274151322000087","219011344069620",26.64,64.30,0,332.13,387.14,167.7,159.9,0.623,969116.6,969116.6,14396,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500321641,2236375.00
07/17/2017 16:15,2,6.117,ACTIVE,219.16,363.99,60.002,1500322503,"201051344000645","219011344069620",27.15,45.00,0,339.34,402.46,168.3,160.5,0.765,779949.8,779949.8,14285,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322504,2236376.00
07/17/2017 16:15,2,5.842,ALERT,214.87,351.67,59.986,1500322503,"274151322000085","219011344069620",25.39,52.30,0,300.57,380.82,150.2,143.0,0.579,989985.8,989985.8,14196,0,0,0,L,1151911521,0,123.81,123.81,0002,46,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322506,2236377.00
07/17/2017 16:15,2,6.139,ACTIVE,218.71,363.99,59.981,1500322503,"201051344000633","219011344069620",27.67,42.80,0,336.94,402.77,172.0,164.1,0.818,766872.3,766872.3,14333,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322507,2236378.00
07/17/2017 16:15,2,6.090,ACTIVE,219.84,364.59,59.981,1500322503,"201051344000469","219011344069620",27.59,40.20,0,337.54,403.97,170.2,162.3,0.804,770458.5,770458.5,14306,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322508,2236379.00
07/17/2017 16:15,2,6.158,ACTIVE,216.90,360.69,59.981,1500322503,"201051344000646","219011344069620",27.55,39.80,0,336.64,403.07,171.8,163.9,0.818,765286.6,765286.6,14295,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322509,2236380.00
07/17/2017 16:15,2,5.914,ACTIVE,214.87,356.78,59.986,1500322503,"274151322000052","219011344069620",27.67,51.80,0,332.43,384.43,165.6,157.9,0.650,1030070.7,1030070.7,14199,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322509,2236381.00
07/17/2017 16:15,2,6.195,ACTIVE,218.48,362.19,59.986,1500322503,"201051344000585","219011344069620",27.97,42.30,0,336.94,402.16,175.6,167.5,0.813,778521.8,778521.8,14293,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322510,2236382.00
07/17/2017 16:15,2,6.014,ACTIVE,216.90,360.69,59.981,1500322503,"201051344001230","219011344069620",28.07,38.00,0,337.24,402.77,171.1,163.2,0.800,769824.4,769824.4,14321,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322511,2236383.00
07/17/2017 16:15,2,6.033,ACTIVE,217.80,360.99,59.965,1500322503,"201051344000582","219011344069620",27.77,43.60,0,335.74,402.46,169.6,161.7,0.782,759039.7,759039.7,14288,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322512,2236384.00
07/17/2017 16:15,2,5.998,ACTIVE,217.13,360.08,59.986,1500322503,"201051344000955","219011344069620",28.15,42.30,0,338.44,403.07,170.8,163.0,0.809,778826.5,778826.5,14305,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322513,2236385.00
07/17/2017 16:15,2,3.994,ACTIVE,214.64,417.19,59.970,1500322503,"274151322000094","219011344069620",37.55,50.00,0,383.53,443.64,150.7,143.5,0.583,849156.3,849156.3,14548,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322514,2236386.00
07/17/2017 16:15,2,6.154,ACTIVE,219.61,364.59,60.023,1500322503,"201051344000579","219011344069620",28.21,39.50,0,338.14,408.48,175.7,167.6,0.813,788701.2,788701.2,14294,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322515,2236387.00
07/17/2017 16:15,2,6.043,ACTIVE,217.13,361.29,60.018,1500322503,"201051344000890","219011344069620",27.93,39.30,0,338.44,403.07,170.8,163.0,0.782,772861.7,772861.7,14303,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322516,2236388.00
07/17/2017 16:15,2,6.004,ACTIVE,217.80,363.99,59.986,1500322503,"201051344000438","219011344069620",28.25,41.50,0,328.22,407.87,171.7,163.8,0.809,775327.6,775327.6,14289,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322517,2236389.00
07/17/2017 16:15,2,6.068,ACTIVE,217.58,354.67,59.981,1500322503,"201051344000417","219011344069620",17.91,38.60,0,338.14,383.53,110.1,104.4,0.517,698922.4,698922.4,14323,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322518,2236390.00
07/17/2017 16:15,2,6.000,ACTIVE,214.19,362.49,59.981,1500322503,"274151322000083","219011344069620",27.31,53.00,0,330.63,384.13,166.0,158.3,0.667,1019684.1,1019684.1,14210,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322518,2236391.00
07/17/2017 16:15,2,6.258,ACTIVE,215.09,369.40,59.981,1500322503,"274151322000076","219011344069620",27.75,57.00,0,322.81,428.01,176.0,168.0,0.681,1088230.2,1088230.2,14210,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322519,2236392.00
07/17/2017 16:15,2,6.154,ACTIVE,218.26,362.79,59.981,1500322503,"201051344000868","219011344069620",27.23,41.50,0,336.64,402.46,169.7,161.9,0.778,768847.8,768847.8,14311,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322520,2236393.00
07/17/2017 16:15,2,6.260,ACTIVE,214.64,372.71,59.981,1500322503,"274151322000095","219011344069620",27.85,55.30,0,330.63,386.23,176.7,168.6,0.658,1077751.1,1077751.1,14222,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322521,2236394.00
07/17/2017 16:15,2,6.127,ACTIVE,219.61,358.88,59.986,1500322503,"201051344000988","219011344069620",17.95,39.00,0,342.35,385.93,111.5,105.7,0.526,671448.3,671448.3,14293,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322522,2236395.00
07/17/2017 16:15,2,6.145,ACTIVE,218.03,361.29,59.970,1500322503,"201051344001025","219011344069620",27.77,43.20,0,337.24,402.77,172.8,164.8,0.778,775713.7,775713.7,14294,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322523,2236396.00
07/17/2017 16:15,2,6.168,ACTIVE,219.61,362.19,59.981,1500322503,"201051344000458","219011344069620",27.47,44.30,0,339.65,407.27,171.7,163.8,0.813,780245.9,780245.9,14280,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322524,2236397.00
07/17/2017 16:15,2,6.135,ACTIVE,220.06,365.19,59.986,1500322503,"201051344000853","219011344069620",27.41,42.30,0,344.15,407.57,170.2,162.4,0.800,781369.4,781369.4,14298,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322525,2236398.00
07/17/2017 16:15,2,6.121,ACTIVE,217.13,360.69,59.975,1500322503,"201051344000685","219011344069620",27.95,39.80,0,336.34,403.07,173.2,165.2,0.844,775192.0,775192.0,14321,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322526,2236399.00
07/17/2017 16:15,2,6.111,ACTIVE,218.03,359.78,59.938,1500322503,"201051344000917","219011344069620",27.85,44.00,0,336.34,402.16,172.4,164.4,0.826,771841.6,771841.6,14311,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322527,2236400.00
07/17/2017 16:15,2,6.115,ACTIVE,217.13,360.99,59.981,1500322503,"201051344001145","219011344069620",28.17,39.50,0,336.94,403.67,174.4,166.4,0.800,779860.9,779860.9,14304,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322528,2236401.00
07/17/2017 16:15,2,6.084,ACTIVE,218.48,363.39,59.981,1500322503,"201051344000651","219011344069620",27.85,46.20,0,337.24,402.46,171.6,163.7,0.787,768680.4,768680.4,14300,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322529,2236402.00
07/17/2017 16:15,2,5.832,ALERT,214.87,367.60,59.965,1500322503,"274151322000088","219011344069620",26.76,51.30,0,295.16,385.93,158.0,150.5,0.601,978202.5,978202.5,14202,0,0,0,L,1151911521,0,123.81,123.59,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322531,2236403.00
07/17/2017 16:15,2,3.975,ALERT,215.77,422.30,59.975,1500322503,"274151322000068","219011344069620",37.71,51.80,0,300.57,490.53,151.0,143.8,0.583,849837.5,849837.5,14561,0,0,0,L,1151911521,0,123.81,124.27,0002,43,0,0,0,0,0,0,1,1187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322532,2236404.00
07/17/2017 16:15,2,6.152,ACTIVE,217.80,360.69,59.965,1500322503,"201051344001135","219011344069620",27.45,44.50,0,334.24,404.57,171.0,163.1,0.791,764156.8,764156.8,14277,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322533,2236405.00
07/17/2017 16:15,2,6.154,ACTIVE,217.80,360.99,59.981,1500322503,"201051344000594","219011344069620",28.13,40.40,0,336.64,405.77,175.3,167.3,0.804,783476.4,783476.4,14293,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322534,2236406.00
07/17/2017 16:15,2,6.129,ACTIVE,218.26,360.69,59.975,1500322503,"201051344001203","219011344069620",27.55,42.30,0,338.14,401.86,171.0,163.1,0.795,773840.8,773840.8,14326,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322535,2236407.00
07/17/2017 16:15,2,5.848,ACTIVE,214.64,362.79,59.986,1500322503,"274151322000054","219011344069620",25.80,53.50,0,332.73,382.63,152.8,145.6,0.588,994682.5,994682.5,14185,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322536,2236408.00
07/17/2017 16:15,2,6.141,ACTIVE,218.48,361.29,59.965,1500322503,"201051344000867","219011344069620",27.51,43.80,0,337.24,401.86,171.0,163.2,0.782,767628.3,767628.3,14326,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322537,2236409.00
07/17/2017 16:15,2,5.961,ACTIVE,218.26,359.78,60.002,1500322503,"201051344001093","219011344069620",27.73,40.20,0,335.74,400.66,167.4,159.6,0.756,771813.9,771813.9,14320,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322538,2236410.00
07/17/2017 16:15,2,6.143,ACTIVE,219.39,363.69,59.986,1500322503,"201051344000900","219011344069620",27.55,43.20,0,336.94,403.67,171.4,163.5,0.778,789313.1,789313.1,14325,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322539,2236411.00
07/17/2017 16:15,2,5.963,ACTIVE,219.16,361.29,59.991,1500322503,"201051344000648","219011344069620",27.83,42.50,0,337.84,403.37,168.1,160.3,0.787,776760.0,776760.0,14295,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322540,2236412.00
07/17/2017 16:15,2,6.113,ACTIVE,219.39,363.39,59.981,1500322503,"201051344000569","219011344069620",27.29,42.80,0,336.34,402.77,168.9,161.1,0.782,791255.8,791255.8,14274,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322541,2236413.00
07/17/2017 16:15,2,6.146,ACTIVE,219.61,363.09,59.996,1500322503,"201051344000983","219011344069620",27.47,43.40,0,337.84,403.67,170.9,163.0,0.800,781911.9,781911.9,14299,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322542,2236414.00
07/17/2017 16:15,2,6.164,ACTIVE,219.61,362.79,60.023,1500322503,"201051344001158","219011344069620",27.31,41.00,0,338.44,403.07,170.6,162.7,0.795,766477.4,766477.4,14300,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322543,2236415.00
07/17/2017 16:15,2,6.025,ACTIVE,219.61,362.79,59.949,1500322503,"201051344000576","219011344069620",27.39,43.40,0,338.44,406.07,167.2,159.4,0.773,781003.2,781003.2,14308,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322544,2236416.00
07/17/2017 16:15,2,5.834,ACTIVE,214.87,368.50,59.954,1500322503,"274151322000087","219011344069620",27.02,62.30,0,317.40,427.71,159.6,152.2,0.597,969155.7,969155.7,14397,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500322545,2236417.00
07/17/2017 16:30,2,5.699,ACTIVE,219.16,361.59,59.991,1500323403,"201051344000645","219011344069620",27.49,45.00,0,338.14,398.86,158.8,151.3,0.734,779988.7,779988.7,14286,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323405,2236418.00
07/17/2017 16:30,2,5.471,ACTIVE,214.64,350.17,59.959,1500323403,"274151322000085","219011344069620",25.66,51.80,0,333.33,379.32,142.2,135.3,0.544,990020.5,990020.5,14198,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323405,2236419.00
07/17/2017 16:30,2,5.768,ACTIVE,218.26,361.59,59.986,1500323403,"201051344000633","219011344069620",27.77,41.30,0,336.64,400.36,162.2,154.6,0.787,766912.1,766912.1,14334,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323406,2236420.00
07/17/2017 16:30,2,5.717,ACTIVE,219.39,362.19,59.981,1500323403,"201051344000469","219011344069620",27.69,38.80,0,337.24,400.36,160.2,152.7,0.756,770497.8,770497.8,14307,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323407,2236421.00
07/17/2017 16:30,2,5.686,ACTIVE,216.90,359.78,59.986,1500323403,"201051344000646","219011344069620",28.15,39.50,0,337.84,401.56,162.1,154.5,0.765,765326.3,765326.3,14296,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323408,2236422.00
07/17/2017 16:30,2,5.609,ACTIVE,214.41,369.10,59.959,1500323403,"274151322000052","219011344069620",27.57,50.80,0,332.43,383.23,156.6,149.2,0.610,1030109.0,1030109.0,14200,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323409,2236423.00
07/17/2017 16:30,2,5.887,ACTIVE,218.26,361.29,59.996,1500323403,"201051344000585","219011344069620",27.89,41.50,0,336.64,400.06,166.2,158.5,0.765,778562.4,778562.4,14294,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323410,2236424.00
07/17/2017 16:30,2,5.633,ACTIVE,216.67,357.98,59.975,1500323403,"201051344001230","219011344069620",28.29,37.80,0,337.24,399.76,161.2,153.7,0.760,769863.9,769863.9,14322,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323411,2236425.00
07/17/2017 16:30,2,5.736,ACTIVE,218.26,360.38,60.007,1500323403,"201051344000582","219011344069620",27.51,43.60,0,337.24,400.66,159.9,152.4,0.738,759078.9,759078.9,14289,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323412,2236426.00
07/17/2017 16:30,2,5.635,ACTIVE,216.90,359.18,60.023,1500323403,"201051344000955","219011344069620",28.23,42.30,0,338.44,399.46,161.1,153.6,0.769,778866.0,778866.0,14306,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323413,2236427.00
07/17/2017 16:30,2,3.719,ACTIVE,214.41,407.57,60.012,1500323403,"274151322000094","219011344069620",37.83,49.80,0,385.03,447.55,142.2,135.4,0.552,849191.2,849191.2,14549,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323414,2236428.00
07/17/2017 16:30,2,5.760,ACTIVE,219.16,361.59,59.986,1500323403,"201051344000579","219011344069620",28.41,38.60,0,338.14,401.26,165.7,158.0,0.773,788741.9,788741.9,14295,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323415,2236429.00
07/17/2017 16:30,2,5.730,ACTIVE,217.13,358.58,59.981,1500323403,"201051344000890","219011344069620",27.81,39.50,0,337.54,400.36,161.4,153.9,0.734,772901.1,772901.1,14304,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323416,2236430.00
07/17/2017 16:30,2,5.686,ACTIVE,217.80,361.89,59.981,1500323403,"201051344000438","219011344069620",28.11,41.00,0,337.84,401.26,161.9,154.3,0.765,775367.3,775367.3,14290,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323416,2236431.00
07/17/2017 16:30,2,5.648,ACTIVE,217.13,353.77,60.002,1500323403,"201051344000417","219011344069620",18.15,38.20,0,338.74,381.73,103.8,98.3,0.491,698947.7,698947.7,14324,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323417,2236432.00
07/17/2017 16:30,2,5.625,ACTIVE,213.96,357.98,59.975,1500323403,"274151322000083","219011344069620",27.63,51.30,0,331.53,382.33,157.4,150.0,0.628,1019722.5,1019722.5,14211,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323418,2236433.00
07/17/2017 16:30,2,5.857,ACTIVE,215.09,353.47,59.986,1500323403,"274151322000076","219011344069620",28.05,55.80,0,333.63,385.63,166.4,158.7,0.650,1088270.9,1088270.9,14211,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323419,2236434.00
07/17/2017 16:30,2,5.748,ACTIVE,218.03,359.78,59.970,1500323403,"201051344000868","219011344069620",27.55,40.80,0,337.24,399.76,160.3,152.8,0.734,768887.0,768887.0,14312,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323420,2236435.00
07/17/2017 16:30,2,5.906,ACTIVE,213.96,356.78,59.986,1500323403,"274151322000095","219011344069620",27.93,55.30,0,330.93,385.03,167.1,159.4,0.628,1077792.0,1077792.0,14223,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323421,2236436.00
07/17/2017 16:30,2,5.738,ACTIVE,219.16,357.68,60.018,1500323403,"201051344000988","219011344069620",18.11,39.00,0,339.34,383.23,105.3,99.8,0.491,671473.9,671473.9,14294,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323422,2236437.00
07/17/2017 16:30,2,5.840,ACTIVE,217.80,360.69,59.981,1500323403,"201051344001025","219011344069620",27.59,43.20,0,337.54,400.66,163.2,155.6,0.734,775753.7,775753.7,14295,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323423,2236438.00
07/17/2017 16:30,2,5.713,ACTIVE,219.16,360.08,59.975,1500323403,"201051344000458","219011344069620",28.01,43.00,0,338.44,400.66,162.1,154.5,0.778,780285.6,780285.6,14281,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323424,2236439.00
07/17/2017 16:30,2,5.791,ACTIVE,219.61,362.79,59.991,1500323403,"201051344000853","219011344069620",27.39,41.30,0,343.25,403.37,160.7,153.1,0.760,781408.8,781408.8,14299,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323425,2236440.00
07/17/2017 16:30,2,5.752,ACTIVE,216.90,359.18,59.986,1500323403,"201051344000685","219011344069620",28.03,39.80,0,338.14,400.96,163.2,155.6,0.791,775232.1,775232.1,14322,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323425,2236441.00
07/17/2017 16:30,2,5.744,ACTIVE,217.80,359.18,59.986,1500323403,"201051344000917","219011344069620",28.01,43.40,0,337.24,400.66,162.9,155.3,0.769,771881.4,771881.4,14312,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323426,2236442.00
07/17/2017 16:30,2,5.797,ACTIVE,217.13,359.18,59.970,1500323403,"201051344001145","219011344069620",28.07,38.60,0,338.74,401.26,164.8,157.1,0.760,779901.2,779901.2,14305,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323427,2236443.00
07/17/2017 16:30,2,5.725,ACTIVE,218.26,360.08,59.996,1500323403,"201051344000651","219011344069620",27.91,45.80,0,337.24,399.46,161.8,154.2,0.742,768720.0,768720.0,14301,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323428,2236444.00
07/17/2017 16:30,2,5.455,ACTIVE,213.96,354.97,59.981,1500323403,"274151322000088","219011344069620",26.98,49.80,0,332.43,381.73,149.1,142.0,0.566,978238.9,978238.9,14204,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323429,2236445.00
07/17/2017 16:30,2,3.805,ACTIVE,215.09,409.38,59.970,1500323403,"274151322000068","219011344069620",37.11,50.60,0,384.43,443.64,143.0,136.1,0.552,849872.5,849872.5,14563,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323430,2236446.00
07/17/2017 16:30,2,5.707,ACTIVE,217.80,358.28,59.981,1500323403,"201051344001135","219011344069620",27.93,44.00,0,338.44,399.76,161.6,154.0,0.747,764196.2,764196.2,14278,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323431,2236447.00
07/17/2017 16:30,2,5.791,ACTIVE,217.58,359.48,59.981,1500323403,"201051344000594","219011344069620",28.21,39.80,0,337.24,402.46,165.5,157.8,0.760,783516.8,783516.8,14294,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323432,2236448.00
07/17/2017 16:30,2,5.758,ACTIVE,218.03,360.38,59.991,1500323403,"201051344001203","219011344069620",27.73,42.00,0,337.54,399.76,161.8,154.2,0.747,773880.2,773880.2,14327,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323433,2236449.00
07/17/2017 16:30,2,5.494,ACTIVE,214.41,347.16,59.986,1500323403,"274151322000054","219011344069620",26.06,52.50,0,331.83,380.22,144.9,137.9,0.561,994717.7,994717.7,14186,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323434,2236450.00
07/17/2017 16:30,2,5.770,ACTIVE,218.03,358.88,59.991,1500323403,"201051344000867","219011344069620",27.69,43.40,0,337.24,399.16,161.8,154.3,0.738,767667.8,767667.8,14327,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323435,2236451.00
07/17/2017 16:30,2,5.586,ACTIVE,218.03,360.08,59.959,1500323403,"201051344001093","219011344069620",27.87,40.20,0,337.24,398.56,157.6,150.2,0.729,771852.4,771852.4,14321,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323435,2236452.00
07/17/2017 16:30,2,5.727,ACTIVE,218.71,362.19,59.981,1500323403,"201051344000900","219011344069620",27.85,42.50,0,336.94,400.06,161.6,154.1,0.738,789352.5,789352.5,14326,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323436,2236453.00
07/17/2017 16:30,2,5.562,ACTIVE,218.71,361.89,60.002,1500323403,"201051344000648","219011344069620",28.13,41.80,0,337.84,399.76,158.4,151.0,0.738,776798.7,776798.7,14296,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323437,2236454.00
07/17/2017 16:30,2,5.734,ACTIVE,218.71,361.29,59.986,1500323403,"201051344000569","219011344069620",27.49,41.80,0,337.24,399.16,159.7,152.2,0.747,791294.8,791294.8,14275,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323438,2236455.00
07/17/2017 16:30,2,5.750,ACTIVE,219.16,361.29,59.991,1500323403,"201051344000983","219011344069620",27.79,42.80,0,337.54,400.06,161.7,154.2,0.760,781951.4,781951.4,14300,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323439,2236456.00
07/17/2017 16:30,2,5.768,ACTIVE,218.93,359.78,59.991,1500323403,"201051344001158","219011344069620",27.59,40.00,0,337.24,400.36,161.2,153.7,0.738,766516.8,766516.8,14301,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323440,2236457.00
07/17/2017 16:30,2,5.635,ACTIVE,219.16,361.89,59.996,1500323403,"201051344000576","219011344069620",27.55,42.50,0,336.94,399.76,157.3,149.9,0.738,781041.6,781041.6,14309,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323441,2236458.00
07/17/2017 16:30,2,5.508,ACTIVE,214.19,348.66,59.991,1500323403,"274151322000087","219011344069620",27.06,59.80,0,332.13,381.42,150.9,143.7,0.566,969192.5,969192.5,14398,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500323442,2236459.00
07/17/2017 16:45,2,5.369,ACTIVE,218.26,357.98,59.986,1500324303,"201051344000645","219011344069620",27.12,44.30,0,326.12,405.77,147.5,140.4,0.672,780025.2,780025.2,14287,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324304,2236460.00
07/17/2017 16:45,2,5.133,ACTIVE,213.51,348.06,59.975,1500324303,"274151322000085","219011344069620",25.62,50.40,0,333.03,376.62,133.0,126.5,0.513,990053.2,990053.2,14199,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324305,2236461.00
07/17/2017 16:45,2,5.359,ACTIVE,217.35,359.78,59.981,1500324303,"201051344000633","219011344069620",27.87,41.30,0,331.83,397.66,151.3,144.1,0.725,766949.4,766949.4,14335,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324306,2236462.00
07/17/2017 16:45,2,5.289,ACTIVE,218.48,359.78,59.986,1500324303,"201051344000469","219011344069620",27.83,38.80,0,332.73,397.05,149.0,141.9,0.712,770534.7,770534.7,14308,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324307,2236463.00
07/17/2017 16:45,2,5.330,ACTIVE,216.22,356.78,59.975,1500324303,"201051344000646","219011344069620",28.01,38.60,0,331.83,397.66,151.3,144.1,0.716,765363.6,765363.6,14297,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324308,2236464.00
07/17/2017 16:45,2,5.230,ACTIVE,213.74,344.76,59.986,1500324303,"274151322000052","219011344069620",27.63,50.20,0,332.13,380.22,146.3,139.3,0.561,1030145.0,1030145.0,14201,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324309,2236465.00
07/17/2017 16:45,2,5.574,ACTIVE,217.35,360.08,60.007,1500324303,"201051344000585","219011344069620",27.59,41.00,0,333.33,398.26,155.7,148.4,0.729,778600.8,778600.8,14295,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324310,2236466.00
07/17/2017 16:45,2,5.289,ACTIVE,216.22,355.88,59.996,1500324303,"201051344001230","219011344069620",28.03,38.20,0,330.03,392.55,150.1,143.0,0.703,769901.0,769901.0,14323,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324310,2236467.00
07/17/2017 16:45,2,5.316,ACTIVE,217.35,358.88,59.986,1500324303,"201051344000582","219011344069620",27.71,43.40,0,331.83,398.26,149.1,142.0,0.698,759115.7,759115.7,14290,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324311,2236468.00
07/17/2017 16:45,2,5.285,ACTIVE,216.22,357.38,59.981,1500324303,"201051344000955","219011344069620",28.01,41.80,0,330.93,396.15,149.8,142.7,0.716,778903.0,778903.0,14307,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324312,2236469.00
07/17/2017 16:45,2,3.498,ACTIVE,213.51,419.60,59.981,1500324303,"274151322000094","219011344069620",37.69,49.50,0,384.13,442.74,133.4,126.8,0.504,849224.0,849224.0,14550,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324313,2236470.00
07/17/2017 16:45,2,5.395,ACTIVE,218.26,359.48,59.954,1500324303,"201051344000579","219011344069620",28.21,39.30,0,331.53,398.26,154.1,146.8,0.729,788779.9,788779.9,14296,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324314,2236471.00
07/17/2017 16:45,2,5.330,ACTIVE,216.22,356.78,59.981,1500324303,"201051344000890","219011344069620",27.85,39.00,0,330.63,396.45,150.5,143.3,0.698,772938.3,772938.3,14305,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324315,2236472.00
07/17/2017 16:45,2,5.324,ACTIVE,216.90,357.98,59.965,1500324303,"201051344000438","219011344069620",27.95,41.30,0,332.43,398.56,150.7,143.5,0.716,775404.5,775404.5,14291,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324316,2236473.00
07/17/2017 16:45,2,5.260,ACTIVE,216.45,351.97,59.996,1500324303,"201051344000417","219011344069620",18.21,38.20,0,332.73,378.72,97.1,91.8,0.460,698971.5,698971.5,14325,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324317,2236474.00
07/17/2017 16:45,2,5.264,ACTIVE,213.06,362.19,59.975,1500324303,"274151322000083","219011344069620",27.59,50.80,0,331.83,380.22,146.9,139.9,0.583,1019758.7,1019758.7,14212,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324318,2236475.00
07/17/2017 16:45,2,5.432,ACTIVE,214.19,358.58,59.981,1500324303,"274151322000076","219011344069620",28.29,54.50,0,332.13,382.33,155.7,148.3,0.605,1088309.3,1088309.3,14212,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324319,2236476.00
07/17/2017 16:45,2,5.559,ACTIVE,213.29,349.26,59.981,1500324303,"274151322000095","219011344069620",27.85,53.50,0,331.53,382.63,156.7,149.3,0.575,1077830.6,1077830.6,14224,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324321,2236477.00
07/17/2017 16:45,2,5.406,ACTIVE,218.26,356.18,59.975,1500324303,"201051344000988","219011344069620",17.91,38.80,0,333.33,380.82,98.1,92.8,0.460,671497.9,671497.9,14295,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324322,2236478.00
07/17/2017 16:45,2,5.373,ACTIVE,217.13,357.68,59.970,1500324303,"201051344001025","219011344069620",28.01,42.50,0,332.73,397.96,152.4,145.2,0.694,775791.4,775791.4,14296,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324323,2236479.00
07/17/2017 16:45,2,5.277,ACTIVE,218.26,358.58,59.981,1500324303,"201051344000458","219011344069620",28.13,43.20,0,333.33,397.35,150.3,143.2,0.725,780322.8,780322.8,14282,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324324,2236480.00
07/17/2017 16:45,2,5.340,ALERT,218.93,359.18,59.986,1500324303,"201051344000853","219011344069620",27.61,41.00,0,305.68,399.76,149.3,142.2,0.707,781445.5,781445.5,14300,0,0,0,L,1122011218,0,124.49,124.49,0002,40,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324326,2236481.00
07/17/2017 16:45,2,5.355,ACTIVE,217.13,358.28,59.970,1500324303,"201051344000917","219011344069620",28.01,43.00,0,332.13,398.56,151.9,144.7,0.716,771919.0,771919.0,14313,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324328,2236482.00
07/17/2017 16:45,2,5.387,ACTIVE,216.45,357.98,59.975,1500324303,"201051344001145","219011344069620",28.13,38.60,0,332.13,397.66,153.5,146.2,0.707,779939.1,779939.1,14306,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324329,2236483.00
07/17/2017 16:45,2,5.348,ACTIVE,217.58,359.78,59.981,1500324303,"201051344000651","219011344069620",27.85,45.00,0,333.33,397.05,150.9,143.7,0.694,768757.3,768757.3,14302,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324330,2236484.00
07/17/2017 16:45,2,5.082,ACTIVE,213.51,356.18,59.975,1500324303,"274151322000088","219011344069620",27.04,49.50,0,332.13,378.72,139.1,132.3,0.521,978273.2,978273.2,14205,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324331,2236485.00
07/17/2017 16:45,2,3.555,ACTIVE,214.19,400.96,59.986,1500324303,"274151322000068","219011344069620",37.17,49.80,0,384.73,442.74,134.3,127.7,0.521,849905.4,849905.4,14564,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324332,2236486.00
07/17/2017 16:45,2,5.322,ACTIVE,216.90,356.48,59.991,1500324303,"201051344001135","219011344069620",27.93,43.80,0,333.03,397.05,150.5,143.4,0.689,764233.5,764233.5,14279,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324333,2236487.00
07/17/2017 16:45,2,5.373,ACTIVE,216.67,357.98,59.975,1500324303,"201051344000594","219011344069620",28.27,39.50,0,330.93,398.86,153.9,146.6,0.712,783554.9,783554.9,14295,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324333,2236488.00
07/17/2017 16:45,2,5.266,ACTIVE,217.35,357.38,60.007,1500324303,"201051344001203","219011344069620",28.13,41.30,0,333.33,397.35,150.0,142.8,0.712,773917.4,773917.4,14328,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324334,2236489.00
07/17/2017 16:45,2,5.102,ACTIVE,213.74,363.39,59.944,1500324303,"274151322000054","219011344069620",26.24,51.30,0,332.13,378.12,135.5,128.9,0.517,994751.1,994751.1,14187,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324335,2236490.00
07/17/2017 16:45,2,5.385,ACTIVE,217.35,357.68,59.975,1500324303,"201051344000867","219011344069620",27.61,42.80,0,332.13,397.05,150.6,143.4,0.685,767705.1,767705.1,14328,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324336,2236491.00
07/17/2017 16:45,2,5.223,ACTIVE,217.35,359.48,59.975,1500324303,"201051344001093","219011344069620",27.69,39.80,0,332.73,396.15,146.5,139.5,0.672,771888.7,771888.7,14322,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324337,2236492.00
07/17/2017 16:45,2,5.379,ACTIVE,218.03,357.98,59.991,1500324303,"201051344000900","219011344069620",27.55,43.00,0,332.43,397.05,150.2,143.0,0.685,789389.7,789389.7,14327,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324338,2236493.00
07/17/2017 16:45,2,5.230,ACTIVE,218.03,358.58,59.981,1500324303,"201051344000648","219011344069620",27.77,41.80,0,332.43,397.05,147.1,140.1,0.694,776835.1,776835.1,14297,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324339,2236494.00
07/17/2017 16:45,2,5.348,ACTIVE,218.26,358.58,59.981,1500324303,"201051344000569","219011344069620",27.41,41.80,0,332.73,396.75,148.5,141.4,0.703,791331.5,791331.5,14276,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324340,2236495.00
07/17/2017 16:45,2,5.342,ALERT,218.48,360.08,59.981,1500324303,"201051344000983","219011344069620",27.81,42.00,0,301.47,397.35,150.4,143.3,0.712,781988.5,781988.5,14301,0,0,0,L,1122011218,0,124.04,124.27,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324342,2236496.00
07/17/2017 16:45,2,5.387,ACTIVE,218.48,358.88,59.981,1500324303,"201051344001158","219011344069620",27.47,40.20,0,330.93,396.75,149.9,142.7,0.698,766553.9,766553.9,14302,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324343,2236497.00
07/17/2017 16:45,2,5.250,ALERT,218.26,359.18,59.949,1500324303,"201051344000576","219011344069620",27.43,42.50,0,305.98,395.85,145.9,138.9,0.672,781077.6,781077.6,14310,0,0,0,L,1122011218,0,124.04,124.27,0002,39,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324344,2236498.00
07/17/2017 16:45,2,5.145,ACTIVE,213.74,360.38,59.986,1500324303,"274151322000087","219011344069620",27.04,58.30,0,332.13,378.12,140.8,134.0,0.513,969227.4,969227.4,14399,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324345,2236499.00
07/17/2017 16:45,2,5.414,ACTIVE,217.13,357.08,59.986,1500324303,"201051344000868","219011344069620",27.14,40.80,0,333.03,397.35,148.7,141.6,0.685,768924.9,768924.9,14313,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324346,2236500.00
07/17/2017 16:45,2,5.344,ACTIVE,216.45,358.58,59.986,1500324303,"201051344000685","219011344069620",28.05,39.80,0,331.53,397.66,151.8,144.6,0.742,775270.5,775270.5,14323,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500324347,2236501.00
07/17/2017 17:00,2,4.908,ACTIVE,218.26,355.88,59.991,1500325203,"201051344000645","219011344069620",27.59,44.30,0,338.74,393.15,137.2,130.5,0.623,780059.0,780059.0,14288,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325204,2236502.00
07/17/2017 17:00,2,4.742,ACTIVE,214.19,345.36,59.981,1500325203,"274151322000085","219011344069620",25.92,50.20,0,332.73,375.11,124.5,118.2,0.482,990083.7,990083.7,14200,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325205,2236503.00
07/17/2017 17:00,2,4.980,ACTIVE,217.80,360.69,59.975,1500325203,"201051344000633","219011344069620",27.91,40.60,0,337.84,394.35,140.7,133.9,0.672,766984.1,766984.1,14336,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325206,2236504.00
07/17/2017 17:00,2,4.914,ACTIVE,218.71,358.28,59.986,1500325203,"201051344000469","219011344069620",27.93,38.80,0,338.14,394.35,138.9,132.1,0.663,770568.9,770568.9,14309,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325207,2236505.00
