ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 17:00,2,5.006,ACTIVE,216.45,356.48,59.986,1500325203,"201051344000646","219011344069620",27.75,38.20,0,331.83,394.65,140.7,133.9,0.672,765398.2,765398.2,14298,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325207,2236506.00
07/17/2017 17:00,2,4.855,ACTIVE,213.96,356.78,59.981,1500325203,"274151322000052","219011344069620",27.71,48.30,0,331.83,378.42,136.2,129.6,0.539,1030178.5,1030178.5,14202,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325208,2236507.00
07/17/2017 17:00,2,5.174,ACTIVE,217.58,357.38,59.965,1500325203,"201051344000585","219011344069620",27.79,40.60,0,338.74,394.35,145.7,138.7,0.681,778636.5,778636.5,14296,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325209,2236508.00
07/17/2017 17:00,2,4.848,ACTIVE,216.22,354.67,59.991,1500325203,"201051344001230","219011344069620",28.45,37.50,0,333.63,388.34,139.6,132.8,0.658,769935.5,769935.5,14324,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325210,2236509.00
07/17/2017 17:00,2,4.887,ACTIVE,217.58,357.08,60.002,1500325203,"201051344000582","219011344069620",28.07,43.20,0,338.44,394.05,139.0,132.2,0.645,759149.9,759149.9,14291,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325211,2236510.00
07/17/2017 17:00,2,4.887,ACTIVE,216.45,354.97,59.944,1500325203,"201051344000955","219011344069620",28.15,41.30,0,335.74,389.24,139.3,132.5,0.667,778937.2,778937.2,14308,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325212,2236511.00
07/17/2017 17:00,2,3.283,ACTIVE,214.19,407.57,59.986,1500325203,"274151322000094","219011344069620",37.31,48.00,0,382.33,439.74,123.1,116.9,0.473,849254.4,849254.4,14551,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325213,2236512.00
07/17/2017 17:00,2,5.006,ACTIVE,218.48,358.88,59.991,1500325203,"201051344000579","219011344069620",28.31,38.60,0,338.44,395.55,143.6,136.7,0.676,788815.3,788815.3,14297,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325214,2236513.00
07/17/2017 17:00,2,4.949,ACTIVE,216.67,355.28,59.996,1500325203,"201051344000890","219011344069620",27.93,38.60,0,335.74,389.84,140.0,133.2,0.641,772972.8,772972.8,14306,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325215,2236514.00
07/17/2017 17:00,2,4.910,ACTIVE,217.13,356.48,59.991,1500325203,"201051344000438","219011344069620",28.17,40.80,0,339.04,393.45,140.0,133.2,0.663,775439.1,775439.1,14292,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325216,2236515.00
07/17/2017 17:00,2,4.965,ACTIVE,216.67,351.67,59.991,1500325203,"201051344000417","219011344069620",17.93,37.80,0,337.54,374.21,90.2,85.1,0.424,698993.5,698993.5,14326,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325217,2236516.00
07/17/2017 17:00,2,4.902,ACTIVE,213.29,347.46,59.975,1500325203,"274151322000083","219011344069620",27.63,50.20,0,331.83,378.42,137.2,130.5,0.561,1019792.4,1019792.4,14213,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325217,2236517.00
07/17/2017 17:00,2,5.049,ACTIVE,214.64,349.86,59.991,1500325203,"274151322000076","219011344069620",28.39,53.00,0,332.13,379.02,145.1,138.1,0.561,1088344.9,1088344.9,14213,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325218,2236518.00
07/17/2017 17:00,2,5.020,ACTIVE,217.35,355.28,60.002,1500325203,"201051344000868","219011344069620",27.31,40.20,0,338.14,392.85,138.9,132.1,0.636,768958.1,768958.1,14314,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325219,2236519.00
07/17/2017 17:00,2,5.154,ACTIVE,213.74,358.58,59.981,1500325203,"274151322000095","219011344069620",27.99,53.00,0,332.13,379.92,146.0,139.0,0.557,1077866.5,1077866.5,14225,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325220,2236520.00
07/17/2017 17:00,2,4.902,ACTIVE,218.26,354.67,59.986,1500325203,"201051344000988","219011344069620",18.33,38.00,0,337.54,379.62,91.0,85.9,0.415,671520.2,671520.2,14296,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325221,2236521.00
07/17/2017 17:00,2,5.045,ACTIVE,217.13,357.68,59.991,1500325203,"201051344001025","219011344069620",27.83,41.30,0,338.74,392.55,142.3,135.4,0.645,775826.3,775826.3,14297,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325222,2236522.00
07/17/2017 17:00,2,4.953,ACTIVE,218.26,359.48,59.959,1500325203,"201051344000458","219011344069620",27.95,42.30,0,338.44,394.65,140.2,133.3,0.681,780357.3,780357.3,14283,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325223,2236523.00
07/17/2017 17:00,2,4.926,ACTIVE,218.71,360.08,60.007,1500325203,"201051344000853","219011344069620",27.87,40.80,0,337.84,393.15,139.1,132.3,0.658,781479.7,781479.7,14302,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325224,2236524.00
07/17/2017 17:00,2,4.883,ACTIVE,216.45,356.78,59.991,1500325203,"201051344000685","219011344069620",28.55,39.30,0,337.84,392.25,141.2,134.4,0.689,775304.4,775304.4,14324,0,0,0,L,1122011218,0,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325225,2236525.00
07/17/2017 17:00,2,5.014,ACTIVE,217.13,356.48,59.991,1500325203,"201051344000917","219011344069620",27.89,42.50,0,337.54,393.45,141.7,134.9,0.667,771953.7,771953.7,14314,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325226,2236526.00
07/17/2017 17:00,2,4.979,ACTIVE,216.67,356.78,60.007,1500325203,"201051344001145","219011344069620",28.37,38.80,0,338.44,392.85,142.9,136.0,0.658,779974.3,779974.3,14307,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325227,2236527.00
07/17/2017 17:00,2,4.926,ACTIVE,217.58,356.78,59.970,1500325203,"201051344000651","219011344069620",28.13,44.50,0,338.74,394.35,140.3,133.5,0.645,768791.8,768791.8,14303,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325228,2236528.00
07/17/2017 17:00,2,4.730,ACTIVE,213.74,356.78,59.986,1500325203,"274151322000088","219011344069620",27.04,48.50,0,332.43,376.62,129.4,123.0,0.491,978305.0,978305.0,14206,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325228,2236529.00
07/17/2017 17:00,2,3.240,ACTIVE,214.64,419.30,60.007,1500325203,"274151322000068","219011344069620",37.91,48.80,0,385.33,442.74,124.1,117.8,0.468,849935.9,849935.9,14565,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325229,2236530.00
07/17/2017 17:00,2,4.945,ACTIVE,216.90,356.78,59.975,1500325203,"201051344001135","219011344069620",27.99,43.20,0,338.14,391.64,140.3,133.5,0.650,764267.9,764267.9,14280,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325230,2236531.00
07/17/2017 17:00,2,5.025,ACTIVE,216.90,356.78,59.986,1500325203,"201051344000594","219011344069620",28.07,39.50,0,335.74,392.85,142.9,136.0,0.658,783590.1,783590.1,14296,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325231,2236532.00
07/17/2017 17:00,2,4.926,ACTIVE,217.35,357.08,59.991,1500325203,"201051344001203","219011344069620",28.01,41.30,0,339.34,393.45,139.7,132.9,0.658,773951.9,773951.9,14329,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325232,2236533.00
07/17/2017 17:00,2,4.756,ACTIVE,213.96,358.28,59.981,1500325203,"274151322000054","219011344069620",26.28,50.00,0,331.83,375.71,126.5,120.2,0.491,994782.1,994782.1,14188,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325233,2236534.00
07/17/2017 17:00,2,4.977,ACTIVE,217.58,356.48,59.970,1500325203,"201051344000867","219011344069620",27.83,42.80,0,338.14,392.55,140.4,133.6,0.641,767739.5,767739.5,14329,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325234,2236535.00
07/17/2017 17:00,2,4.781,ACTIVE,217.58,357.38,59.975,1500325203,"201051344001093","219011344069620",28.07,39.50,0,338.74,392.55,135.9,129.3,0.628,771922.1,771922.1,14323,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325235,2236536.00
07/17/2017 17:00,2,4.988,ACTIVE,218.03,357.68,60.012,1500325203,"201051344000900","219011344069620",27.67,42.30,0,338.14,394.05,139.9,133.1,0.658,789424.1,789424.1,14328,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325236,2236537.00
07/17/2017 17:00,2,4.824,ACTIVE,218.26,358.88,59.949,1500325203,"201051344000648","219011344069620",28.03,40.60,0,338.74,394.35,137.0,130.3,0.645,776868.8,776868.8,14298,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325237,2236538.00
07/17/2017 17:00,2,4.963,ACTIVE,218.26,357.68,59.991,1500325203,"201051344000569","219011344069620",27.49,41.00,0,338.44,393.45,138.1,131.4,0.658,791365.4,791365.4,14277,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325238,2236539.00
07/17/2017 17:00,2,4.961,ACTIVE,218.48,359.78,59.991,1500325203,"201051344000983","219011344069620",27.97,42.00,0,337.54,394.35,140.5,133.7,0.681,782023.0,782023.0,14303,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325239,2236540.00
07/17/2017 17:00,2,4.984,ACTIVE,218.48,355.88,59.986,1500325203,"201051344001158","219011344069620",27.69,39.50,0,338.74,393.75,139.6,132.8,0.658,766588.2,766588.2,14303,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325240,2236541.00
07/17/2017 17:00,2,4.832,ACTIVE,218.48,357.98,59.991,1500325203,"201051344000576","219011344069620",27.75,42.00,0,337.84,394.65,135.9,129.2,0.641,781111.0,781111.0,14312,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325241,2236542.00
07/17/2017 17:00,2,4.779,ACTIVE,214.19,357.68,59.981,1500325203,"274151322000087","219011344069620",27.17,57.00,0,332.13,375.71,131.4,124.9,0.491,969259.6,969259.6,14400,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500325242,2236543.00
07/17/2017 17:15,2,4.514,ACTIVE,218.03,355.88,59.981,1500326103,"201051344000645","219011344069620",27.49,43.60,0,339.04,389.84,125.6,119.3,0.588,780090.1,780090.1,14289,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326105,2236544.00
07/17/2017 17:15,2,4.307,ACTIVE,214.19,359.48,59.996,1500326103,"274151322000085","219011344069620",26.30,50.40,0,333.03,371.81,114.7,108.8,0.438,990111.9,990111.9,14201,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326105,2236545.00
07/17/2017 17:15,2,4.594,ACTIVE,217.58,357.08,59.970,1500326103,"201051344000633","219011344069620",27.69,40.60,0,338.44,391.34,128.8,122.4,0.610,767016.0,767016.0,14337,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326106,2236546.00
07/17/2017 17:15,2,4.477,ACTIVE,218.03,355.58,59.981,1500326103,"201051344000469","219011344069620",28.07,38.60,0,337.54,392.25,127.2,120.8,0.610,770600.4,770600.4,14310,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326107,2236547.00
07/17/2017 17:15,2,4.572,ACTIVE,216.45,354.97,59.970,1500326103,"201051344000646","219011344069620",27.81,38.40,0,337.54,387.14,128.7,122.3,0.605,765430.1,765430.1,14299,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326108,2236548.00
07/17/2017 17:15,2,4.461,ACTIVE,213.96,358.58,59.975,1500326103,"274151322000052","219011344069620",27.57,47.30,0,332.13,375.11,124.5,118.2,0.495,1030209.2,1030209.2,14203,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326109,2236549.00
07/17/2017 17:15,2,4.768,ACTIVE,217.35,356.18,59.975,1500326103,"201051344000585","219011344069620",27.71,40.20,0,338.44,391.04,133.8,127.2,0.636,778669.6,778669.6,14297,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326110,2236550.00
07/17/2017 17:15,2,4.490,ACTIVE,216.45,354.37,59.938,1500326103,"201051344001230","219011344069620",28.09,37.30,0,334.84,385.63,127.8,121.4,0.601,769967.1,769967.1,14325,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326111,2236551.00
07/17/2017 17:15,2,4.502,ACTIVE,217.35,356.48,59.975,1500326103,"201051344000582","219011344069620",27.93,42.80,0,338.44,390.74,127.4,121.0,0.592,759181.4,759181.4,14292,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326112,2236552.00
07/17/2017 17:15,2,4.438,ACTIVE,216.22,354.37,59.944,1500326103,"201051344000955","219011344069620",28.21,41.30,0,337.24,386.23,126.8,120.5,0.605,778968.6,778968.6,14309,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326113,2236553.00
07/17/2017 17:15,2,2.988,ACTIVE,214.19,414.19,59.986,1500326103,"274151322000094","219011344069620",37.81,47.80,0,378.72,444.54,112.8,107.0,0.433,849282.2,849282.2,14552,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326114,2236554.00
07/17/2017 17:15,2,4.586,ACTIVE,218.03,354.97,59.975,1500326103,"201051344000579","219011344069620",28.29,38.40,0,338.44,392.25,131.4,124.9,0.592,788847.8,788847.8,14298,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326114,2236555.00
07/17/2017 17:15,2,4.529,ACTIVE,216.45,354.07,59.981,1500326103,"201051344000890","219011344069620",27.99,38.00,0,337.24,386.53,128.4,122.0,0.592,773004.4,773004.4,14307,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326115,2236556.00
07/17/2017 17:15,2,4.428,ACTIVE,216.90,355.58,59.959,1500326103,"201051344000438","219011344069620",28.49,40.80,0,338.74,389.24,127.8,121.4,0.605,775470.7,775470.7,14293,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326116,2236557.00
07/17/2017 17:15,2,4.467,ACTIVE,216.67,350.17,59.996,1500326103,"201051344000417","219011344069620",18.27,37.50,0,337.54,373.31,82.7,77.8,0.389,699013.8,699013.8,14327,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326117,2236558.00
07/17/2017 17:15,2,4.492,ACTIVE,213.51,346.56,59.949,1500326103,"274151322000083","219011344069620",27.67,48.50,0,332.43,375.41,125.9,119.6,0.499,1019823.5,1019823.5,14214,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326118,2236559.00
07/17/2017 17:15,2,4.646,ACTIVE,214.41,351.67,59.970,1500326103,"274151322000076","219011344069620",28.23,51.80,0,334.24,376.62,132.8,126.2,0.517,1088377.8,1088377.8,14214,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326119,2236560.00
07/17/2017 17:15,2,4.562,ACTIVE,217.13,355.88,59.970,1500326103,"201051344000868","219011344069620",27.53,39.80,0,337.54,390.14,127.2,120.9,0.583,768989.5,768989.5,14315,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326120,2236561.00
07/17/2017 17:15,2,4.736,ACTIVE,213.51,360.38,59.975,1500326103,"274151322000095","219011344069620",28.11,51.00,0,332.43,377.22,134.6,128.0,0.508,1077899.7,1077899.7,14226,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326121,2236562.00
07/17/2017 17:15,2,4.588,ACTIVE,218.03,353.47,59.975,1500326103,"201051344000988","219011344069620",17.97,38.60,0,337.84,376.92,83.5,78.7,0.393,671540.7,671540.7,14297,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326122,2236563.00
07/17/2017 17:15,2,4.631,ACTIVE,217.13,354.67,59.970,1500326103,"201051344001025","219011344069620",27.79,41.50,0,338.74,389.54,130.3,123.9,0.601,775858.6,775858.6,14298,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326123,2236564.00
07/17/2017 17:15,2,4.535,ACTIVE,218.03,357.08,59.970,1500326103,"201051344000458","219011344069620",27.91,42.00,0,338.74,391.64,128.2,121.9,0.619,780389.0,780389.0,14284,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326123,2236565.00
07/17/2017 17:15,2,4.535,ACTIVE,218.48,356.78,59.970,1500326103,"201051344000853","219011344069620",27.67,41.00,0,338.74,390.44,127.2,120.8,0.601,781511.2,781511.2,14303,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326124,2236566.00
07/17/2017 17:15,2,4.531,ACTIVE,216.67,354.97,59.975,1500326103,"201051344000685","219011344069620",28.15,38.60,0,338.14,389.54,129.1,122.7,0.628,775336.4,775336.4,14325,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326125,2236567.00
07/17/2017 17:15,2,4.551,ACTIVE,217.35,354.67,59.959,1500326103,"201051344000917","219011344069620",28.11,42.50,0,337.84,391.04,129.5,123.0,0.610,771985.7,771985.7,14315,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326126,2236568.00
07/17/2017 17:15,2,4.602,ACTIVE,216.90,355.88,59.996,1500326103,"201051344001145","219011344069620",28.09,38.20,0,338.74,390.14,131.0,124.5,0.605,780006.7,780006.7,14308,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326127,2236569.00
07/17/2017 17:15,2,4.545,ACTIVE,217.80,356.18,59.970,1500326103,"201051344000651","219011344069620",27.87,44.50,0,339.65,391.04,128.2,121.8,0.588,768823.5,768823.5,14304,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326128,2236570.00
07/17/2017 17:15,2,4.283,ACTIVE,213.96,360.69,59.970,1500326103,"274151322000088","219011344069620",27.27,48.00,0,320.11,387.74,118.3,112.2,0.442,978334.2,978334.2,14207,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326129,2236571.00
07/17/2017 17:15,2,3.002,ACTIVE,214.87,400.06,59.970,1500326103,"274151322000068","219011344069620",37.27,48.80,0,385.63,439.13,113.2,107.4,0.433,849963.8,849963.8,14566,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326130,2236572.00
07/17/2017 17:15,2,4.557,ACTIVE,217.35,355.28,59.959,1500326103,"201051344001135","219011344069620",27.79,43.00,0,338.14,387.74,128.3,121.9,0.597,764299.6,764299.6,14281,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326131,2236573.00
07/17/2017 17:15,2,4.594,ACTIVE,216.67,355.28,59.949,1500326103,"201051344000594","219011344069620",28.09,38.60,0,333.63,391.04,130.7,124.2,0.605,783622.5,783622.5,14297,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326132,2236574.00
07/17/2017 17:15,2,4.596,ACTIVE,217.58,355.58,59.986,1500326103,"201051344001203","219011344069620",27.47,40.40,0,339.34,390.14,127.9,121.5,0.605,773983.5,773983.5,14330,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326133,2236575.00
07/17/2017 17:15,2,4.344,ACTIVE,213.96,351.07,60.007,1500326103,"274151322000054","219011344069620",26.40,49.30,0,331.53,373.31,116.1,110.1,0.442,994810.7,994810.7,14189,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326134,2236576.00
07/17/2017 17:15,2,4.535,ACTIVE,217.35,354.67,59.970,1500326103,"201051344000867","219011344069620",27.89,42.30,0,338.74,390.14,128.2,121.8,0.583,767771.3,767771.3,14330,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326134,2236577.00
07/17/2017 17:15,2,4.387,ACTIVE,217.58,356.18,59.965,1500326103,"201051344001093","219011344069620",27.81,38.80,0,339.04,389.54,123.6,117.4,0.566,771952.7,771952.7,14324,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326135,2236578.00
07/17/2017 17:15,2,4.545,ACTIVE,217.80,357.08,59.986,1500326103,"201051344000900","219011344069620",27.81,41.30,0,337.84,391.34,128.1,121.7,0.597,789455.7,789455.7,14329,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326136,2236579.00
07/17/2017 17:15,2,4.373,ACTIVE,217.80,354.97,59.949,1500326103,"201051344000648","219011344069620",28.17,40.80,0,338.44,390.74,124.7,118.4,0.583,776899.7,776899.7,14299,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326137,2236580.00
07/17/2017 17:15,2,4.514,ACTIVE,218.03,356.18,59.981,1500326103,"201051344000569","219011344069620",27.61,41.50,0,338.44,391.34,126.2,119.8,0.597,791396.7,791396.7,14278,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326138,2236581.00
07/17/2017 17:15,2,4.568,ACTIVE,218.03,356.78,60.018,1500326103,"201051344000983","219011344069620",27.79,41.80,0,338.74,391.34,128.7,122.3,0.610,782054.7,782054.7,14304,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326139,2236582.00
07/17/2017 17:15,2,4.574,ACTIVE,218.03,356.78,59.944,1500326103,"201051344001158","219011344069620",27.47,39.80,0,338.74,390.74,127.2,120.9,0.597,766619.7,766619.7,14304,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326140,2236583.00
07/17/2017 17:15,2,4.389,ACTIVE,218.26,357.08,59.970,1500326103,"201051344000576","219011344069620",27.89,41.80,0,337.24,389.84,123.9,117.6,0.597,781141.6,781141.6,14313,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326141,2236584.00
07/17/2017 17:15,2,4.344,ACTIVE,214.19,356.78,59.965,1500326103,"274151322000087","219011344069620",27.45,55.80,0,332.43,379.02,120.7,114.6,0.455,969289.3,969289.3,14401,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500326142,2236585.00
07/17/2017 17:30,2,3.998,ACTIVE,217.35,353.77,59.949,1500327003,"201051344000645","219011344069620",27.71,42.80,0,339.34,386.23,112.2,106.4,0.517,780118.3,780118.3,14290,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327004,2236586.00
07/17/2017 17:30,2,3.885,ACTIVE,213.96,348.36,59.981,1500327003,"274151322000085","219011344069620",26.26,49.80,0,333.63,369.40,103.3,97.8,0.389,990137.7,990137.7,14202,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327005,2236587.00
07/17/2017 17:30,2,4.072,ALERT,216.90,354.37,59.986,1500327003,"201051344000633","219011344069620",27.99,39.80,0,302.07,391.94,115.3,109.4,0.557,767044.9,767044.9,14338,0,0,0,L,1122011218,0,123.59,124.27,0002,38,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327007,2236588.00
07/17/2017 17:30,2,4.047,ACTIVE,217.35,354.37,59.975,1500327003,"201051344000469","219011344069620",27.79,38.60,0,338.44,387.74,113.8,107.9,0.539,770629.0,770629.0,14311,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327008,2236589.00
07/17/2017 17:30,2,4.125,ACTIVE,216.00,354.07,60.007,1500327003,"201051344000646","219011344069620",27.69,38.20,0,336.94,383.83,115.8,109.8,0.557,765459.1,765459.1,14300,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327009,2236590.00
07/17/2017 17:30,2,3.977,ACTIVE,213.74,347.16,59.981,1500327003,"274151322000052","219011344069620",27.81,46.60,0,332.73,372.11,112.0,106.1,0.433,1030237.3,1030237.3,14204,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327009,2236591.00
07/17/2017 17:30,2,4.305,ACTIVE,216.90,355.28,60.002,1500327003,"201051344000585","219011344069620",27.69,40.40,0,337.24,388.34,120.8,114.6,0.561,778699.8,778699.8,14298,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327010,2236592.00
07/17/2017 17:30,2,4.010,ACTIVE,216.00,351.97,59.986,1500327003,"201051344001230","219011344069620",28.15,37.30,0,333.63,382.33,114.3,108.4,0.539,769995.8,769995.8,14326,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327011,2236593.00
07/17/2017 17:30,2,4.088,ACTIVE,217.13,354.07,59.970,1500327003,"201051344000582","219011344069620",27.45,43.00,0,337.54,387.14,113.5,107.7,0.530,759210.0,759210.0,14293,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327012,2236594.00
07/17/2017 17:30,2,3.965,ACTIVE,216.00,352.57,59.975,1500327003,"201051344000955","219011344069620",28.27,41.00,0,335.14,382.33,113.6,107.7,0.544,778997.2,778997.2,14310,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327013,2236595.00
07/17/2017 17:30,2,2.590,ACTIVE,213.96,419.30,59.986,1500327003,"274151322000094","219011344069620",38.49,47.80,0,387.14,437.63,100.8,95.4,0.384,849307.5,849307.5,14553,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327014,2236596.00
07/17/2017 17:30,2,4.068,ACTIVE,217.35,354.07,59.975,1500327003,"201051344000579","219011344069620",28.59,38.00,0,339.04,388.94,117.8,111.7,0.552,788877.4,788877.4,14299,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327015,2236597.00
07/17/2017 17:30,2,4.035,ACTIVE,216.22,352.87,59.975,1500327003,"201051344000890","219011344069620",28.09,38.00,0,335.44,384.43,114.8,108.9,0.521,773033.3,773033.3,14308,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327016,2236598.00
07/17/2017 17:30,2,4.012,ACTIVE,216.67,353.77,59.965,1500327003,"201051344000438","219011344069620",28.19,40.60,0,338.44,386.53,114.6,108.7,0.544,775499.5,775499.5,14294,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327017,2236599.00
07/17/2017 17:30,2,4.006,ACTIVE,216.22,359.78,59.975,1500327003,"201051344000417","219011344069620",18.25,36.00,0,319.51,391.34,74.1,69.6,0.632,699032.2,699032.2,14328,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327018,2236600.00
07/17/2017 17:30,2,4.039,ACTIVE,213.51,345.06,59.975,1500327003,"274151322000083","219011344069620",27.73,48.50,0,332.73,372.41,113.5,107.6,0.460,1019851.9,1019851.9,14215,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327018,2236601.00
07/17/2017 17:30,2,4.168,ACTIVE,214.41,350.17,59.970,1500327003,"274151322000076","219011344069620",28.37,50.40,0,334.24,373.91,119.7,113.6,0.468,1088407.7,1088407.7,14215,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327020,2236602.00
07/17/2017 17:30,2,4.061,ACTIVE,216.67,352.87,59.975,1500327003,"201051344000868","219011344069620",27.59,39.80,0,337.84,385.63,113.5,107.7,0.521,769018.2,769018.2,14316,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327021,2236603.00
07/17/2017 17:30,2,4.270,ACTIVE,213.74,361.59,59.975,1500327003,"274151322000095","219011344069620",28.03,50.00,0,332.73,374.51,121.1,114.9,0.460,1077930.1,1077930.1,14227,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327022,2236604.00
07/17/2017 17:30,2,4.086,ACTIVE,217.35,362.19,59.970,1500327003,"201051344000988","219011344069620",18.09,37.00,0,319.21,398.56,74.9,70.3,0.636,671559.4,671559.4,14298,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327023,2236605.00
07/17/2017 17:30,2,4.172,ACTIVE,216.90,354.07,59.965,1500327003,"201051344001025","219011344069620",27.69,40.80,0,338.44,384.73,116.9,110.9,0.539,775888.0,775888.0,14299,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327024,2236606.00
07/17/2017 17:30,2,4.025,ACTIVE,217.58,354.37,59.965,1500327003,"201051344000458","219011344069620",28.07,42.30,0,339.34,387.44,114.5,108.6,0.552,780417.9,780417.9,14285,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327025,2236607.00
07/17/2017 17:30,2,4.082,ACTIVE,218.03,356.18,59.975,1500327003,"201051344000853","219011344069620",27.57,40.60,0,339.04,387.14,114.0,108.1,0.548,781539.9,781539.9,14304,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327026,2236608.00
07/17/2017 17:30,2,4.037,ACTIVE,216.45,354.37,59.970,1500327003,"201051344000685","219011344069620",28.27,38.60,0,338.14,385.93,115.5,109.6,0.575,775365.5,775365.5,14326,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327027,2236609.00
07/17/2017 17:30,2,4.041,ACTIVE,216.90,354.07,60.018,1500327003,"201051344000917","219011344069620",28.37,42.30,0,336.64,386.53,116.1,110.1,0.557,772014.9,772014.9,14316,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327028,2236610.00
07/17/2017 17:30,2,4.094,ACTIVE,216.45,353.77,59.981,1500327003,"201051344001145","219011344069620",28.33,38.00,0,338.44,386.23,117.5,111.5,0.539,780036.2,780036.2,14309,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327028,2236611.00
07/17/2017 17:30,2,4.084,ACTIVE,217.13,354.97,59.933,1500327003,"201051344000651","219011344069620",27.83,44.30,0,339.04,387.14,115.1,109.2,0.530,768852.5,768852.5,14305,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327029,2236612.00
07/17/2017 17:30,2,3.822,ACTIVE,213.74,347.76,59.970,1500327003,"274151322000088","219011344069620",27.35,46.80,0,332.13,370.60,105.9,100.3,0.407,978360.8,978360.8,14208,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327030,2236613.00
07/17/2017 17:30,2,2.680,ACTIVE,214.87,411.78,59.970,1500327003,"274151322000068","219011344069620",37.45,47.50,0,383.53,437.33,102.0,96.5,0.389,849989.3,849989.3,14567,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327031,2236614.00
07/17/2017 17:30,2,4.064,ACTIVE,216.45,353.17,59.970,1500327003,"201051344001135","219011344069620",27.95,43.00,0,337.84,384.13,115.2,109.2,0.535,764328.6,764328.6,14282,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327032,2236615.00
07/17/2017 17:30,2,4.047,ALERT,216.45,352.87,59.986,1500327003,"201051344000594","219011344069620",28.49,38.60,0,296.66,391.34,116.8,110.8,0.544,783651.8,783651.8,14298,0,0,0,L,1122011218,0,123.14,123.81,0002,32,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327034,2236616.00
07/17/2017 17:30,2,4.059,ACTIVE,217.13,354.07,59.975,1500327003,"201051344001203","219011344069620",27.81,40.80,0,338.14,386.23,114.3,108.4,0.535,774012.4,774012.4,14331,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327035,2236617.00
07/17/2017 17:30,2,3.861,ACTIVE,213.96,349.56,59.975,1500327003,"274151322000054","219011344069620",26.68,48.80,0,332.73,370.90,104.3,98.8,0.402,994836.8,994836.8,14190,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327036,2236618.00
07/17/2017 17:30,2,4.078,ACTIVE,216.90,352.27,59.981,1500327003,"201051344000867","219011344069620",27.79,42.00,0,337.84,385.03,114.7,108.8,0.517,767800.2,767800.2,14331,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327037,2236619.00
07/17/2017 17:30,2,3.850,ACTIVE,216.90,354.37,59.986,1500327003,"201051344001093","219011344069620",28.31,39.30,0,338.44,385.63,110.4,104.6,0.508,771980.6,771980.6,14325,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327038,2236620.00
07/17/2017 17:30,2,4.037,ACTIVE,217.35,354.37,59.975,1500327003,"201051344000900","219011344069620",27.93,41.50,0,338.14,386.83,114.1,108.2,0.517,789484.6,789484.6,14330,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327039,2236621.00
07/17/2017 17:30,2,3.951,ACTIVE,217.35,353.47,59.991,1500327003,"201051344000648","219011344069620",27.77,40.60,0,339.34,387.44,111.1,105.3,0.521,776927.8,776927.8,14300,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327039,2236622.00
07/17/2017 17:30,2,4.016,ACTIVE,217.35,354.37,59.981,1500327003,"201051344000569","219011344069620",27.79,41.80,0,338.44,386.83,113.0,107.2,0.526,791425.1,791425.1,14279,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327040,2236623.00
07/17/2017 17:30,2,4.061,ACTIVE,217.58,354.37,59.975,1500327003,"201051344000983","219011344069620",28.01,41.50,0,337.24,387.14,115.0,109.1,0.552,782083.8,782083.8,14305,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327041,2236624.00
07/17/2017 17:30,2,4.111,ACTIVE,217.35,353.77,59.986,1500327003,"201051344001158","219011344069620",27.41,39.50,0,338.74,387.44,114.1,108.2,0.526,766648.5,766648.5,14305,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327042,2236625.00
07/17/2017 17:30,2,3.891,ACTIVE,217.58,354.67,59.975,1500327003,"201051344000576","219011344069620",27.95,41.30,0,338.74,386.83,110.2,104.4,0.521,781169.5,781169.5,14314,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327043,2236626.00
07/17/2017 17:30,2,3.916,ACTIVE,213.96,355.28,59.981,1500327003,"274151322000087","219011344069620",27.27,54.80,0,333.03,370.90,108.1,102.4,0.393,969316.5,969316.5,14402,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327044,2236627.00
07/17/2017 17:45,2,3.459,ACTIVE,217.58,352.87,60.018,1500327903,"201051344000645","219011344069620",27.59,43.00,0,313.80,417.19,96.7,91.4,0.446,780142.9,780142.9,14291,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327904,2236628.00
07/17/2017 17:45,2,3.357,ACTIVE,213.96,345.66,60.007,1500327903,"274151322000085","219011344069620",26.50,48.30,0,334.54,366.10,90.0,85.0,0.340,990160.5,990160.5,14203,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327905,2236629.00
07/17/2017 17:45,2,3.549,ACTIVE,217.13,353.47,59.996,1500327903,"201051344000633","219011344069620",27.79,40.00,0,335.74,382.63,99.9,94.5,0.477,767070.2,767070.2,14340,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327906,2236630.00
07/17/2017 17:45,2,3.480,ACTIVE,217.35,353.47,60.023,1500327903,"201051344000469","219011344069620",27.89,38.80,0,337.84,382.33,98.2,92.9,0.477,770654.0,770654.0,14312,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327907,2236631.00
07/17/2017 17:45,2,3.539,ACTIVE,216.00,353.17,59.996,1500327903,"201051344000646","219011344069620",28.11,37.50,0,336.64,380.22,100.8,95.4,0.477,765484.7,765484.7,14301,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327908,2236632.00
07/17/2017 17:45,2,3.463,ACTIVE,213.96,349.26,60.002,1500327903,"274151322000052","219011344069620",27.71,45.80,0,333.63,369.10,97.2,91.9,0.380,1030261.9,1030261.9,14205,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327909,2236633.00
07/17/2017 17:45,2,3.760,ALERT,217.13,354.37,60.002,1500327903,"201051344000585","219011344069620",27.89,39.00,0,303.58,385.33,106.2,100.6,0.486,778726.4,778726.4,14299,0,0,0,L,1122011218,0,124.04,123.81,0002,34,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327911,2236634.00
07/17/2017 17:45,2,3.447,ACTIVE,216.00,350.77,59.991,1500327903,"201051344001230","219011344069620",28.33,37.00,0,334.54,378.42,98.9,93.5,0.468,770021.0,770021.0,14327,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327912,2236635.00
07/17/2017 17:45,2,3.494,ACTIVE,217.13,352.87,60.018,1500327903,"201051344000582","219011344069620",27.81,43.00,0,338.44,381.12,98.5,93.2,0.464,759235.0,759235.0,14294,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327913,2236636.00
07/17/2017 17:45,2,3.441,ACTIVE,216.00,351.37,60.002,1500327903,"201051344000955","219011344069620",28.25,40.40,0,337.24,378.12,98.4,93.1,0.473,779022.2,779022.2,14311,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327914,2236637.00
07/17/2017 17:45,2,2.246,ACTIVE,214.19,416.59,59.996,1500327903,"274151322000094","219011344069620",38.13,47.80,0,391.04,437.33,86.8,81.8,0.340,849329.6,849329.6,14554,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327914,2236638.00
07/17/2017 17:45,2,3.545,ACTIVE,217.58,352.87,59.996,1500327903,"201051344000579","219011344069620",28.35,38.20,0,338.44,383.53,101.8,96.3,0.477,788903.3,788903.3,14300,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327915,2236639.00
07/17/2017 17:45,2,3.543,ACTIVE,216.00,351.37,59.991,1500327903,"201051344000890","219011344069620",27.77,37.50,0,337.84,379.32,99.7,94.3,0.460,773058.6,773058.6,14309,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327916,2236640.00
07/17/2017 17:45,2,3.451,ACTIVE,216.90,352.87,59.981,1500327903,"201051344000438","219011344069620",28.43,40.00,0,339.04,380.22,99.4,94.0,0.468,775524.7,775524.7,14295,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327917,2236641.00
07/17/2017 17:45,2,3.479,ACTIVE,216.22,358.28,59.991,1500327903,"201051344000417","219011344069620",18.25,35.20,0,336.34,390.14,64.4,60.2,0.539,699048.4,699048.4,14329,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327918,2236642.00
07/17/2017 17:45,2,3.514,ACTIVE,213.74,352.57,60.002,1500327903,"274151322000083","219011344069620",27.79,46.40,0,333.63,370.00,98.8,93.5,0.398,1019876.9,1019876.9,14216,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327919,2236643.00
07/17/2017 17:45,2,3.602,ACTIVE,214.87,345.96,59.991,1500327903,"274151322000076","219011344069620",28.63,49.80,0,333.63,370.60,104.4,98.9,0.398,1088434.2,1088434.2,14216,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327920,2236644.00
07/17/2017 17:45,2,3.500,ACTIVE,216.00,351.97,59.996,1500327903,"201051344000868","219011344069620",27.79,40.00,0,328.22,385.93,98.5,93.2,0.455,769043.2,769043.2,14317,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327921,2236645.00
07/17/2017 17:45,2,3.705,ACTIVE,213.51,343.25,59.996,1500327903,"274151322000095","219011344069620",28.25,48.80,0,333.33,371.51,105.8,100.2,0.389,1077957.0,1077957.0,14228,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327922,2236646.00
07/17/2017 17:45,2,3.557,ACTIVE,217.13,359.48,59.996,1500327903,"201051344000988","219011344069620",18.01,36.50,0,336.64,395.85,64.9,60.7,0.552,671575.7,671575.7,14299,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327923,2236647.00
