ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 17:45,2,3.633,ACTIVE,216.67,353.17,59.991,1500327903,"201051344001025","219011344069620",27.77,40.40,0,337.24,380.22,102.1,96.6,0.468,775913.8,775913.8,14300,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327924,2236648.00
07/17/2017 17:45,2,3.523,ACTIVE,217.35,352.57,59.991,1500327903,"201051344000458","219011344069620",27.73,41.50,0,336.34,382.33,99.0,93.7,0.468,780443.1,780443.1,14286,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327924,2236649.00
07/17/2017 17:45,2,3.539,ACTIVE,217.80,354.37,59.986,1500327903,"201051344000853","219011344069620",27.47,41.00,0,339.65,383.23,98.4,93.0,0.473,781564.8,781564.8,14305,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327925,2236650.00
07/17/2017 17:45,2,3.500,ACTIVE,216.22,353.77,59.996,1500327903,"201051344000685","219011344069620",28.23,38.60,0,337.84,380.52,100.0,94.6,0.495,775390.9,775390.9,14327,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327926,2236651.00
07/17/2017 17:45,2,3.488,ACTIVE,216.67,353.17,59.975,1500327903,"201051344000917","219011344069620",28.49,41.80,0,337.84,380.22,100.5,95.1,0.477,772040.6,772040.6,14317,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327927,2236652.00
07/17/2017 17:45,2,3.557,ACTIVE,216.45,352.87,60.028,1500327903,"201051344001145","219011344069620",28.33,38.20,0,338.74,380.52,102.0,96.5,0.468,780062.1,780062.1,14310,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327928,2236653.00
07/17/2017 17:45,2,3.510,ACTIVE,217.13,353.77,60.034,1500327903,"201051344000651","219011344069620",28.17,43.40,0,339.04,382.03,100.1,94.7,0.464,768877.8,768877.8,14306,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327929,2236654.00
07/17/2017 17:45,2,3.312,ACTIVE,213.74,351.97,59.996,1500327903,"274151322000088","219011344069620",27.43,45.50,0,333.93,368.20,92.0,86.9,0.349,978384.1,978384.1,14209,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327930,2236655.00
07/17/2017 17:45,2,2.227,ACTIVE,214.87,423.50,59.996,1500327903,"274151322000068","219011344069620",38.74,46.80,0,388.64,439.13,87.6,82.7,0.331,850011.6,850011.6,14568,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327931,2236656.00
07/17/2017 17:45,2,3.555,ACTIVE,216.45,352.57,60.039,1500327903,"201051344001135","219011344069620",27.95,42.00,0,337.54,379.02,100.6,95.1,0.464,764354.0,764354.0,14283,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327932,2236657.00
07/17/2017 17:45,2,3.535,ALERT,216.22,351.97,59.996,1500327903,"201051344000594","219011344069620",28.29,38.60,0,302.68,386.53,101.2,95.8,0.473,783677.4,783677.4,14300,0,0,0,L,1122011218,0,123.14,123.59,0002,33,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327933,2236658.00
07/17/2017 17:45,2,3.529,ACTIVE,216.90,352.57,59.996,1500327903,"201051344001203","219011344069620",27.83,40.00,0,339.34,381.73,99.4,94.0,0.464,774037.6,774037.6,14332,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327934,2236659.00
07/17/2017 17:45,2,3.348,ACTIVE,213.74,354.67,59.991,1500327903,"274151322000054","219011344069620",26.86,46.80,0,333.63,367.60,91.0,85.9,0.345,994859.8,994859.8,14191,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327935,2236660.00
07/17/2017 17:45,2,3.525,ACTIVE,216.90,351.97,59.991,1500327903,"201051344000867","219011344069620",27.93,42.30,0,336.04,379.02,99.7,94.3,0.455,767825.5,767825.5,14332,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327936,2236661.00
07/17/2017 17:45,2,3.346,ACTIVE,216.90,352.87,59.991,1500327903,"201051344001093","219011344069620",28.09,39.00,0,338.44,380.52,95.3,90.0,0.433,772004.8,772004.8,14326,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327937,2236662.00
07/17/2017 17:45,2,3.514,ALERT,217.13,353.17,60.034,1500327903,"201051344000900","219011344069620",27.75,42.00,0,303.28,413.29,98.8,93.5,0.451,789509.6,789509.6,14331,0,0,0,L,1122011218,0,123.81,124.04,0002,38,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327939,2236663.00
07/17/2017 17:45,2,3.396,ALERT,217.13,352.27,59.965,1500327903,"201051344000648","219011344069620",27.89,40.60,0,302.98,390.14,95.9,90.7,0.451,776952.1,776952.1,14301,0,0,0,L,1122011218,0,123.14,124.49,0002,36,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327941,2236664.00
07/17/2017 17:45,2,3.508,ACTIVE,217.13,352.27,59.996,1500327903,"201051344000569","219011344069620",27.41,41.00,0,335.44,380.82,97.4,92.1,0.464,791449.9,791449.9,14280,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327942,2236665.00
07/17/2017 17:45,2,3.514,ACTIVE,217.35,352.57,60.002,1500327903,"201051344000983","219011344069620",28.07,42.30,0,338.74,382.33,99.9,94.5,0.482,782109.1,782109.1,14306,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327943,2236666.00
07/17/2017 17:45,2,3.480,ACTIVE,217.35,352.27,59.991,1500327903,"201051344001158","219011344069620",28.03,39.00,0,338.74,382.63,98.7,93.4,0.460,766673.6,766673.6,14306,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327944,2236667.00
07/17/2017 17:45,2,3.402,ALERT,217.58,353.77,59.981,1500327903,"201051344000576","219011344069620",27.61,42.00,0,303.58,392.55,95.2,90.0,0.446,781193.7,781193.7,14315,0,0,0,L,1122011218,0,123.81,124.04,0002,38,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327946,2236668.00
07/17/2017 17:45,2,3.389,ACTIVE,214.19,349.86,59.991,1500327903,"274151322000087","219011344069620",27.45,53.30,0,333.63,367.60,94.2,89.0,0.349,969340.4,969340.4,14403,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500327947,2236669.00
07/17/2017 18:00,2,2.980,ACTIVE,216.90,350.17,59.986,1500328803,"201051344000645","219011344069620",27.47,42.80,0,338.74,376.62,83.0,78.1,0.384,780164.1,780164.1,14292,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328804,2236670.00
07/17/2017 18:00,2,2.893,ACTIVE,213.96,346.86,59.981,1500328803,"274151322000085","219011344069620",26.56,47.00,0,334.24,363.39,77.8,73.2,0.292,990180.3,990180.3,14204,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328805,2236671.00
07/17/2017 18:00,2,3.018,ACTIVE,216.45,352.57,60.023,1500328803,"201051344000633","219011344069620",28.13,39.50,0,337.54,378.72,86.0,81.1,0.411,767092.2,767092.2,14341,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328806,2236672.00
07/17/2017 18:00,2,2.977,ACTIVE,216.90,351.97,59.986,1500328803,"201051344000469","219011344069620",28.05,38.40,0,337.54,377.82,84.6,79.7,0.411,770675.5,770675.5,14313,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328807,2236673.00
07/17/2017 18:00,2,3.029,ACTIVE,215.54,350.47,59.975,1500328803,"201051344000646","219011344069620",28.33,37.30,0,337.24,375.41,87.0,82.0,0.415,765506.8,765506.8,14302,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328808,2236674.00
07/17/2017 18:00,2,2.963,ACTIVE,213.74,347.16,59.991,1500328803,"274151322000052","219011344069620",27.93,44.50,0,333.63,365.49,83.8,78.9,0.323,1030283.2,1030283.2,14206,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328809,2236675.00
07/17/2017 18:00,2,3.227,ACTIVE,216.22,351.67,59.991,1500328803,"201051344000585","219011344069620",28.27,38.60,0,331.53,378.72,92.3,87.2,0.429,778749.8,778749.8,14301,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328810,2236676.00
07/17/2017 18:00,2,2.959,ACTIVE,215.54,348.66,60.002,1500328803,"201051344001230","219011344069620",28.37,37.50,0,334.84,373.61,85.0,80.1,0.402,770042.6,770042.6,14328,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328811,2236677.00
07/17/2017 18:00,2,3.002,ACTIVE,216.45,350.77,59.996,1500328803,"201051344000582","219011344069620",27.91,43.20,0,338.44,375.71,84.8,80.0,0.398,759256.6,759256.6,14295,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328812,2236678.00
07/17/2017 18:00,2,2.922,ACTIVE,215.54,350.17,59.986,1500328803,"201051344000955","219011344069620",28.55,40.20,0,336.04,373.91,84.5,79.7,0.402,779043.7,779043.7,14312,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328813,2236679.00
07/17/2017 18:00,2,1.938,ACTIVE,213.96,411.78,59.996,1500328803,"274151322000094","219011344069620",37.87,44.30,0,382.33,450.56,74.1,69.6,0.521,849348.6,849348.6,14555,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328814,2236680.00
07/17/2017 18:00,2,3.068,ACTIVE,216.67,351.97,59.991,1500328803,"201051344000579","219011344069620",28.33,38.20,0,338.74,379.02,88.0,83.0,0.411,788925.7,788925.7,14301,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328815,2236681.00
07/17/2017 18:00,2,3.014,ACTIVE,215.54,348.96,59.986,1500328803,"201051344000890","219011344069620",28.19,37.50,0,337.54,374.81,86.1,81.1,0.393,773080.5,773080.5,14310,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328816,2236682.00
07/17/2017 18:00,2,2.951,ACTIVE,216.00,351.37,60.018,1500328803,"201051344000438","219011344069620",28.49,39.00,0,338.74,375.71,85.2,80.3,0.407,775546.5,775546.5,14296,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328816,2236683.00
07/17/2017 18:00,2,2.977,ACTIVE,216.00,355.28,59.991,1500328803,"201051344000417","219011344069620",18.37,34.50,0,335.44,385.03,55.3,51.5,0.464,699062.3,699062.3,14330,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328817,2236684.00
07/17/2017 18:00,2,3.021,ACTIVE,213.51,349.56,59.991,1500328803,"274151322000083","219011344069620",28.01,46.20,0,333.93,365.80,85.6,80.7,0.340,1019898.7,1019898.7,14217,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328818,2236685.00
07/17/2017 18:00,2,3.088,ACTIVE,214.41,344.45,59.959,1500328803,"274151322000076","219011344069620",28.88,47.80,0,334.84,366.40,90.3,85.2,0.345,1088457.2,1088457.2,14217,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328819,2236686.00
07/17/2017 18:00,2,3.018,ACTIVE,216.00,350.17,60.007,1500328803,"201051344000868","219011344069620",27.71,39.80,0,335.14,374.51,84.7,79.8,0.389,769064.7,769064.7,14318,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328820,2236687.00
07/17/2017 18:00,2,3.199,ACTIVE,213.51,355.88,59.991,1500328803,"274151322000095","219011344069620",28.39,47.00,0,334.24,367.00,91.9,86.8,0.358,1077980.3,1077980.3,14229,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328821,2236688.00
07/17/2017 18:00,2,3.047,ACTIVE,216.67,357.08,59.991,1500328803,"201051344000988","219011344069620",18.11,35.60,0,336.04,389.84,55.9,52.0,0.473,671589.7,671589.7,14300,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328822,2236689.00
07/17/2017 18:00,2,3.111,ACTIVE,216.00,350.17,59.991,1500328803,"201051344001025","219011344069620",28.05,39.80,0,338.14,376.31,88.5,83.4,0.407,775936.2,775936.2,14301,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328823,2236690.00
07/17/2017 18:00,2,3.021,ACTIVE,216.45,350.17,59.996,1500328803,"201051344000458","219011344069620",27.81,41.50,0,338.74,377.52,85.1,80.2,0.411,780464.7,780464.7,14287,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328824,2236691.00
07/17/2017 18:00,2,2.986,ACTIVE,217.13,352.27,60.018,1500328803,"201051344000853","219011344069620",28.05,40.60,0,339.95,378.72,84.8,79.9,0.402,781586.4,781586.4,14306,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328824,2236692.00
07/17/2017 18:00,2,3.031,ACTIVE,215.77,350.17,60.012,1500328803,"201051344000685","219011344069620",28.03,38.60,0,337.24,376.62,86.0,81.1,0.429,775412.8,775412.8,14328,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328825,2236693.00
07/17/2017 18:00,2,3.049,ACTIVE,216.00,351.07,59.996,1500328803,"201051344000917","219011344069620",28.25,41.80,0,336.64,376.62,87.2,82.3,0.411,772062.7,772062.7,14318,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328826,2236694.00
07/17/2017 18:00,2,3.090,ACTIVE,215.77,350.17,59.996,1500328803,"201051344001145","219011344069620",28.15,38.20,0,338.74,376.31,88.1,83.1,0.407,780084.5,780084.5,14311,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328827,2236695.00
07/17/2017 18:00,2,3.023,ACTIVE,216.45,350.47,60.007,1500328803,"201051344000651","219011344069620",28.23,42.80,0,338.74,378.12,86.5,81.6,0.398,768899.8,768899.8,14307,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328828,2236696.00
07/17/2017 18:00,2,2.836,ACTIVE,213.51,344.45,59.996,1500328803,"274151322000088","219011344069620",27.59,43.60,0,333.93,363.99,79.2,74.5,0.301,978404.2,978404.2,14210,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328829,2236697.00
07/17/2017 18:00,2,1.906,ACTIVE,214.41,421.40,59.996,1500328803,"274151322000068","219011344069620",38.88,43.80,0,387.74,455.67,76.1,71.5,0.535,850030.8,850030.8,14569,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328830,2236698.00
07/17/2017 18:00,2,3.076,ACTIVE,216.00,349.26,59.996,1500328803,"201051344001135","219011344069620",27.91,40.80,0,337.84,375.71,87.0,82.0,0.398,764376.0,764376.0,14284,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328831,2236699.00
07/17/2017 18:00,2,3.064,ACTIVE,215.54,350.17,59.981,1500328803,"201051344000594","219011344069620",28.05,38.40,0,334.24,375.71,87.1,82.2,0.407,783699.5,783699.5,14302,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328832,2236700.00
07/17/2017 18:00,2,3.049,ACTIVE,216.45,349.56,60.018,1500328803,"201051344001203","219011344069620",27.73,40.40,0,339.04,376.62,85.7,80.8,0.398,774059.4,774059.4,14333,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328833,2236701.00
07/17/2017 18:00,2,2.877,ACTIVE,213.74,349.86,59.991,1500328803,"274151322000054","219011344069620",27.00,45.80,0,333.63,363.99,78.7,74.0,0.296,994879.7,994879.7,14192,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328834,2236702.00
07/17/2017 18:00,2,3.014,ACTIVE,216.22,349.26,59.996,1500328803,"201051344000867","219011344069620",28.11,41.00,0,336.34,375.11,85.9,81.0,0.389,767847.2,767847.2,14333,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328835,2236703.00
07/17/2017 18:00,2,2.832,ACTIVE,216.22,350.77,60.002,1500328803,"201051344001093","219011344069620",28.43,38.60,0,337.84,375.11,81.6,76.8,0.376,772025.6,772025.6,14327,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328836,2236704.00
07/17/2017 18:00,2,3.006,ACTIVE,216.00,350.47,59.986,1500328803,"201051344000900","219011344069620",27.91,42.30,0,337.54,377.52,85.1,80.2,0.389,789531.2,789531.2,14333,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328837,2236705.00
07/17/2017 18:00,2,2.896,ACTIVE,216.45,350.47,60.012,1500328803,"201051344000648","219011344069620",28.01,40.20,0,338.74,376.92,82.2,77.5,0.389,776973.0,776973.0,14303,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328838,2236706.00
07/17/2017 18:00,2,3.002,ACTIVE,216.45,350.77,60.012,1500328803,"201051344000569","219011344069620",27.71,41.00,0,338.14,376.31,84.2,79.3,0.402,791471.2,791471.2,14281,0,0,0,L,1122011218,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328838,2236707.00
07/17/2017 18:00,2,3.066,ACTIVE,216.45,351.07,59.991,1500328803,"201051344000983","219011344069620",27.83,41.30,0,337.54,377.52,86.5,81.5,0.407,782131.0,782131.0,14307,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328839,2236708.00
07/17/2017 18:00,2,3.025,ACTIVE,216.45,350.17,60.007,1500328803,"201051344001158","219011344069620",27.83,38.60,0,338.14,377.22,85.3,80.4,0.402,766695.2,766695.2,14307,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328840,2236709.00
07/17/2017 18:00,2,2.910,ACTIVE,216.67,351.67,60.007,1500328803,"201051344000576","219011344069620",27.61,41.50,0,338.74,377.82,81.4,76.6,0.389,781214.3,781214.3,14317,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328841,2236710.00
07/17/2017 18:00,2,2.918,ACTIVE,213.96,348.66,60.018,1500328803,"274151322000087","219011344069620",27.63,51.80,0,333.93,364.29,81.6,76.8,0.301,969360.9,969360.9,14404,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500328842,2236711.00
07/17/2017 18:15,2,2.463,ACTIVE,216.22,359.78,59.981,1500329704,"201051344000645","219011344069620",27.35,41.50,0,320.71,397.35,68.3,64.0,0.561,780181.9,780181.9,14293,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329705,2236712.00
07/17/2017 18:15,2,2.375,ACTIVE,213.29,353.77,59.965,1500329704,"274151322000085","219011344069620",26.88,43.80,0,330.33,379.62,64.6,60.4,0.446,990197.1,990197.1,14205,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329706,2236713.00
07/17/2017 18:15,2,2.514,ACTIVE,216.00,361.59,60.023,1500329704,"201051344000633","219011344069620",27.95,38.40,0,318.61,397.35,71.2,66.8,0.614,767110.8,767110.8,14342,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329706,2236714.00
07/17/2017 18:15,2,2.514,ACTIVE,216.22,360.99,59.975,1500329704,"201051344000469","219011344069620",27.41,38.20,0,319.21,399.16,69.8,65.4,0.597,770693.8,770693.8,14314,0,0,0,L,1122011218,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329707,2236715.00
07/17/2017 18:15,2,2.521,ACTIVE,215.32,360.38,59.954,1500329704,"201051344000646","219011344069620",28.23,35.60,0,316.50,396.15,72.1,67.6,0.610,765525.6,765525.6,14303,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329708,2236716.00
07/17/2017 18:15,2,2.486,ACTIVE,212.83,354.97,59.975,1500329704,"274151322000052","219011344069620",27.63,41.30,0,328.82,379.02,69.5,65.2,0.482,1030301.4,1030301.4,14207,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329709,2236717.00
07/17/2017 18:15,2,2.744,ACTIVE,216.22,352.57,60.028,1500329704,"201051344000585","219011344069620",27.95,38.60,0,337.84,372.41,77.6,73.0,0.362,778769.9,778769.9,14302,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329710,2236718.00
07/17/2017 18:15,2,2.473,ACTIVE,215.32,358.28,59.970,1500329704,"201051344001230","219011344069620",28.11,35.80,0,318.00,391.04,70.4,66.1,0.583,770061.0,770061.0,14329,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329711,2236719.00
07/17/2017 18:15,2,2.516,ACTIVE,216.22,361.89,59.970,1500329704,"201051344000582","219011344069620",27.59,41.50,0,318.61,397.35,70.3,65.9,0.579,759275.0,759275.0,14296,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329712,2236720.00
07/17/2017 18:15,2,2.480,ACTIVE,215.32,359.48,59.986,1500329704,"201051344000955","219011344069620",27.67,38.40,0,317.40,392.55,69.5,65.1,0.597,779061.9,779061.9,14313,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329713,2236721.00
07/17/2017 18:15,2,1.613,ACTIVE,213.06,406.67,59.981,1500329704,"274151322000094","219011344069620",37.75,42.50,0,379.92,447.55,61.4,57.4,0.424,849364.6,849364.6,14556,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329714,2236722.00
07/17/2017 18:15,2,2.555,ACTIVE,216.22,363.39,59.970,1500329704,"201051344000579","219011344069620",28.17,37.50,0,320.11,397.05,72.9,68.4,0.623,788944.7,788944.7,14302,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329715,2236723.00
07/17/2017 18:15,2,2.523,ACTIVE,215.54,358.58,59.949,1500329704,"201051344000890","219011344069620",27.95,36.30,0,318.61,394.95,71.5,67.1,0.583,773099.1,773099.1,14311,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329715,2236724.00
07/17/2017 18:15,2,2.457,ACTIVE,215.77,360.99,59.938,1500329704,"201051344000438","219011344069620",28.33,38.20,0,320.71,396.45,70.5,66.2,0.601,775564.9,775564.9,14297,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329716,2236725.00
07/17/2017 18:15,2,2.498,ACTIVE,215.77,354.67,59.975,1500329704,"201051344000417","219011344069620",18.19,34.80,0,335.44,378.42,46.0,42.5,0.384,699074.1,699074.1,14331,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329717,2236726.00
07/17/2017 18:15,2,2.555,ACTIVE,213.29,351.97,59.965,1500329704,"274151322000083","219011344069620",27.61,43.00,0,327.02,379.02,71.4,67.0,0.521,1019917.2,1019917.2,14218,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329718,2236727.00
07/17/2017 18:15,2,2.596,ACTIVE,213.96,365.80,59.975,1500329704,"274151322000076","219011344069620",28.59,46.00,0,330.63,378.72,75.1,70.6,0.517,1088476.8,1088476.8,14218,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329719,2236728.00
07/17/2017 18:15,2,2.539,ACTIVE,215.54,359.48,59.975,1500329704,"201051344000868","219011344069620",27.25,38.60,0,320.71,394.65,70.2,65.8,0.575,769083.0,769083.0,14319,0,0,0,L,1122011218,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329720,2236729.00
07/17/2017 18:15,2,2.699,ACTIVE,212.83,361.59,59.975,1500329704,"274151322000095","219011344069620",28.11,46.00,0,329.43,379.02,76.8,72.2,0.530,1078000.3,1078000.3,14230,0,0,0,L,1151911521,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329721,2236730.00
07/17/2017 18:15,2,2.533,ACTIVE,216.22,355.88,60.002,1500329704,"201051344000988","219011344069620",18.03,36.30,0,335.74,382.33,46.3,42.8,0.380,671601.6,671601.6,14301,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329722,2236731.00
07/17/2017 18:15,2,2.623,ACTIVE,215.77,360.69,59.922,1500329704,"201051344001025","219011344069620",27.69,38.40,0,322.21,396.45,73.7,69.2,0.601,775955.4,775955.4,14302,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329723,2236732.00
07/17/2017 18:15,2,2.518,ACTIVE,215.77,359.78,59.954,1500329704,"201051344000458","219011344069620",27.63,40.20,0,320.71,397.05,70.5,66.1,0.605,780483.1,780483.1,14288,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329724,2236733.00
07/17/2017 18:15,2,2.520,ACTIVE,216.67,363.39,59.965,1500329704,"201051344000853","219011344069620",27.51,39.50,0,321.61,396.75,70.2,65.9,0.583,781604.7,781604.7,14307,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329725,2236734.00
07/17/2017 18:15,2,2.527,ACTIVE,215.54,361.59,60.018,1500329704,"201051344000685","219011344069620",27.85,37.50,0,318.61,395.85,71.3,66.9,0.632,775431.4,775431.4,14329,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329726,2236735.00
07/17/2017 18:15,2,2.535,ACTIVE,215.77,362.49,59.996,1500329704,"201051344000917","219011344069620",28.27,40.40,0,321.01,398.56,72.6,68.1,0.614,772081.6,772081.6,14319,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329727,2236736.00
07/17/2017 18:15,2,2.592,ACTIVE,215.77,360.38,60.007,1500329704,"201051344001145","219011344069620",27.97,36.80,0,322.81,398.26,73.4,68.9,0.601,780103.5,780103.5,14312,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329728,2236737.00
07/17/2017 18:15,2,2.541,ACTIVE,216.00,363.39,59.986,1500329704,"201051344000651","219011344069620",27.85,41.00,0,321.31,397.96,71.6,67.2,0.597,768918.4,768918.4,14308,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329729,2236738.00
07/17/2017 18:15,2,2.346,ACTIVE,212.61,361.59,59.986,1500329704,"274151322000088","219011344069620",27.55,41.00,0,329.13,379.62,65.4,61.2,0.451,978421.1,978421.1,14211,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329730,2236739.00
07/17/2017 18:15,2,1.605,ACTIVE,213.74,424.11,59.970,1500329704,"274151322000068","219011344069620",38.45,41.80,0,382.03,448.75,63.4,59.2,0.438,850047.0,850047.0,14570,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329731,2236740.00
07/17/2017 18:15,2,2.578,ACTIVE,215.54,360.38,60.039,1500329704,"201051344001135","219011344069620",27.75,39.50,0,318.91,395.85,72.4,68.0,0.597,764394.8,764394.8,14285,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329732,2236741.00
07/17/2017 18:15,2,2.541,ACTIVE,215.32,360.08,59.944,1500329704,"201051344000594","219011344069620",28.03,37.50,0,316.50,391.94,72.2,67.7,0.601,783718.3,783718.3,14303,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329733,2236742.00
07/17/2017 18:15,2,2.539,ACTIVE,216.00,359.48,59.975,1500329704,"201051344001203","219011344069620",27.67,38.80,0,320.11,397.35,71.2,66.8,0.592,774077.9,774077.9,14334,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329733,2236743.00
07/17/2017 18:15,2,2.396,ACTIVE,212.83,354.97,59.981,1500329704,"274151322000054","219011344069620",27.02,42.50,0,329.73,380.52,65.5,61.3,0.455,994896.6,994896.6,14193,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329734,2236744.00
07/17/2017 18:15,2,2.531,ACTIVE,215.54,358.88,59.922,1500329704,"201051344000867","219011344069620",27.87,40.00,0,320.41,394.35,71.4,67.0,0.579,767865.8,767865.8,14334,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329735,2236745.00
07/17/2017 18:15,2,2.381,ACTIVE,216.00,361.59,59.970,1500329704,"201051344001093","219011344069620",27.93,37.30,0,320.71,394.35,67.4,63.1,0.557,772043.1,772043.1,14328,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329736,2236746.00
07/17/2017 18:15,2,2.529,ACTIVE,215.77,360.38,59.981,1500329704,"201051344000900","219011344069620",27.55,40.80,0,321.31,396.75,70.6,66.2,0.570,789549.5,789549.5,14334,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329737,2236747.00
07/17/2017 18:15,2,2.424,ACTIVE,216.00,359.48,59.991,1500329704,"201051344000648","219011344069620",27.59,38.80,0,321.31,397.66,67.8,63.5,0.579,776990.6,776990.6,14304,0,0,0,L,1122011218,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329738,2236748.00
07/17/2017 18:15,2,2.514,ACTIVE,216.00,360.08,59.996,1500329704,"201051344000569","219011344069620",27.43,40.20,0,319.51,396.75,69.8,65.5,0.583,791489.3,791489.3,14282,0,0,0,L,1122011218,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329739,2236749.00
07/17/2017 18:15,2,2.555,ACTIVE,216.00,360.08,59.965,1500329704,"201051344000983","219011344069620",27.83,40.20,0,319.81,396.75,72.0,67.6,0.610,782149.6,782149.6,14308,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329740,2236750.00
07/17/2017 18:15,2,2.541,ACTIVE,215.77,360.38,59.986,1500329704,"201051344001158","219011344069620",27.49,38.00,0,320.11,397.66,70.8,66.4,0.592,766713.6,766713.6,14308,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329741,2236751.00
07/17/2017 18:15,2,2.408,ACTIVE,216.22,360.38,59.981,1500329704,"201051344000576","219011344069620",27.57,40.20,0,319.21,397.05,67.2,63.0,0.575,781231.8,781231.8,14318,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329742,2236752.00
07/17/2017 18:15,2,2.430,ACTIVE,213.06,347.46,60.018,1500329704,"274151322000087","219011344069620",27.55,48.30,0,329.43,378.12,67.8,63.5,0.451,969378.5,969378.5,14405,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500329743,2236753.00
07/17/2017 18:30,2,1.941,ACTIVE,215.77,355.88,59.922,1500330603,"201051344000645","219011344069620",27.45,40.60,0,337.24,391.34,54.0,50.2,0.451,780195.6,780195.6,14294,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330604,2236754.00
07/17/2017 18:30,2,1.854,ACTIVE,213.06,344.45,60.012,1500330603,"274151322000085","219011344069620",27.00,42.00,0,332.13,376.31,50.6,46.9,0.336,990210.0,990210.0,14206,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330605,2236755.00
07/17/2017 18:30,2,2.000,ACTIVE,215.54,355.88,59.986,1500330603,"201051344000633","219011344069620",28.07,37.30,0,336.64,393.45,56.9,53.0,0.477,767125.1,767125.1,14343,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330606,2236756.00
07/17/2017 18:30,2,1.947,ACTIVE,215.54,355.88,59.981,1500330603,"201051344000469","219011344069620",28.21,37.00,0,335.44,391.34,55.7,51.8,0.482,770707.8,770707.8,14315,0,0,0,L,1122011218,0,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330607,2236757.00
07/17/2017 18:30,2,2.006,ACTIVE,214.64,356.48,59.975,1500330603,"201051344000646","219011344069620",28.31,34.50,0,335.44,393.15,57.5,53.6,0.486,765540.1,765540.1,14304,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330608,2236758.00
07/17/2017 18:30,2,1.971,ACTIVE,213.06,357.38,59.986,1500330603,"274151322000052","219011344069620",27.75,39.30,0,331.23,378.42,55.4,51.6,0.393,1030315.0,1030315.0,14208,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330609,2236759.00
07/17/2017 18:30,2,2.191,ACTIVE,215.54,358.28,59.975,1500330603,"201051344000585","219011344069620",28.49,36.30,0,319.81,395.85,63.2,59.1,0.517,778785.7,778785.7,14303,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330609,2236760.00
07/17/2017 18:30,2,1.986,ACTIVE,214.87,354.67,60.044,1500330603,"201051344001230","219011344069620",27.95,35.00,0,335.14,387.14,56.3,52.4,0.468,770075.1,770075.1,14330,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330610,2236761.00
07/17/2017 18:30,2,2.014,ACTIVE,215.54,357.08,59.981,1500330603,"201051344000582","219011344069620",27.73,40.60,0,336.94,394.65,56.6,52.7,0.473,759289.1,759289.1,14297,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330611,2236762.00
07/17/2017 18:30,2,1.939,ACTIVE,214.64,355.88,59.986,1500330603,"201051344000955","219011344069620",28.37,37.30,0,335.74,388.04,55.7,51.8,0.477,779075.9,779075.9,14314,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330612,2236763.00
07/17/2017 18:30,2,1.291,ACTIVE,213.06,415.69,59.981,1500330603,"274151322000094","219011344069620",38.13,41.30,0,336.34,434.02,49.4,45.8,0.340,849376.9,849376.9,14557,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330613,2236764.00
07/17/2017 18:30,2,2.088,ACTIVE,215.77,356.18,60.039,1500330603,"201051344000579","219011344069620",28.01,36.00,0,336.04,392.55,59.2,55.2,0.491,788959.4,788959.4,14303,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330614,2236765.00
07/17/2017 18:30,2,2.043,ACTIVE,215.09,356.18,60.002,1500330603,"201051344000890","219011344069620",27.93,35.40,0,336.64,388.94,57.8,53.9,0.468,773113.5,773113.5,14312,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330615,2236766.00
07/17/2017 18:30,2,1.984,ACTIVE,215.32,357.08,59.986,1500330603,"201051344000438","219011344069620",28.15,37.30,0,337.54,393.15,56.6,52.7,0.477,775579.0,775579.0,14298,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330616,2236767.00
07/17/2017 18:30,2,2.025,ACTIVE,215.32,351.07,60.049,1500330603,"201051344000417","219011344069620",18.15,34.00,0,336.94,374.51,37.2,34.0,0.305,699083.2,699083.2,14332,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330617,2236768.00
07/17/2017 18:30,2,2.086,ACTIVE,212.83,353.77,60.002,1500330603,"274151322000083","219011344069620",27.61,40.40,0,331.53,378.72,58.4,54.4,0.407,1019931.6,1019931.6,14219,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330618,2236769.00
07/17/2017 18:30,2,2.105,ACTIVE,213.96,351.07,59.975,1500330603,"274151322000076","219011344069620",28.53,42.80,0,332.73,382.33,60.8,56.7,0.420,1088491.8,1088491.8,14219,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330619,2236770.00
07/17/2017 18:30,2,2.029,ACTIVE,215.32,355.28,59.986,1500330603,"201051344000868","219011344069620",27.67,37.80,0,336.04,388.34,56.9,53.0,0.460,769097.1,769097.1,14320,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330620,2236771.00
07/17/2017 18:30,2,2.182,ACTIVE,212.61,348.06,59.986,1500330603,"274151322000095","219011344069620",28.37,42.30,0,331.23,381.73,62.7,58.6,0.420,1078015.7,1078015.7,14231,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330620,2236772.00
07/17/2017 18:30,2,2.041,ACTIVE,215.54,353.17,59.981,1500330603,"201051344000988","219011344069620",18.17,35.60,0,335.44,376.92,37.6,34.4,0.309,671610.7,671610.7,14302,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330621,2236773.00
07/17/2017 18:30,2,2.117,ACTIVE,215.09,356.18,60.028,1500330603,"201051344001025","219011344069620",28.01,36.80,0,336.64,393.45,60.1,56.1,0.491,775970.1,775970.1,14303,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330622,2236774.00
07/17/2017 18:30,2,2.031,ACTIVE,215.77,356.48,60.039,1500330603,"201051344000458","219011344069620",27.77,39.00,0,336.64,391.34,57.2,53.3,0.486,780497.2,780497.2,14289,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330623,2236775.00
07/17/2017 18:30,2,2.043,ACTIVE,216.22,357.38,60.018,1500330603,"201051344000853","219011344069620",27.61,38.60,0,336.34,393.15,57.1,53.2,0.486,781618.8,781618.8,14308,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330624,2236776.00
07/17/2017 18:30,2,2.035,ACTIVE,215.32,357.38,59.996,1500330603,"201051344000685","219011344069620",27.97,36.30,0,337.24,394.65,57.7,53.8,0.508,775445.6,775445.6,14330,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330625,2236777.00
07/17/2017 18:30,2,2.078,ACTIVE,215.54,357.68,59.991,1500330603,"201051344000917","219011344069620",28.13,39.30,0,335.74,394.35,59.3,55.3,0.495,772096.1,772096.1,14320,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330626,2236778.00
07/17/2017 18:30,2,2.084,ACTIVE,215.54,357.08,59.975,1500330603,"201051344001145","219011344069620",28.37,35.60,0,336.94,394.95,59.9,55.9,0.486,780118.2,780118.2,14313,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330627,2236779.00
07/17/2017 18:30,2,2.031,ACTIVE,215.77,357.98,60.007,1500330603,"201051344000651","219011344069620",28.23,39.80,0,336.64,394.65,58.1,54.2,0.468,768932.7,768932.7,14309,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330628,2236780.00
07/17/2017 18:30,2,1.895,ACTIVE,213.06,351.37,59.991,1500330603,"274151322000088","219011344069620",27.43,39.50,0,331.83,378.42,52.7,48.9,0.362,978434.1,978434.1,14212,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330629,2236781.00
07/17/2017 18:30,2,1.377,ACTIVE,213.96,396.15,59.986,1500330603,"274151322000068","219011344069620",36.36,40.40,0,336.64,437.33,51.0,47.3,0.345,850059.5,850059.5,14571,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330629,2236782.00
07/17/2017 18:30,2,2.053,ACTIVE,215.09,355.88,59.938,1500330603,"201051344001135","219011344069620",28.41,38.20,0,336.04,391.04,59.0,55.0,0.482,764409.3,764409.3,14286,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330630,2236783.00
07/17/2017 18:30,2,2.029,ACTIVE,215.09,355.58,59.996,1500330603,"201051344000594","219011344069620",28.49,36.30,0,335.14,388.94,58.5,54.6,0.486,783732.6,783732.6,14304,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330631,2236784.00
07/17/2017 18:30,2,2.031,ACTIVE,215.54,356.18,60.012,1500330603,"201051344001203","219011344069620",28.09,38.00,0,337.24,392.55,57.9,53.9,0.482,774092.1,774092.1,14335,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330632,2236785.00
07/17/2017 18:30,2,1.930,ACTIVE,213.06,353.47,59.996,1500330603,"274151322000054","219011344069620",27.15,40.60,0,331.53,377.82,53.1,49.3,0.362,994909.6,994909.6,14194,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330633,2236786.00
07/17/2017 18:30,2,2.041,ACTIVE,215.54,354.97,59.986,1500330603,"201051344000867","219011344069620",28.05,38.60,0,335.74,386.83,58.0,54.1,0.473,767880.0,767880.0,14335,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330634,2236787.00
07/17/2017 18:30,2,1.881,ACTIVE,215.54,357.68,59.986,1500330603,"201051344001093","219011344069620",28.31,36.50,0,336.64,391.04,54.0,50.2,0.433,772056.4,772056.4,14329,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330635,2236788.00
07/17/2017 18:30,2,1.996,ACTIVE,215.54,355.28,59.986,1500330603,"201051344000900","219011344069620",28.23,40.00,0,336.04,390.74,57.1,53.2,0.464,789563.5,789563.5,14335,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330636,2236789.00
07/17/2017 18:30,2,1.934,ACTIVE,216.00,355.58,60.034,1500330603,"201051344000648","219011344069620",27.91,38.00,0,336.94,391.04,54.7,50.9,0.460,777004.1,777004.1,14305,0,0,0,L,1122011218,0,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330637,2236790.00
