ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 18:30,2,2.020,ACTIVE,215.77,355.88,59.991,1500330603,"201051344000569","219011344069620",27.79,39.30,0,335.44,388.34,56.9,53.0,0.477,791503.2,791503.2,14283,0,0,0,L,1122011218,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330638,2236791.00
07/17/2017 18:30,2,2.057,ACTIVE,215.77,356.18,59.965,1500330603,"201051344000983","219011344069620",28.23,39.00,0,336.04,390.74,58.8,54.8,0.486,782164.0,782164.0,14309,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330639,2236792.00
07/17/2017 18:30,2,2.061,ACTIVE,215.77,356.18,59.996,1500330603,"201051344001158","219011344069620",27.55,36.50,0,335.14,390.44,57.5,53.6,0.482,766727.7,766727.7,14309,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330640,2236793.00
07/17/2017 18:30,2,1.949,ACTIVE,216.00,357.38,59.981,1500330603,"201051344000576","219011344069620",27.39,39.30,0,336.64,390.44,54.1,50.3,0.468,781245.0,781245.0,14319,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330640,2236794.00
07/17/2017 18:30,2,1.977,ACTIVE,213.51,353.47,59.986,1500330603,"274151322000087","219011344069620",27.59,46.40,0,331.53,377.22,55.2,51.4,0.367,969392.0,969392.0,14406,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500330641,2236795.00
07/17/2017 18:45,2,1.479,ACTIVE,215.54,352.27,59.991,1500331504,"201051344000645","219011344069620",27.63,39.30,0,336.34,380.52,41.4,38.0,0.345,780206.8,780206.8,14295,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331506,2236796.00
07/17/2017 18:45,2,1.461,ACTIVE,213.29,349.86,59.996,1500331504,"274151322000085","219011344069620",26.90,41.00,0,335.44,366.10,39.8,36.5,0.261,990220.7,990220.7,14207,0,0,0,L,1151911521,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331506,2236797.00
07/17/2017 18:45,2,1.564,ACTIVE,215.54,352.87,59.991,1500331504,"201051344000633","219011344069620",27.71,36.30,0,335.74,380.52,43.9,40.5,0.371,767137.0,767137.0,14344,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331507,2236798.00
07/17/2017 18:45,2,1.512,ACTIVE,215.54,351.97,59.986,1500331504,"201051344000469","219011344069620",27.99,36.30,0,336.34,379.62,42.9,39.5,0.367,770719.4,770719.4,14316,0,0,0,L,1122011218,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331508,2236799.00
07/17/2017 18:45,2,1.596,ACTIVE,214.64,352.87,59.965,1500331504,"201051344000646","219011344069620",27.61,34.00,0,336.34,380.22,44.7,41.2,0.371,765552.2,765552.2,14305,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331509,2236800.00
07/17/2017 18:45,2,1.535,ACTIVE,213.06,344.45,59.970,1500331504,"274151322000052","219011344069620",27.65,38.40,0,333.63,368.20,43.0,39.5,0.283,1030326.6,1030326.6,14209,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331510,2236801.00
07/17/2017 18:45,2,1.750,ACTIVE,215.32,354.07,59.965,1500331504,"201051344000585","219011344069620",28.07,35.60,0,337.24,387.44,49.8,46.1,0.389,778799.0,778799.0,14304,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331511,2236802.00
07/17/2017 18:45,2,1.523,ACTIVE,214.87,351.07,59.996,1500331504,"201051344001230","219011344069620",27.87,34.00,0,335.14,377.82,43.1,39.6,0.354,770086.8,770086.8,14331,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331512,2236803.00
07/17/2017 18:45,2,1.543,ACTIVE,215.54,352.57,60.039,1500331504,"201051344000582","219011344069620",27.77,39.50,0,337.54,383.83,43.4,40.0,0.362,759300.8,759300.8,14298,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331513,2236804.00
07/17/2017 18:45,2,1.480,ACTIVE,214.64,351.37,59.991,1500331504,"201051344000955","219011344069620",28.19,36.50,0,336.04,378.42,42.3,38.9,0.354,779087.4,779087.4,14315,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331514,2236805.00
07/17/2017 18:45,2,0.992,ACTIVE,213.29,407.57,59.986,1500331504,"274151322000094","219011344069620",37.39,40.80,0,335.14,431.02,37.5,34.2,0.256,849387.0,849387.0,14558,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331515,2236806.00
07/17/2017 18:45,2,1.580,ACTIVE,215.32,351.07,59.981,1500331504,"201051344000579","219011344069620",28.37,35.20,0,336.64,382.63,45.5,41.9,0.371,788971.7,788971.7,14304,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331515,2236807.00
07/17/2017 18:45,2,1.572,ACTIVE,214.87,351.07,59.954,1500331504,"201051344000890","219011344069620",27.71,35.00,0,335.74,379.92,44.2,40.7,0.349,773125.4,773125.4,14313,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331516,2236808.00
07/17/2017 18:45,2,1.486,ACTIVE,215.32,353.47,59.986,1500331504,"201051344000438","219011344069620",28.45,36.30,0,337.54,382.03,42.8,39.4,0.358,775590.7,775590.7,14299,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331518,2236809.00
07/17/2017 18:45,2,1.551,ACTIVE,215.09,348.36,59.996,1500331504,"201051344000417","219011344069620",18.01,33.80,0,336.94,367.90,28.3,25.4,0.225,699090.7,699090.7,14333,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331518,2236810.00
07/17/2017 18:45,2,1.586,ACTIVE,213.06,349.86,59.986,1500331504,"274151322000083","219011344069620",27.79,39.50,0,334.54,369.10,44.6,41.1,0.323,1019943.6,1019943.6,14220,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331519,2236811.00
07/17/2017 18:45,2,1.592,ACTIVE,213.74,350.47,59.981,1500331504,"274151322000076","219011344069620",28.47,41.30,0,336.04,370.60,45.9,42.3,0.309,1088504.3,1088504.3,14220,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331520,2236812.00
07/17/2017 18:45,2,1.545,ACTIVE,215.09,351.07,59.996,1500331504,"201051344000868","219011344069620",27.57,37.00,0,336.34,379.32,43.1,39.7,0.345,769108.8,769108.8,14321,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331521,2236813.00
07/17/2017 18:45,2,1.672,ACTIVE,213.29,348.66,59.981,1500331504,"274151322000095","219011344069620",28.11,40.80,0,334.24,370.90,47.6,44.0,0.323,1078028.6,1078028.6,14232,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331522,2236814.00
07/17/2017 18:45,2,1.543,ACTIVE,215.32,349.56,60.018,1500331504,"201051344000988","219011344069620",18.03,35.40,0,336.34,370.60,28.2,25.3,0.239,671618.2,671618.2,14303,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331523,2236815.00
07/17/2017 18:45,2,1.617,ACTIVE,215.32,351.67,59.981,1500331504,"201051344001025","219011344069620",27.83,35.80,0,337.24,382.63,45.6,42.1,0.367,775982.5,775982.5,14304,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331524,2236816.00
07/17/2017 18:45,2,1.541,ACTIVE,215.32,351.07,59.991,1500331504,"201051344000458","219011344069620",27.61,38.40,0,337.24,379.92,43.1,39.7,0.367,780508.9,780508.9,14290,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331525,2236817.00
07/17/2017 18:45,2,1.543,ACTIVE,216.00,353.17,59.996,1500331504,"201051344000853","219011344069620",27.53,38.00,0,337.54,383.53,43.0,39.6,0.362,781630.4,781630.4,14309,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331526,2236818.00
07/17/2017 18:45,2,1.510,ACTIVE,215.32,352.57,60.007,1500331504,"201051344000685","219011344069620",28.21,35.60,0,335.74,384.43,43.2,39.8,0.380,775457.4,775457.4,14331,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331527,2236819.00
07/17/2017 18:45,2,1.596,ACTIVE,215.09,352.27,59.991,1500331504,"201051344000917","219011344069620",27.71,38.60,0,335.44,384.73,44.8,41.3,0.371,772108.3,772108.3,14321,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331527,2236820.00
07/17/2017 18:45,2,1.586,ACTIVE,215.32,352.87,59.981,1500331504,"201051344001145","219011344069620",28.21,34.50,0,337.84,385.33,45.3,41.8,0.362,780130.5,780130.5,14314,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331528,2236821.00
07/17/2017 18:45,2,1.535,ACTIVE,215.54,352.87,59.975,1500331504,"201051344000651","219011344069620",28.07,38.60,0,337.84,385.03,43.7,40.2,0.362,768944.6,768944.6,14310,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331529,2236822.00
07/17/2017 18:45,2,1.402,ACTIVE,213.06,347.76,60.002,1500331504,"274151322000088","219011344069620",27.55,38.60,0,334.84,366.40,39.2,35.9,0.261,978444.7,978444.7,14213,0,0,0,L,1151911521,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331530,2236823.00
07/17/2017 18:45,2,1.023,ACTIVE,213.74,406.97,59.965,1500331504,"274151322000068","219011344069620",37.47,40.00,0,335.74,433.72,38.4,35.1,0.261,850069.9,850069.9,14572,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331531,2236824.00
07/17/2017 18:45,2,1.600,ACTIVE,214.87,351.67,59.981,1500331504,"201051344001135","219011344069620",27.55,37.30,0,336.64,381.42,44.6,41.2,0.362,764421.4,764421.4,14287,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331532,2236825.00
07/17/2017 18:45,2,1.547,ACTIVE,214.87,351.37,59.975,1500331504,"201051344000594","219011344069620",28.11,35.20,0,334.54,379.92,44.1,40.6,0.354,783744.6,783744.6,14305,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331533,2236826.00
07/17/2017 18:45,2,1.529,ACTIVE,215.32,351.97,59.981,1500331504,"201051344001203","219011344069620",28.07,37.00,0,337.84,382.93,43.5,40.0,0.345,774103.9,774103.9,14336,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331534,2236827.00
07/17/2017 18:45,2,1.457,ACTIVE,213.06,345.66,59.986,1500331504,"274151322000054","219011344069620",26.96,40.00,0,334.24,366.70,39.8,36.5,0.270,994920.4,994920.4,14195,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331535,2236828.00
07/17/2017 18:45,2,1.570,ACTIVE,215.32,350.47,60.007,1500331504,"201051344000867","219011344069620",27.49,37.50,0,335.74,378.72,43.7,40.3,0.349,767891.8,767891.8,14336,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331536,2236829.00
07/17/2017 18:45,2,1.412,ACTIVE,215.32,351.67,59.928,1500331504,"201051344001093","219011344069620",27.95,35.60,0,337.84,381.12,40.0,36.7,0.323,772067.3,772067.3,14330,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331537,2236830.00
07/17/2017 18:45,2,1.512,ACTIVE,215.54,351.67,59.975,1500331504,"201051344000900","219011344069620",27.89,39.30,0,336.94,379.62,42.7,39.3,0.340,789575.1,789575.1,14336,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331538,2236831.00
07/17/2017 18:45,2,1.453,ACTIVE,215.54,351.07,59.970,1500331504,"201051344000648","219011344069620",27.69,37.00,0,336.04,380.52,40.8,37.5,0.340,777015.2,777015.2,14306,0,0,0,L,1122011218,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331538,2236832.00
07/17/2017 18:45,2,1.539,ACTIVE,215.32,351.37,59.954,1500331504,"201051344000569","219011344069620",27.45,38.60,0,336.64,380.22,42.8,39.4,0.362,791514.8,791514.8,14284,0,0,0,L,1122011218,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331539,2236833.00
07/17/2017 18:45,2,1.594,ACTIVE,215.54,352.27,60.039,1500331504,"201051344000983","219011344069620",27.55,38.40,0,336.94,380.22,44.5,41.0,0.367,782176.1,782176.1,14310,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331540,2236834.00
07/17/2017 18:45,2,1.559,ACTIVE,215.32,351.67,59.981,1500331504,"201051344001158","219011344069620",27.35,35.60,0,336.64,380.22,43.2,39.8,0.362,766739.4,766739.4,14310,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331541,2236835.00
07/17/2017 18:45,2,1.463,ACTIVE,215.77,352.87,60.018,1500331504,"201051344000576","219011344069620",26.98,38.20,0,337.84,382.03,40.0,36.7,0.336,781256.0,781256.0,14320,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331542,2236836.00
07/17/2017 18:45,2,1.477,ACTIVE,213.29,346.86,59.975,1500331504,"274151322000087","219011344069620",27.69,45.50,0,334.84,366.10,41.4,38.0,0.265,969403.2,969403.2,14407,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500331543,2236837.00
07/17/2017 19:00,2,1.260,ACTIVE,214.41,347.76,59.996,1500332403,"201051344000645","219011344069620",27.31,38.00,0,336.04,370.30,34.9,31.7,0.287,780215.1,780215.1,14296,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332404,2236838.00
07/17/2017 19:00,2,0.781,ACTIVE,212.38,345.36,59.986,1500332403,"274151322000085","219011344069620",30.00,39.30,0,335.44,360.08,23.8,21.1,0.155,990228.0,990228.0,14208,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332405,2236839.00
07/17/2017 19:00,2,1.322,ACTIVE,214.41,348.96,59.996,1500332403,"201051344000633","219011344069620",27.61,35.00,0,334.84,373.61,37.0,33.8,0.309,767145.8,767145.8,14345,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332406,2236840.00
07/17/2017 19:00,2,1.293,ACTIVE,214.19,348.06,59.975,1500332403,"201051344000469","219011344069620",27.47,35.60,0,328.82,373.61,36.0,32.8,0.305,770728.0,770728.0,14317,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332407,2236841.00
07/17/2017 19:00,2,1.340,ACTIVE,213.06,348.06,60.012,1500332403,"201051344000646","219011344069620",27.95,33.30,0,335.14,372.11,38.0,34.7,0.314,765561.3,765561.3,14306,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332408,2236842.00
07/17/2017 19:00,2,1.301,ACTIVE,212.16,348.36,59.996,1500332403,"274151322000052","219011344069620",27.63,37.30,0,332.73,370.90,36.5,33.3,0.230,1030335.3,1030335.3,14210,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332409,2236843.00
07/17/2017 19:00,2,1.494,ACTIVE,213.74,349.56,60.023,1500332403,"201051344000585","219011344069620",28.09,34.80,0,335.74,373.91,42.5,39.1,0.340,778809.3,778809.3,14305,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332410,2236844.00
07/17/2017 19:00,2,1.291,ACTIVE,213.06,346.26,60.002,1500332403,"201051344001230","219011344069620",27.61,33.00,0,334.24,369.40,36.1,32.9,0.296,770095.4,770095.4,14332,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332411,2236845.00
07/17/2017 19:00,2,1.305,ACTIVE,213.96,348.06,59.981,1500332403,"201051344000582","219011344069620",27.59,38.20,0,335.74,372.71,36.5,33.3,0.301,759309.6,759309.6,14299,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332412,2236846.00
07/17/2017 19:00,2,1.264,ACTIVE,212.83,346.26,60.012,1500332403,"201051344000955","219011344069620",27.71,35.60,0,334.84,369.40,35.5,32.4,0.292,779095.8,779095.8,14316,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332412,2236847.00
07/17/2017 19:00,2,0.850,ACTIVE,212.38,394.35,59.996,1500332403,"274151322000094","219011344069620",36.86,39.80,0,333.63,422.90,31.7,28.7,0.212,849394.6,849394.6,14559,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332413,2236848.00
07/17/2017 19:00,2,1.342,ACTIVE,213.96,348.96,60.007,1500332403,"201051344000579","219011344069620",28.11,34.30,0,335.44,371.21,38.2,35.0,0.309,788980.9,788980.9,14305,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332414,2236849.00
07/17/2017 19:00,2,1.330,ACTIVE,213.29,346.86,60.039,1500332403,"201051344000890","219011344069620",27.53,34.00,0,335.44,371.21,37.1,33.9,0.296,773134.3,773134.3,14314,0,0,0,L,1122011218,0,122.68,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332415,2236850.00
07/17/2017 19:00,2,1.268,ACTIVE,213.74,347.76,59.991,1500332403,"201051344000438","219011344069620",28.03,35.20,0,336.34,371.81,36.0,32.8,0.301,775599.3,775599.3,14300,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332416,2236851.00
07/17/2017 19:00,2,1.297,ACTIVE,213.51,344.15,59.996,1500332403,"201051344000417","219011344069620",18.19,33.30,0,335.74,361.59,23.9,21.1,0.190,699096.3,699096.3,14334,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332417,2236852.00
07/17/2017 19:00,2,1.342,ACTIVE,212.16,343.25,60.002,1500332403,"274151322000083","219011344069620",27.71,38.20,0,334.24,362.19,37.7,34.5,0.270,1019952.7,1019952.7,14221,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332418,2236853.00
07/17/2017 19:00,2,1.336,ACTIVE,212.83,344.15,60.028,1500332403,"274151322000076","219011344069620",28.47,39.30,0,329.73,370.00,38.5,35.3,0.256,1088513.6,1088513.6,14221,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332419,2236854.00
07/17/2017 19:00,2,1.309,ACTIVE,213.74,347.46,60.002,1500332403,"201051344000868","219011344069620",27.35,35.80,0,335.14,370.60,36.3,33.1,0.283,769117.5,769117.5,14322,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332420,2236855.00
07/17/2017 19:00,2,1.402,ACTIVE,212.16,348.36,60.002,1500332403,"274151322000095","219011344069620",28.19,39.30,0,333.93,363.69,40.0,36.7,0.270,1078038.2,1078038.2,14233,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332421,2236856.00
07/17/2017 19:00,2,1.268,ACTIVE,213.96,345.96,60.002,1500332403,"201051344000988","219011344069620",18.31,34.80,0,336.34,362.79,23.5,20.7,0.186,671623.7,671623.7,14304,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332421,2236857.00
07/17/2017 19:00,2,1.359,ACTIVE,213.74,347.46,60.002,1500332403,"201051344001025","219011344069620",27.75,34.80,0,334.84,372.71,38.2,35.0,0.305,775991.7,775991.7,14305,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332423,2236858.00
07/17/2017 19:00,2,1.275,ACTIVE,213.74,346.86,60.007,1500332403,"201051344000458","219011344069620",27.89,37.50,0,328.82,376.92,36.0,32.8,0.301,780517.6,780517.6,14291,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332424,2236859.00
07/17/2017 19:00,2,1.273,ACTIVE,214.41,348.66,60.002,1500332403,"201051344000853","219011344069620",27.89,36.80,0,336.94,372.41,36.0,32.8,0.296,781639.1,781639.1,14310,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332425,2236860.00
07/17/2017 19:00,2,1.268,ACTIVE,213.51,347.76,60.018,1500332403,"201051344000685","219011344069620",27.95,34.50,0,336.04,372.71,35.9,32.7,0.309,775466.1,775466.1,14332,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332426,2236861.00
07/17/2017 19:00,2,1.324,ACTIVE,213.51,347.76,60.002,1500332403,"201051344000917","219011344069620",27.87,37.30,0,334.84,372.41,37.4,34.2,0.305,772117.3,772117.3,14322,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332427,2236862.00
07/17/2017 19:00,2,1.338,ACTIVE,213.74,347.76,60.002,1500332403,"201051344001145","219011344069620",27.85,33.30,0,335.74,372.11,37.8,34.5,0.301,780139.7,780139.7,14315,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332428,2236863.00
07/17/2017 19:00,2,1.289,ACTIVE,213.51,348.36,59.996,1500332403,"201051344000651","219011344069620",27.79,37.30,0,336.34,372.41,36.3,33.1,0.301,768953.4,768953.4,14311,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332429,2236864.00
07/17/2017 19:00,2,1.178,ACTIVE,211.70,346.56,59.996,1500332403,"274151322000088","219011344069620",27.25,37.30,0,334.24,359.48,32.6,29.5,0.221,978452.6,978452.6,14214,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332430,2236865.00
07/17/2017 19:00,2,0.877,ACTIVE,212.83,398.56,59.996,1500332403,"274151322000068","219011344069620",37.09,39.00,0,333.93,424.71,32.2,29.2,0.217,850077.7,850077.7,14573,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332431,2236866.00
07/17/2017 19:00,2,1.309,ACTIVE,213.29,346.56,59.991,1500332403,"201051344001135","219011344069620",28.23,35.80,0,334.84,370.60,37.5,34.3,0.296,764430.6,764430.6,14288,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332432,2236867.00
07/17/2017 19:00,2,1.297,ACTIVE,213.29,346.86,59.986,1500332403,"201051344000594","219011344069620",27.77,34.50,0,329.73,370.30,36.4,33.2,0.301,783753.5,783753.5,14306,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332433,2236868.00
07/17/2017 19:00,2,1.281,ACTIVE,213.74,347.16,59.996,1500332403,"201051344001203","219011344069620",27.69,35.80,0,336.34,371.81,36.0,32.8,0.287,774112.6,774112.6,14337,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332433,2236869.00
07/17/2017 19:00,2,1.209,ACTIVE,211.93,348.06,60.007,1500332403,"274151322000054","219011344069620",27.08,38.40,0,334.24,360.08,33.1,30.1,0.225,994928.4,994928.4,14196,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332434,2236870.00
07/17/2017 19:00,2,1.281,ACTIVE,213.74,346.86,59.991,1500332403,"201051344000867","219011344069620",28.01,36.30,0,326.72,371.21,36.3,33.1,0.283,767900.7,767900.7,14337,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332435,2236871.00
07/17/2017 19:00,2,1.178,ACTIVE,213.51,346.56,59.996,1500332403,"201051344001093","219011344069620",27.61,34.80,0,336.04,370.00,33.0,29.9,0.261,772075.2,772075.2,14331,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332436,2236872.00
07/17/2017 19:00,2,1.240,ACTIVE,213.74,346.86,59.954,1500332403,"201051344000900","219011344069620",28.05,38.00,0,335.44,369.70,35.2,32.0,0.278,789583.7,789583.7,14337,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332437,2236873.00
07/17/2017 19:00,2,1.213,ACTIVE,214.19,346.86,59.991,1500332403,"201051344000648","219011344069620",27.33,35.80,0,336.34,370.30,33.6,30.6,0.283,777023.4,777023.4,14307,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332438,2236874.00
07/17/2017 19:00,2,1.250,ACTIVE,213.74,347.16,59.991,1500332403,"201051344000569","219011344069620",27.95,37.50,0,335.14,369.70,35.4,32.3,0.292,791523.5,791523.5,14285,0,0,0,L,1122011218,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332439,2236875.00
07/17/2017 19:00,2,1.312,ACTIVE,213.74,347.16,59.965,1500332403,"201051344000983","219011344069620",27.81,37.30,0,335.44,371.81,37.0,33.8,0.301,782185.1,782185.1,14311,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332440,2236876.00
07/17/2017 19:00,2,1.275,ACTIVE,213.96,346.86,60.002,1500332403,"201051344001158","219011344069620",27.67,35.00,0,335.44,371.21,35.7,32.5,0.292,766748.2,766748.2,14311,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332441,2236877.00
07/17/2017 19:00,2,1.186,ACTIVE,214.19,347.76,59.986,1500332403,"201051344000576","219011344069620",27.51,37.00,0,336.34,369.40,33.1,30.0,0.270,781264.0,781264.0,14321,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332442,2236878.00
07/17/2017 19:00,2,1.242,ACTIVE,212.16,345.66,59.986,1500332403,"274151322000087","219011344069620",27.25,44.30,0,334.24,360.08,34.4,31.3,0.212,969411.6,969411.6,14408,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500332443,2236879.00
07/17/2017 19:15,2,0.809,ACTIVE,213.74,344.15,59.970,1500333303,"201051344000645","219011344069620",27.02,36.80,0,335.14,363.69,22.2,19.5,0.177,780221.4,780221.4,14297,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333304,2236880.00
07/17/2017 19:15,2,0.596,ACTIVE,212.38,338.74,59.933,1500333303,"274151322000085","219011344069620",27.41,38.00,0,331.23,349.86,16.6,14.1,0.097,990232.4,990232.4,14209,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333305,2236881.00
07/17/2017 19:15,2,0.854,ACTIVE,213.96,345.66,59.986,1500333303,"201051344000633","219011344069620",27.55,33.80,0,333.33,366.40,23.9,21.1,0.186,767152.6,767152.6,14346,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333306,2236882.00
07/17/2017 19:15,2,0.834,ACTIVE,213.51,344.45,59.996,1500333303,"201051344000469","219011344069620",27.33,34.50,0,332.13,364.89,23.1,20.4,0.181,770734.6,770734.6,14318,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333307,2236883.00
07/17/2017 19:15,2,0.873,ACTIVE,212.61,343.55,60.012,1500333303,"201051344000646","219011344069620",27.81,32.60,0,332.73,364.89,24.6,21.8,0.190,765568.2,765568.2,14307,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333308,2236884.00
07/17/2017 19:15,2,0.846,ACTIVE,211.93,344.15,59.981,1500333303,"274151322000052","219011344069620",27.57,35.80,0,333.63,356.18,23.6,20.9,0.159,1030342.0,1030342.0,14211,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333309,2236885.00
07/17/2017 19:15,2,1.016,ACTIVE,213.06,344.45,59.970,1500333303,"201051344000585","219011344069620",27.67,33.50,0,332.73,367.60,28.4,25.5,0.208,778817.2,778817.2,14306,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333310,2236886.00
07/17/2017 19:15,2,0.828,ACTIVE,213.06,342.35,59.991,1500333303,"201051344001230","219011344069620",27.47,32.40,0,331.53,362.19,23.1,20.3,0.172,770101.9,770101.9,14333,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333311,2236887.00
07/17/2017 19:15,2,0.838,ACTIVE,213.51,343.55,60.023,1500333303,"201051344000582","219011344069620",27.59,36.30,0,333.63,364.89,23.4,20.7,0.181,759316.2,759316.2,14300,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333312,2236888.00
07/17/2017 19:15,2,0.820,ACTIVE,212.61,342.05,60.028,1500333303,"201051344000955","219011344069620",27.61,34.30,0,332.43,362.49,23.0,20.3,0.177,779102.3,779102.3,14317,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333312,2236889.00
07/17/2017 19:15,2,0.551,ACTIVE,212.16,389.54,59.986,1500333303,"274151322000094","219011344069620",36.18,38.60,0,331.83,421.40,20.3,17.6,0.133,849400.2,849400.2,14560,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333313,2236890.00
07/17/2017 19:15,2,0.891,ACTIVE,213.51,343.25,60.028,1500333303,"201051344000579","219011344069620",27.81,33.30,0,334.24,364.89,25.1,22.3,0.186,788988.0,788988.0,14306,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333314,2236891.00
07/17/2017 19:15,2,0.857,ACTIVE,212.83,342.35,59.986,1500333303,"201051344000890","219011344069620",27.63,33.00,0,333.33,363.99,24.1,21.3,0.177,773141.1,773141.1,14315,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333315,2236892.00
07/17/2017 19:15,2,0.818,ACTIVE,213.06,343.25,59.981,1500333303,"201051344000438","219011344069620",27.97,33.50,0,333.03,364.59,23.2,20.5,0.181,775605.8,775605.8,14301,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333316,2236893.00
07/17/2017 19:15,2,0.848,ACTIVE,213.06,340.85,59.986,1500333303,"201051344000417","219011344069620",18.09,32.20,0,333.03,355.88,15.5,13.1,0.110,699100.5,699100.5,14335,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333317,2236894.00
07/17/2017 19:15,2,0.875,ACTIVE,211.93,341.45,59.981,1500333303,"274151322000083","219011344069620",27.69,36.80,0,333.93,356.78,24.6,21.8,0.164,1019959.6,1019959.6,14222,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333318,2236895.00
07/17/2017 19:15,2,0.877,ACTIVE,212.61,343.25,59.981,1500333303,"274151322000076","219011344069620",27.83,37.80,0,334.24,357.38,24.8,22.0,0.168,1088520.6,1088520.6,14222,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333319,2236896.00
07/17/2017 19:15,2,0.865,ACTIVE,213.29,342.95,59.981,1500333303,"201051344000868","219011344069620",27.04,34.80,0,333.63,363.39,23.7,21.0,0.172,769124.1,769124.1,14323,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333320,2236897.00
07/17/2017 19:15,2,0.908,ACTIVE,211.93,345.36,59.975,1500333303,"274151322000095","219011344069620",27.93,38.00,0,332.73,357.68,25.7,22.9,0.168,1078045.6,1078045.6,14234,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333321,2236898.00
07/17/2017 19:15,2,0.836,ACTIVE,213.51,342.95,59.981,1500333303,"201051344000988","219011344069620",17.93,33.80,0,333.93,358.28,15.2,12.7,0.119,671627.9,671627.9,14305,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333321,2236899.00
07/17/2017 19:15,2,0.891,ACTIVE,213.06,342.65,59.981,1500333303,"201051344001025","219011344069620",27.55,33.50,0,334.54,364.59,24.9,22.1,0.194,775998.8,775998.8,14306,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333322,2236900.00
07/17/2017 19:15,2,0.828,ACTIVE,213.51,343.85,60.012,1500333303,"201051344000458","219011344069620",27.77,36.30,0,334.24,363.69,23.3,20.6,0.186,780524.2,780524.2,14292,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333323,2236901.00
07/17/2017 19:15,2,0.826,ACTIVE,213.96,345.36,60.034,1500333303,"201051344000853","219011344069620",27.75,35.60,0,335.74,365.19,23.3,20.5,0.181,781645.7,781645.7,14311,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333324,2236902.00
07/17/2017 19:15,2,0.824,ACTIVE,213.29,343.25,59.959,1500333303,"201051344000685","219011344069620",27.27,33.00,0,333.03,364.89,22.8,20.1,0.190,775472.6,775472.6,14333,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333325,2236903.00
07/17/2017 19:15,2,0.863,ACTIVE,213.29,343.85,59.975,1500333303,"201051344000917","219011344069620",27.63,35.60,0,331.83,364.29,24.1,21.4,0.190,772124.2,772124.2,14323,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333326,2236904.00
07/17/2017 19:15,2,0.795,ACTIVE,213.29,343.55,59.975,1500333303,"201051344001145","219011344069620",29.02,32.20,0,333.33,365.19,23.4,20.7,0.168,780146.6,780146.6,14316,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333327,2236905.00
07/17/2017 19:15,2,0.842,ACTIVE,213.29,343.25,60.007,1500333303,"201051344000651","219011344069620",27.37,35.40,0,334.24,363.69,23.4,20.6,0.181,768960.0,768960.0,14312,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333328,2236906.00
07/17/2017 19:15,2,0.764,ACTIVE,212.16,341.15,59.996,1500333303,"274151322000088","219011344069620",26.82,36.00,0,330.33,354.07,20.8,18.1,0.124,978458.4,978458.4,14215,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333329,2236907.00
07/17/2017 19:15,2,0.566,ACTIVE,213.06,391.64,59.965,1500333303,"274151322000068","219011344069620",36.72,38.00,0,333.03,426.51,21.1,18.4,0.133,850083.5,850083.5,14574,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333330,2236908.00
07/17/2017 19:15,2,0.887,ACTIVE,212.83,341.75,59.996,1500333303,"201051344001135","219011344069620",27.67,34.30,0,332.73,363.09,24.9,22.1,0.186,764437.6,764437.6,14289,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333330,2236909.00
07/17/2017 19:15,2,0.842,ACTIVE,213.06,343.25,59.970,1500333303,"201051344000594","219011344069620",27.81,33.30,0,331.83,363.69,23.7,21.0,0.181,783760.2,783760.2,14307,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333331,2236910.00
07/17/2017 19:15,2,0.844,ACTIVE,213.29,342.65,59.970,1500333303,"201051344001203","219011344069620",27.35,34.80,0,334.24,363.99,23.4,20.7,0.177,774119.3,774119.3,14338,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333333,2236911.00
07/17/2017 19:15,2,0.791,ACTIVE,211.93,341.45,59.965,1500333303,"274151322000054","219011344069620",26.84,37.00,0,330.93,354.97,21.5,18.8,0.128,994934.4,994934.4,14197,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333334,2236912.00
07/17/2017 19:15,2,0.855,ACTIVE,213.51,342.65,59.975,1500333303,"201051344000867","219011344069620",27.57,35.00,0,333.03,363.09,23.9,21.1,0.172,767907.4,767907.4,14338,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333334,2236913.00
07/17/2017 19:15,2,0.768,ACTIVE,213.51,343.55,59.928,1500333303,"201051344001093","219011344069620",27.15,33.80,0,333.33,361.89,21.1,18.5,0.159,772081.3,772081.3,14332,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333335,2236914.00
07/17/2017 19:15,2,0.811,ACTIVE,213.29,343.85,59.981,1500333303,"201051344000900","219011344069620",27.79,36.50,0,333.63,362.79,22.8,20.1,0.172,789590.2,789590.2,14338,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333336,2236915.00
07/17/2017 19:15,2,0.787,ACTIVE,213.51,343.25,59.975,1500333303,"201051344000648","219011344069620",27.55,34.80,0,333.63,362.79,21.9,19.3,0.172,777029.5,777029.5,14308,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333337,2236916.00
07/17/2017 19:15,2,0.836,ACTIVE,213.51,343.25,59.996,1500333303,"201051344000569","219011344069620",27.53,36.30,0,333.63,362.49,23.4,20.6,0.181,791530.1,791530.1,14286,0,0,0,L,1122011218,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333338,2236917.00
07/17/2017 19:15,2,0.879,ACTIVE,213.51,343.25,59.965,1500333303,"201051344000983","219011344069620",27.47,36.00,0,333.33,364.59,24.5,21.7,0.186,782192.0,782192.0,14312,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333339,2236918.00
07/17/2017 19:15,2,0.842,ACTIVE,213.29,343.25,59.975,1500333303,"201051344001158","219011344069620",27.17,33.80,0,334.24,363.39,23.2,20.4,0.186,766754.8,766754.8,14312,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333340,2236919.00
07/17/2017 19:15,2,0.768,ACTIVE,213.96,344.15,59.975,1500333303,"201051344000576","219011344069620",27.31,35.40,0,334.24,363.39,21.3,18.6,0.164,781270.0,781270.0,14322,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333341,2236920.00
07/17/2017 19:15,2,0.625,ACTIVE,212.38,340.55,59.975,1500333303,"274151322000087","219011344069620",29.22,42.80,0,333.93,354.67,18.6,16.0,0.110,969417.3,969417.3,14409,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500333342,2236921.00
07/17/2017 19:30,2,0.557,ACTIVE,213.74,341.15,59.986,1500334203,"201051344000645","219011344069620",26.38,35.00,0,334.54,355.28,14.9,12.5,0.110,780225.2,780225.2,14298,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334204,2236922.00
07/17/2017 19:30,2,0.496,ACTIVE,212.38,338.74,60.012,1500334203,"274151322000085","219011344069620",26.70,36.80,0,334.54,346.56,13.4,11.0,0.075,990235.5,990235.5,14210,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334205,2236923.00
07/17/2017 19:30,2,0.572,ACTIVE,213.74,342.65,60.007,1500334203,"201051344000633","219011344069620",27.41,32.40,0,334.24,357.08,15.9,13.4,0.115,767156.7,767156.7,14347,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334206,2236924.00
07/17/2017 19:30,2,0.551,ACTIVE,213.29,340.85,60.012,1500334203,"201051344000469","219011344069620",27.14,33.30,0,332.43,354.97,15.2,12.7,0.110,770738.6,770738.6,14319,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334207,2236925.00
07/17/2017 19:30,2,0.584,ACTIVE,212.83,340.55,59.981,1500334203,"201051344000646","219011344069620",27.17,31.50,0,331.53,354.97,16.1,13.6,0.110,765572.5,765572.5,14308,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334208,2236926.00
07/17/2017 19:30,2,0.553,ACTIVE,212.16,342.65,59.975,1500334203,"274151322000052","219011344069620",27.12,35.00,0,330.63,349.86,15.2,12.7,0.088,1030346.0,1030346.0,14212,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334209,2236927.00
07/17/2017 19:30,2,0.660,ACTIVE,213.29,341.15,59.965,1500334203,"201051344000585","219011344069620",27.89,32.40,0,332.73,357.98,18.7,16.1,0.128,778822.3,778822.3,14307,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334210,2236928.00
07/17/2017 19:30,2,0.551,ACTIVE,212.83,339.34,59.959,1500334203,"201051344001230","219011344069620",27.06,30.80,0,331.83,352.57,15.2,12.7,0.102,770105.9,770105.9,14334,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334210,2236929.00
07/17/2017 19:30,2,0.557,ACTIVE,213.51,341.45,60.002,1500334203,"201051344000582","219011344069620",26.84,34.30,0,333.33,354.67,15.2,12.7,0.110,759320.2,759320.2,14301,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334211,2236930.00
07/17/2017 19:30,2,0.570,ACTIVE,212.83,339.95,59.981,1500334203,"201051344000955","219011344069620",26.98,32.80,0,331.23,352.87,15.7,13.2,0.106,779106.3,779106.3,14318,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334212,2236931.00
07/17/2017 19:30,2,0.326,ACTIVE,212.61,398.56,59.981,1500334203,"274151322000094","219011344069620",37.51,37.30,0,334.54,409.68,12.4,10.1,0.066,849403.6,849403.6,14561,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334213,2236932.00
07/17/2017 19:30,2,0.617,ACTIVE,213.29,340.85,60.023,1500334203,"201051344000579","219011344069620",27.17,32.20,0,333.63,355.88,17.0,14.5,0.115,788992.4,788992.4,14307,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334214,2236933.00
