ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 19:30,2,0.572,ACTIVE,213.06,340.25,59.981,1500334203,"201051344000890","219011344069620",27.29,32.00,0,332.43,354.67,15.8,13.4,0.102,773145.3,773145.3,14316,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334215,2236934.00
07/17/2017 19:30,2,0.545,ACTIVE,213.06,340.55,59.981,1500334203,"201051344000438","219011344069620",27.63,32.20,0,333.63,354.37,15.3,12.8,0.106,775609.8,775609.8,14302,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334216,2236935.00
07/17/2017 19:30,2,0.566,ACTIVE,213.29,339.34,59.986,1500334203,"201051344000417","219011344069620",18.01,31.30,0,332.43,349.26,10.3,8.0,0.066,699103.0,699103.0,14336,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334217,2236936.00
07/17/2017 19:30,2,0.561,ACTIVE,212.38,339.65,59.986,1500334203,"274151322000083","219011344069620",27.19,35.60,0,330.33,350.47,15.5,13.0,0.097,1019963.8,1019963.8,14223,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334218,2236937.00
07/17/2017 19:30,2,0.559,ACTIVE,212.61,340.85,59.975,1500334203,"274151322000076","219011344069620",27.49,36.00,0,332.13,350.47,15.6,13.1,0.093,1088524.8,1088524.8,14223,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334219,2236938.00
07/17/2017 19:30,2,0.592,ACTIVE,213.06,340.55,59.991,1500334203,"201051344000868","219011344069620",26.78,33.30,0,332.13,354.67,16.1,13.6,0.106,769128.3,769128.3,14324,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334220,2236939.00
07/17/2017 19:30,2,0.566,ACTIVE,212.16,340.55,59.981,1500334203,"274151322000095","219011344069620",27.69,36.30,0,333.63,350.47,15.9,13.4,0.093,1078050.0,1078050.0,14235,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334221,2236940.00
07/17/2017 19:30,2,0.541,ACTIVE,213.29,340.85,59.959,1500334203,"201051344000988","219011344069620",17.95,32.60,0,333.03,351.67,9.8,7.6,0.062,671630.3,671630.3,14306,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334222,2236941.00
07/17/2017 19:30,2,0.582,ACTIVE,213.06,339.95,59.975,1500334203,"201051344001025","219011344069620",27.25,32.20,0,333.03,355.58,16.1,13.6,0.115,776003.1,776003.1,14307,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334222,2236942.00
07/17/2017 19:30,2,0.566,ACTIVE,213.51,341.15,60.007,1500334203,"201051344000458","219011344069620",27.21,35.00,0,334.24,355.88,15.6,13.2,0.115,780528.2,780528.2,14293,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334223,2236943.00
07/17/2017 19:30,2,0.570,ACTIVE,213.74,342.35,59.986,1500334203,"201051344000853","219011344069620",27.00,34.30,0,334.84,356.48,15.6,13.1,0.110,781649.8,781649.8,14312,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334224,2236944.00
07/17/2017 19:30,2,0.525,ACTIVE,213.51,341.45,59.970,1500334203,"201051344000685","219011344069620",27.27,31.80,0,331.53,355.88,14.6,12.2,0.110,775476.5,775476.5,14334,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334225,2236945.00
07/17/2017 19:30,2,0.568,ACTIVE,213.06,340.85,59.970,1500334203,"201051344000917","219011344069620",27.12,34.30,0,332.43,355.58,15.6,13.2,0.102,772128.3,772128.3,14324,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334226,2236946.00
07/17/2017 19:30,2,0.549,ACTIVE,213.29,341.15,59.970,1500334203,"201051344001145","219011344069620",27.59,30.80,0,333.03,354.97,15.4,12.9,0.102,780150.5,780150.5,14317,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334227,2236947.00
07/17/2017 19:30,2,0.545,ACTIVE,213.51,341.75,59.991,1500334203,"201051344000651","219011344069620",27.17,33.50,0,333.93,356.18,15.1,12.6,0.106,768964.0,768964.0,14313,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334228,2236948.00
07/17/2017 19:30,2,0.490,ACTIVE,211.93,338.44,59.954,1500334203,"274151322000088","219011344069620",26.52,35.00,0,333.63,348.06,13.2,10.8,0.084,978461.9,978461.9,14216,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334229,2236949.00
07/17/2017 19:30,2,0.350,ACTIVE,212.83,398.86,59.986,1500334203,"274151322000068","219011344069620",37.27,37.00,0,336.34,409.68,13.3,10.9,0.080,850087.1,850087.1,14575,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334230,2236950.00
07/17/2017 19:30,2,0.609,ACTIVE,212.83,339.65,59.981,1500334203,"201051344001135","219011344069620",27.25,32.60,0,333.03,353.77,16.8,14.3,0.106,764441.9,764441.9,14290,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334231,2236951.00
07/17/2017 19:30,2,0.578,ACTIVE,213.29,340.85,59.981,1500334203,"201051344000594","219011344069620",27.10,32.00,0,331.23,354.67,15.9,13.4,0.110,783764.4,783764.4,14308,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334232,2236952.00
07/17/2017 19:30,2,0.564,ACTIVE,213.29,339.95,59.970,1500334203,"201051344001203","219011344069620",27.21,32.80,0,333.33,355.28,15.6,13.1,0.106,774123.3,774123.3,14339,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334233,2236953.00
07/17/2017 19:30,2,0.516,ACTIVE,212.16,340.55,59.975,1500334203,"274151322000054","219011344069620",26.36,35.80,0,333.33,349.26,13.8,11.4,0.084,994938.1,994938.1,14198,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334234,2236954.00
07/17/2017 19:30,2,0.588,ACTIVE,213.74,340.25,59.970,1500334203,"201051344000867","219011344069620",27.12,33.50,0,332.43,354.07,16.2,13.7,0.106,767911.6,767911.6,14339,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334235,2236955.00
07/17/2017 19:30,2,0.527,ACTIVE,213.51,340.85,59.938,1500334203,"201051344001093","219011344069620",26.92,32.20,0,333.63,353.47,14.4,12.0,0.088,772084.9,772084.9,14333,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334236,2236956.00
07/17/2017 19:30,2,0.566,ACTIVE,213.51,341.45,60.002,1500334203,"201051344000900","219011344069620",26.90,35.00,0,333.33,354.67,15.5,13.0,0.106,789594.2,789594.2,14339,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334237,2236957.00
07/17/2017 19:30,2,0.557,ACTIVE,213.74,340.85,59.975,1500334203,"201051344000648","219011344069620",27.08,32.80,0,333.63,355.28,15.3,12.8,0.106,777033.4,777033.4,14309,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334237,2236958.00
07/17/2017 19:30,2,0.582,ACTIVE,213.51,340.85,60.002,1500334203,"201051344000569","219011344069620",26.70,35.20,0,333.33,354.67,15.8,13.3,0.115,791534.2,791534.2,14287,0,0,0,L,1122011218,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334238,2236959.00
07/17/2017 19:30,2,0.611,ACTIVE,213.74,340.55,59.981,1500334203,"201051344000983","219011344069620",27.12,34.80,0,333.03,355.58,16.8,14.3,0.110,782196.4,782196.4,14313,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334239,2236960.00
07/17/2017 19:30,2,0.566,ACTIVE,213.29,340.55,59.970,1500334203,"201051344001158","219011344069620",27.02,32.80,0,333.03,354.67,15.5,13.1,0.110,766758.8,766758.8,14313,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334240,2236961.00
07/17/2017 19:30,2,0.523,ACTIVE,213.96,342.05,59.981,1500334203,"201051344000576","219011344069620",27.45,33.50,0,333.93,354.67,14.6,12.2,0.106,781273.7,781273.7,14323,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334241,2236962.00
07/17/2017 19:30,2,0.531,ACTIVE,212.38,340.55,59.975,1500334203,"274151322000087","219011344069620",26.50,40.20,0,333.63,347.16,14.3,11.9,0.084,969420.7,969420.7,14410,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500334242,2236963.00
07/17/2017 19:45,2,0.545,ACTIVE,213.96,342.05,59.959,1500335103,"201051344000645","219011344069620",27.35,32.80,0,333.33,350.47,15.2,12.7,0.106,780228.2,780228.2,14299,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335104,2236964.00
07/17/2017 19:45,2,0.492,ACTIVE,212.61,338.14,59.996,1500335103,"274151322000085","219011344069620",26.56,35.00,0,333.93,345.06,13.3,10.9,0.075,990238.0,990238.0,14211,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335105,2236965.00
07/17/2017 19:45,2,0.572,ACTIVE,213.96,343.55,59.991,1500335103,"201051344000633","219011344069620",27.21,31.00,0,332.43,352.57,15.8,13.3,0.115,767159.8,767159.8,14348,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335106,2236966.00
07/17/2017 19:45,2,0.570,ACTIVE,213.74,341.15,59.986,1500335103,"201051344000469","219011344069620",26.84,32.00,0,331.53,348.96,15.5,13.0,0.115,770741.6,770741.6,14320,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335107,2236967.00
07/17/2017 19:45,2,0.555,ACTIVE,212.83,340.55,59.996,1500335103,"201051344000646","219011344069620",27.91,30.50,0,331.83,349.56,15.7,13.3,0.106,765575.6,765575.6,14309,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335108,2236968.00
07/17/2017 19:45,2,0.527,ACTIVE,212.38,338.74,59.996,1500335103,"274151322000052","219011344069620",26.88,33.80,0,333.03,345.66,14.4,12.0,0.075,1030348.9,1030348.9,14213,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335109,2236969.00
07/17/2017 19:45,2,0.621,ACTIVE,213.29,341.15,59.991,1500335103,"201051344000585","219011344069620",27.43,31.30,0,332.73,350.17,17.3,14.8,0.110,778825.9,778825.9,14308,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335110,2236970.00
07/17/2017 19:45,2,0.543,ACTIVE,212.83,339.04,59.991,1500335103,"201051344001230","219011344069620",27.12,29.50,0,331.23,346.86,14.9,12.5,0.093,770108.8,770108.8,14335,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335111,2236971.00
07/17/2017 19:45,2,0.537,ACTIVE,213.51,340.85,59.991,1500335103,"201051344000582","219011344069620",26.98,32.20,0,332.13,348.96,14.7,12.3,0.102,759323.1,759323.1,14302,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335112,2236972.00
07/17/2017 19:45,2,0.566,ACTIVE,212.61,339.95,59.996,1500335103,"201051344000955","219011344069620",27.79,31.50,0,331.53,347.76,15.9,13.5,0.110,779109.5,779109.5,14319,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335113,2236973.00
07/17/2017 19:45,2,0.309,ACTIVE,212.61,397.96,59.996,1500335103,"274151322000094","219011344069620",37.27,35.60,0,335.14,404.57,12.0,9.6,0.075,849405.8,849405.8,14562,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335113,2236974.00
07/17/2017 19:45,2,0.598,ACTIVE,213.51,340.85,60.018,1500335103,"201051344000579","219011344069620",27.73,31.30,0,333.33,349.86,16.9,14.3,0.110,788995.8,788995.8,14308,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335114,2236975.00
07/17/2017 19:45,2,0.566,ACTIVE,213.06,339.95,60.007,1500335103,"201051344000890","219011344069620",27.43,30.30,0,331.83,348.66,15.8,13.3,0.097,773148.4,773148.4,14317,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335115,2236976.00
07/17/2017 19:45,2,0.541,ACTIVE,213.29,340.25,59.954,1500335103,"201051344000438","219011344069620",28.07,30.80,0,332.43,349.26,15.4,12.9,0.106,775612.8,775612.8,14303,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335116,2236977.00
07/17/2017 19:45,2,0.553,ACTIVE,213.29,339.65,59.986,1500335103,"201051344000417","219011344069620",18.23,30.00,0,332.13,345.66,10.2,7.9,0.062,699104.9,699104.9,14337,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335117,2236978.00
07/17/2017 19:45,2,0.512,ACTIVE,212.16,339.34,59.970,1500335103,"274151322000083","219011344069620",26.76,34.00,0,333.33,345.96,13.9,11.5,0.080,1019966.6,1019966.6,14224,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335118,2236979.00
07/17/2017 19:45,2,0.539,ACTIVE,212.83,342.05,59.986,1500335103,"274151322000076","219011344069620",27.55,34.50,0,333.93,346.26,15.0,12.6,0.097,1088527.8,1088527.8,14224,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335119,2236980.00
07/17/2017 19:45,2,0.582,ACTIVE,213.29,341.15,59.991,1500335103,"201051344000868","219011344069620",27.43,31.50,0,332.43,349.86,16.2,13.7,0.110,769131.5,769131.5,14325,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335120,2236981.00
07/17/2017 19:45,2,0.531,ACTIVE,212.16,341.15,59.991,1500335103,"274151322000095","219011344069620",27.12,34.50,0,333.33,345.66,14.6,12.1,0.093,1078052.9,1078052.9,14236,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335121,2236982.00
07/17/2017 19:45,2,0.545,ACTIVE,213.51,341.75,59.991,1500335103,"201051344000988","219011344069620",17.99,31.80,0,332.13,347.76,9.9,7.7,0.066,671632.0,671632.0,14307,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335122,2236983.00
07/17/2017 19:45,2,0.568,ACTIVE,212.83,339.34,59.991,1500335103,"201051344001025","219011344069620",27.12,30.80,0,332.73,348.96,15.6,13.2,0.106,776006.2,776006.2,14308,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335122,2236984.00
07/17/2017 19:45,2,0.568,ACTIVE,213.51,341.15,59.975,1500335103,"201051344000458","219011344069620",27.45,33.50,0,333.03,349.26,15.8,13.4,0.115,780531.4,780531.4,14294,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335123,2236985.00
07/17/2017 19:45,2,0.572,ACTIVE,213.96,342.35,59.975,1500335103,"201051344000853","219011344069620",27.04,33.00,0,334.24,350.77,15.7,13.2,0.110,781652.9,781652.9,14313,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335124,2236986.00
07/17/2017 19:45,2,0.520,ACTIVE,213.51,342.05,59.986,1500335103,"201051344000685","219011344069620",27.57,30.00,0,332.73,349.86,14.5,12.1,0.110,775479.3,775479.3,14335,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335125,2236987.00
07/17/2017 19:45,2,0.549,ACTIVE,213.06,340.85,59.981,1500335103,"201051344000917","219011344069620",27.47,32.40,0,331.83,348.66,15.3,12.8,0.102,772131.3,772131.3,14325,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335126,2236988.00
07/17/2017 19:45,2,0.549,ACTIVE,213.29,341.15,59.986,1500335103,"201051344001145","219011344069620",27.45,29.30,0,333.33,349.56,15.3,12.8,0.102,780153.5,780153.5,14318,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335127,2236989.00
07/17/2017 19:45,2,0.525,ACTIVE,213.51,341.15,59.996,1500335103,"201051344000651","219011344069620",28.01,32.00,0,333.63,349.26,14.9,12.5,0.102,768967.0,768967.0,14314,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335128,2236990.00
07/17/2017 19:45,2,0.492,ACTIVE,211.93,338.74,59.944,1500335103,"274151322000088","219011344069620",26.06,33.50,0,332.73,344.45,13.0,10.6,0.071,978464.4,978464.4,14217,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335129,2236991.00
07/17/2017 19:45,2,0.328,ACTIVE,213.06,399.46,60.002,1500335103,"274151322000068","219011344069620",37.59,35.80,0,336.04,411.78,12.7,10.4,0.071,850089.6,850089.6,14576,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335130,2236992.00
07/17/2017 19:45,2,0.604,ACTIVE,212.83,339.65,60.012,1500335103,"201051344001135","219011344069620",27.23,31.00,0,332.43,348.66,16.7,14.2,0.106,764445.3,764445.3,14291,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335131,2236993.00
07/17/2017 19:45,2,0.576,ACTIVE,213.29,341.15,59.965,1500335103,"201051344000594","219011344069620",27.43,30.50,0,330.63,348.96,16.1,13.6,0.110,783767.5,783767.5,14309,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335132,2236994.00
07/17/2017 19:45,2,0.559,ACTIVE,213.29,339.95,59.986,1500335103,"201051344001203","219011344069620",27.73,31.30,0,333.03,349.26,15.8,13.3,0.102,774126.4,774126.4,14340,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335133,2236995.00
07/17/2017 19:45,2,0.502,ACTIVE,212.16,339.65,59.996,1500335103,"274151322000054","219011344069620",26.68,34.50,0,333.03,345.06,13.6,11.2,0.088,994940.7,994940.7,14199,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335134,2236996.00
07/17/2017 19:45,2,0.588,ACTIVE,213.74,340.55,59.991,1500335103,"201051344000867","219011344069620",27.41,32.00,0,332.43,348.66,16.4,13.9,0.110,767914.9,767914.9,14340,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335134,2236997.00
07/17/2017 19:45,2,0.547,ACTIVE,213.29,341.15,59.996,1500335103,"201051344001093","219011344069620",27.08,30.80,0,333.03,348.66,15.0,12.6,0.093,772087.8,772087.8,14334,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335135,2236998.00
07/17/2017 19:45,2,0.576,ACTIVE,213.51,341.75,60.028,1500335103,"201051344000900","219011344069620",27.14,33.30,0,333.33,348.66,15.8,13.4,0.110,789597.3,789597.3,14340,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335136,2236999.00
07/17/2017 19:45,2,0.570,ACTIVE,213.74,341.45,59.986,1500335103,"201051344000648","219011344069620",27.51,31.30,0,333.33,349.56,15.9,13.4,0.110,777036.5,777036.5,14310,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335137,2237000.00
07/17/2017 19:45,2,0.574,ACTIVE,213.51,340.85,59.991,1500335103,"201051344000569","219011344069620",27.59,33.80,0,332.13,349.26,16.0,13.6,0.115,791537.3,791537.3,14288,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335138,2237001.00
07/17/2017 19:45,2,0.613,ACTIVE,213.51,341.15,59.986,1500335103,"201051344000983","219011344069620",27.29,33.50,0,333.03,349.26,17.0,14.5,0.110,782199.7,782199.7,14314,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335139,2237002.00
07/17/2017 19:45,2,0.574,ACTIVE,213.74,341.15,59.986,1500335103,"201051344001158","219011344069620",27.02,31.80,0,332.73,348.96,15.8,13.3,0.110,766761.9,766761.9,14314,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335140,2237003.00
07/17/2017 19:45,2,0.553,ACTIVE,214.19,342.65,59.986,1500335103,"201051344000576","219011344069620",26.98,32.00,0,333.03,349.86,15.1,12.7,0.110,781276.6,781276.6,14324,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335141,2237004.00
07/17/2017 19:45,2,0.516,ACTIVE,212.38,338.74,59.970,1500335103,"274151322000087","219011344069620",26.28,38.00,0,333.03,345.36,13.7,11.3,0.080,969423.4,969423.4,14411,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500335142,2237005.00
07/17/2017 20:00,2,0.457,ACTIVE,213.74,340.25,59.981,1500336003,"201051344000645","219011344069620",26.88,31.50,0,333.93,350.17,12.4,10.1,0.084,780231.2,780231.2,14300,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336004,2237006.00
07/17/2017 20:00,2,0.385,ACTIVE,212.61,338.14,59.965,1500336003,"274151322000085","219011344069620",26.02,33.50,0,334.84,345.36,10.2,7.9,0.053,990240.4,990240.4,14212,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336005,2237007.00
07/17/2017 20:00,2,0.465,ACTIVE,213.96,341.45,59.981,1500336003,"201051344000633","219011344069620",27.49,30.00,0,333.33,351.67,13.0,10.6,0.084,767162.9,767162.9,14349,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336006,2237008.00
07/17/2017 20:00,2,0.461,ACTIVE,213.51,339.95,59.975,1500336003,"201051344000469","219011344069620",27.39,31.30,0,332.13,348.96,12.8,10.4,0.075,770744.6,770744.6,14321,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336007,2237009.00
07/17/2017 20:00,2,0.469,ACTIVE,212.83,339.95,59.970,1500336003,"201051344000646","219011344069620",27.25,29.80,0,331.83,348.96,13.0,10.6,0.075,765578.7,765578.7,14310,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336008,2237010.00
07/17/2017 20:00,2,0.428,ACTIVE,212.16,340.25,59.970,1500336003,"274151322000052","219011344069620",26.12,33.00,0,333.93,345.66,11.3,9.0,0.066,1030351.6,1030351.6,14214,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336009,2237011.00
07/17/2017 20:00,2,0.508,ACTIVE,213.51,339.95,59.970,1500336003,"201051344000585","219011344069620",27.55,30.30,0,332.13,349.26,14.2,11.7,0.080,778829.3,778829.3,14309,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336010,2237012.00
07/17/2017 20:00,2,0.434,ACTIVE,213.06,338.74,59.938,1500336003,"201051344001230","219011344069620",27.10,28.50,0,330.93,347.46,11.9,9.6,0.071,770111.7,770111.7,14336,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336010,2237013.00
07/17/2017 20:00,2,0.432,ACTIVE,213.51,339.95,59.975,1500336003,"201051344000582","219011344069620",27.15,30.80,0,333.33,348.96,11.9,9.6,0.075,759326.0,759326.0,14303,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336011,2237014.00
07/17/2017 20:00,2,0.477,ACTIVE,213.06,339.04,59.970,1500336003,"201051344000955","219011344069620",27.12,30.30,0,331.23,347.46,13.1,10.8,0.080,779112.6,779112.6,14320,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336012,2237015.00
07/17/2017 20:00,2,0.240,ACTIVE,212.61,389.24,59.965,1500336003,"274151322000094","219011344069620",36.44,34.50,0,336.64,406.97,8.9,6.6,0.053,849407.9,849407.9,14563,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336013,2237016.00
07/17/2017 20:00,2,0.504,ACTIVE,213.29,339.65,59.975,1500336003,"201051344000579","219011344069620",27.23,30.80,0,333.03,350.47,13.9,11.5,0.080,788999.1,788999.1,14309,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336014,2237017.00
07/17/2017 20:00,2,0.473,ACTIVE,212.83,338.44,59.970,1500336003,"201051344000890","219011344069620",26.72,29.00,0,332.13,347.76,12.8,10.4,0.075,773151.5,773151.5,14318,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336015,2237018.00
07/17/2017 20:00,2,0.451,ACTIVE,213.29,339.65,59.975,1500336003,"201051344000438","219011344069620",27.49,29.30,0,333.03,348.96,12.6,10.2,0.080,775615.8,775615.8,14304,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336016,2237019.00
07/17/2017 20:00,2,0.447,ACTIVE,213.29,338.44,59.986,1500336003,"201051344000417","219011344069620",18.25,29.00,0,332.13,346.26,8.3,6.1,0.044,699106.7,699106.7,14338,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336017,2237020.00
07/17/2017 20:00,2,0.395,ACTIVE,212.16,339.04,59.986,1500336003,"274151322000083","219011344069620",26.48,32.60,0,334.54,345.66,10.6,8.3,0.057,1019969.2,1019969.2,14225,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336018,2237021.00
07/17/2017 20:00,2,0.430,ACTIVE,212.83,339.95,59.986,1500336003,"274151322000076","219011344069620",26.56,33.50,0,335.44,346.26,11.6,9.3,0.071,1088530.6,1088530.6,14225,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336019,2237022.00
07/17/2017 20:00,2,0.475,ACTIVE,213.29,339.34,59.975,1500336003,"201051344000868","219011344069620",27.23,30.30,0,332.43,349.26,13.1,10.8,0.075,769134.6,769134.6,14326,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336020,2237023.00
07/17/2017 20:00,2,0.404,ACTIVE,212.38,337.54,59.981,1500336003,"274151322000095","219011344069620",26.68,32.80,0,334.54,345.06,10.9,8.6,0.057,1078055.6,1078055.6,14237,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336021,2237024.00
07/17/2017 20:00,2,0.430,ACTIVE,213.29,340.25,59.986,1500336003,"201051344000988","219011344069620",17.91,31.30,0,333.03,348.36,7.8,5.6,0.053,671633.8,671633.8,14308,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336022,2237025.00
07/17/2017 20:00,2,0.459,ACTIVE,213.06,338.44,59.981,1500336003,"201051344001025","219011344069620",26.70,29.50,0,332.43,348.36,12.4,10.1,0.075,776009.2,776009.2,14309,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336023,2237026.00
07/17/2017 20:00,2,0.475,ACTIVE,213.29,339.95,59.975,1500336003,"201051344000458","219011344069620",26.70,32.60,0,333.63,349.56,12.8,10.5,0.080,780534.4,780534.4,14295,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336024,2237027.00
07/17/2017 20:00,2,0.471,ACTIVE,213.74,341.15,59.991,1500336003,"201051344000853","219011344069620",26.52,32.20,0,334.54,350.77,12.7,10.3,0.080,781655.9,781655.9,14314,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336025,2237028.00
07/17/2017 20:00,2,0.432,ACTIVE,213.51,340.25,59.981,1500336003,"201051344000685","219011344069620",26.40,28.80,0,333.33,349.86,11.6,9.2,0.080,775482.1,775482.1,14336,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336026,2237029.00
07/17/2017 20:00,2,0.439,ACTIVE,213.29,340.25,59.986,1500336003,"201051344000917","219011344069620",27.04,31.00,0,332.73,348.36,12.1,9.7,0.071,772134.2,772134.2,14326,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336027,2237030.00
07/17/2017 20:00,2,0.441,ACTIVE,213.51,339.95,59.975,1500336003,"201051344001145","219011344069620",27.00,28.30,0,333.93,348.96,12.1,9.8,0.066,780156.4,780156.4,14319,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336027,2237031.00
07/17/2017 20:00,2,0.443,ACTIVE,213.29,340.25,59.986,1500336003,"201051344000651","219011344069620",26.80,30.50,0,333.33,349.26,12.1,9.7,0.080,768969.8,768969.8,14315,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336028,2237032.00
07/17/2017 20:00,2,0.375,ACTIVE,212.16,339.95,59.975,1500336003,"274151322000088","219011344069620",25.96,32.80,0,334.24,344.76,9.8,7.6,0.049,978466.7,978466.7,14218,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336029,2237033.00
07/17/2017 20:00,2,0.260,ACTIVE,213.06,391.94,59.986,1500336003,"274151322000068","219011344069620",36.80,35.00,0,336.34,412.08,9.7,7.4,0.049,850091.9,850091.9,14577,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336030,2237034.00
07/17/2017 20:00,2,0.518,ACTIVE,212.83,337.84,59.991,1500336003,"201051344001135","219011344069620",24.89,30.00,0,332.13,347.76,13.1,10.7,0.075,764448.5,764448.5,14292,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336031,2237035.00
07/17/2017 20:00,2,0.494,ACTIVE,213.06,339.04,59.959,1500336003,"201051344000594","219011344069620",24.47,29.80,0,331.53,349.56,12.2,9.9,0.080,783770.6,783770.6,14310,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336032,2237036.00
07/17/2017 20:00,2,0.465,ACTIVE,213.29,339.04,59.996,1500336003,"201051344001203","219011344069620",26.58,29.80,0,333.03,349.56,12.6,10.2,0.080,774129.4,774129.4,14341,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336033,2237037.00
07/17/2017 20:00,2,0.389,ACTIVE,212.16,337.84,59.991,1500336003,"274151322000054","219011344069620",26.28,33.80,0,334.24,345.36,10.3,8.1,0.053,994943.1,994943.1,14200,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336034,2237038.00
07/17/2017 20:00,2,0.469,ACTIVE,213.29,339.04,60.002,1500336003,"201051344000867","219011344069620",27.75,31.00,0,333.33,349.86,13.2,10.8,0.075,767918.0,767918.0,14341,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336035,2237039.00
07/17/2017 20:00,2,0.438,ACTIVE,213.29,339.65,59.965,1500336003,"201051344001093","219011344069620",27.02,29.80,0,333.63,348.36,12.0,9.7,0.066,772090.7,772090.7,14335,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336036,2237040.00
07/17/2017 20:00,2,0.453,ACTIVE,213.29,339.34,59.996,1500336003,"201051344000900","219011344069620",27.25,32.00,0,333.33,349.26,12.5,10.2,0.075,789600.3,789600.3,14341,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336037,2237041.00
07/17/2017 20:00,2,0.471,ACTIVE,213.51,339.95,60.018,1500336003,"201051344000648","219011344069620",26.92,30.30,0,333.03,350.47,12.8,10.4,0.080,777039.6,777039.6,14311,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336037,2237042.00
07/17/2017 20:00,2,0.451,ACTIVE,213.29,339.34,59.996,1500336003,"201051344000569","219011344069620",28.01,32.80,0,332.73,349.56,12.8,10.4,0.080,791540.4,791540.4,14289,0,0,0,L,1122011218,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336038,2237043.00
07/17/2017 20:00,2,0.492,ACTIVE,213.29,339.34,60.007,1500336003,"201051344000983","219011344069620",27.67,32.60,0,333.33,349.26,13.8,11.4,0.080,782203.0,782203.0,14315,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336040,2237044.00
07/17/2017 20:00,2,0.457,ACTIVE,213.29,339.04,60.007,1500336003,"201051344001158","219011344069620",27.29,31.30,0,333.03,349.86,12.6,10.3,0.084,766764.9,766764.9,14315,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336041,2237045.00
07/17/2017 20:00,2,0.453,ACTIVE,213.74,340.55,60.002,1500336003,"201051344000576","219011344069620",26.46,30.50,0,333.93,350.47,12.2,9.9,0.080,781279.5,781279.5,14325,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336042,2237046.00
07/17/2017 20:00,2,0.395,ACTIVE,212.38,338.44,59.991,1500336003,"274151322000087","219011344069620",25.88,36.30,0,334.54,345.36,10.3,8.1,0.053,969425.9,969425.9,14412,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336043,2237047.00
07/17/2017 20:15,2,0.350,ACTIVE,214.19,339.65,60.007,1500336903,"201051344000645","219011344069620",26.68,30.00,0,333.63,347.16,9.5,7.2,0.053,780233.4,780233.4,14301,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336904,2237048.00
07/17/2017 20:15,2,0.285,ACTIVE,212.61,338.44,60.012,1500336903,"274151322000085","219011344069620",25.90,32.00,0,335.14,343.55,7.5,5.3,0.035,990242.1,990242.1,14213,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336905,2237049.00
07/17/2017 20:15,2,0.361,ACTIVE,214.19,340.85,60.018,1500336903,"201051344000633","219011344069620",27.39,29.00,0,333.03,349.26,10.1,7.8,0.057,767165.3,767165.3,14350,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336906,2237050.00
07/17/2017 20:15,2,0.375,ACTIVE,213.74,339.34,60.007,1500336903,"201051344000469","219011344069620",26.20,29.80,0,331.23,347.16,10.0,7.7,0.053,770746.9,770746.9,14322,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336907,2237051.00
07/17/2017 20:15,2,0.387,ACTIVE,213.29,339.34,60.007,1500336903,"201051344000646","219011344069620",26.34,28.80,0,332.13,345.96,10.3,8.1,0.053,765581.1,765581.1,14311,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336908,2237052.00
07/17/2017 20:15,2,0.326,ACTIVE,212.38,339.04,60.007,1500336903,"274151322000052","219011344069620",25.98,32.20,0,334.54,343.85,8.6,6.3,0.049,1030353.6,1030353.6,14215,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336909,2237053.00
07/17/2017 20:15,2,0.424,ACTIVE,213.74,339.95,60.034,1500336903,"201051344000585","219011344069620",26.74,29.00,0,332.43,348.66,11.5,9.2,0.053,778831.8,778831.8,14310,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336910,2237054.00
07/17/2017 20:15,2,0.338,ACTIVE,213.51,338.74,60.002,1500336903,"201051344001230","219011344069620",27.19,27.50,0,331.23,345.06,9.3,7.1,0.044,770113.8,770113.8,14337,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336911,2237055.00
07/17/2017 20:15,2,0.346,ACTIVE,213.96,339.65,60.012,1500336903,"201051344000582","219011344069620",26.90,29.30,0,332.13,348.66,9.4,7.2,0.049,759328.1,759328.1,14304,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336912,2237056.00
07/17/2017 20:15,2,0.387,ACTIVE,213.06,338.74,60.002,1500336903,"201051344000955","219011344069620",26.90,29.00,0,331.53,346.26,10.6,8.3,0.053,779114.9,779114.9,14321,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336913,2237057.00
07/17/2017 20:15,2,0.174,ACTIVE,213.06,382.03,60.007,1500336903,"274151322000094","219011344069620",35.84,33.30,0,336.34,399.46,6.3,4.2,0.027,849409.3,849409.3,14564,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336914,2237058.00
07/17/2017 20:15,2,0.406,ACTIVE,213.74,339.04,60.007,1500336903,"201051344000579","219011344069620",27.39,29.80,0,333.03,346.56,11.3,9.0,0.057,789001.6,789001.6,14310,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336914,2237059.00
07/17/2017 20:15,2,0.365,ACTIVE,213.51,338.74,60.039,1500336903,"201051344000890","219011344069620",27.63,27.80,0,330.93,346.56,10.2,8.0,0.049,773153.8,773153.8,14319,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336915,2237060.00
07/17/2017 20:15,2,0.365,ACTIVE,213.96,339.95,60.007,1500336903,"201051344000438","219011344069620",27.12,28.00,0,333.33,346.86,10.1,7.8,0.053,775618.1,775618.1,14305,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336916,2237061.00
07/17/2017 20:15,2,0.377,ACTIVE,213.74,339.04,60.018,1500336903,"201051344000417","219011344069620",17.91,28.00,0,331.23,345.06,6.9,4.7,0.031,699108.1,699108.1,14339,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336917,2237062.00
07/17/2017 20:15,2,0.299,ACTIVE,212.61,339.04,60.007,1500336903,"274151322000083","219011344069620",26.14,31.30,0,334.24,343.85,8.0,5.7,0.044,1019971.0,1019971.0,14226,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336918,2237063.00
07/17/2017 20:15,2,0.320,ACTIVE,212.83,338.74,59.996,1500336903,"274151322000076","219011344069620",26.78,32.40,0,335.74,344.45,8.7,6.5,0.049,1088532.6,1088532.6,14226,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336919,2237064.00
07/17/2017 20:15,2,0.389,ACTIVE,213.74,339.34,60.007,1500336903,"201051344000868","219011344069620",26.58,29.00,0,331.83,347.46,10.5,8.2,0.053,769137.0,769137.0,14327,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336920,2237065.00
07/17/2017 20:15,2,0.301,ACTIVE,212.61,339.95,60.012,1500336903,"274151322000095","219011344069620",26.48,31.50,0,334.54,343.25,8.1,5.9,0.044,1078057.4,1078057.4,14238,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336921,2237066.00
07/17/2017 20:15,2,0.340,ACTIVE,213.51,339.65,59.981,1500336903,"201051344000988","219011344069620",17.89,30.00,0,331.23,346.56,6.2,4.0,0.040,671635.0,671635.0,14309,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336922,2237067.00
07/17/2017 20:15,2,0.375,ACTIVE,213.74,338.44,60.007,1500336903,"201051344001025","219011344069620",26.78,28.50,0,332.13,346.56,10.2,7.9,0.053,776011.5,776011.5,14310,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336923,2237068.00
07/17/2017 20:15,2,0.381,ACTIVE,213.74,339.04,60.023,1500336903,"201051344000458","219011344069620",26.86,31.00,0,332.73,346.56,10.4,8.1,0.057,780536.7,780536.7,14296,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336924,2237069.00
07/17/2017 20:15,2,0.369,ACTIVE,214.41,341.15,60.044,1500336903,"201051344000853","219011344069620",26.84,30.80,0,334.24,348.06,10.1,7.8,0.057,781658.2,781658.2,14315,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336925,2237070.00
07/17/2017 20:15,2,0.334,ACTIVE,213.96,340.85,60.007,1500336903,"201051344000685","219011344069620",26.96,27.50,0,332.13,347.16,9.1,6.9,0.057,775484.1,775484.1,14337,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336926,2237071.00
07/17/2017 20:15,2,0.348,ACTIVE,213.96,340.25,60.012,1500336903,"201051344000917","219011344069620",26.94,29.80,0,332.73,346.56,9.6,7.3,0.049,772136.4,772136.4,14327,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336927,2237072.00
07/17/2017 20:15,2,0.355,ACTIVE,214.19,340.55,60.023,1500336903,"201051344001145","219011344069620",26.86,27.50,0,333.03,349.26,9.7,7.5,0.049,780158.6,780158.6,14320,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336927,2237073.00
07/17/2017 20:15,2,0.359,ACTIVE,213.96,339.95,60.049,1500336903,"201051344000651","219011344069620",26.92,29.30,0,333.33,347.16,9.8,7.6,0.057,768972.0,768972.0,14316,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336928,2237074.00
07/17/2017 20:15,2,0.283,ACTIVE,212.16,338.74,60.007,1500336903,"274151322000088","219011344069620",26.10,31.80,0,334.24,342.95,7.5,5.4,0.040,978468.3,978468.3,14219,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336929,2237075.00
07/17/2017 20:15,2,0.213,ACTIVE,213.29,373.91,60.007,1500336903,"274151322000068","219011344069620",34.89,33.80,0,336.64,400.96,7.5,5.4,0.035,850093.5,850093.5,14578,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336930,2237076.00
