ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 20:15,2,0.393,ACTIVE,213.51,339.04,60.018,1500336903,"201051344001135","219011344069620",28.03,28.80,0,331.53,346.86,11.2,8.9,0.057,764450.9,764450.9,14293,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336931,2237077.00
07/17/2017 20:15,2,0.393,ACTIVE,213.51,339.65,60.007,1500336903,"201051344000594","219011344069620",26.48,29.00,0,331.23,347.16,10.5,8.2,0.066,783772.8,783772.8,14311,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336932,2237078.00
07/17/2017 20:15,2,0.385,ACTIVE,213.96,339.34,60.012,1500336903,"201051344001203","219011344069620",26.42,28.80,0,332.73,347.76,10.3,8.1,0.053,774131.7,774131.7,14342,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336933,2237079.00
07/17/2017 20:15,2,0.309,ACTIVE,212.38,338.74,59.986,1500336903,"274151322000054","219011344069620",25.90,32.60,0,334.54,343.55,8.1,5.9,0.049,994944.9,994944.9,14201,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336934,2237080.00
07/17/2017 20:15,2,0.396,ACTIVE,213.74,338.14,60.002,1500336903,"201051344000867","219011344069620",27.10,29.80,0,332.73,346.26,10.9,8.6,0.057,767920.4,767920.4,14342,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336935,2237081.00
07/17/2017 20:15,2,0.365,ACTIVE,213.96,340.25,59.970,1500336903,"201051344001093","219011344069620",26.78,28.80,0,332.13,348.06,9.9,7.7,0.049,772092.8,772092.8,14336,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336936,2237082.00
07/17/2017 20:15,2,0.375,ACTIVE,213.74,339.95,60.007,1500336903,"201051344000900","219011344069620",26.50,30.50,0,332.13,346.86,10.1,7.9,0.066,789602.5,789602.5,14342,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336937,2237083.00
07/17/2017 20:15,2,0.391,ACTIVE,214.19,339.95,60.002,1500336903,"201051344000648","219011344069620",26.74,28.80,0,333.03,347.16,10.6,8.3,0.062,777041.9,777041.9,14312,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336938,2237084.00
07/17/2017 20:15,2,0.398,ACTIVE,213.74,339.65,60.002,1500336903,"201051344000569","219011344069620",26.76,31.50,0,332.43,346.56,10.8,8.5,0.062,791542.7,791542.7,14290,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336938,2237085.00
07/17/2017 20:15,2,0.422,ACTIVE,213.74,339.34,60.007,1500336903,"201051344000983","219011344069620",27.08,31.00,0,332.13,347.46,11.6,9.3,0.057,782205.6,782205.6,14316,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336939,2237086.00
07/17/2017 20:15,2,0.396,ACTIVE,213.74,339.34,60.007,1500336903,"201051344001158","219011344069620",26.00,30.00,0,331.53,347.16,10.5,8.2,0.066,766767.1,766767.1,14316,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336940,2237087.00
07/17/2017 20:15,2,0.373,ACTIVE,214.19,340.55,60.002,1500336903,"201051344000576","219011344069620",26.66,29.00,0,333.03,347.46,10.1,7.8,0.057,781281.6,781281.6,14326,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336941,2237088.00
07/17/2017 20:15,2,0.316,ACTIVE,212.83,338.74,60.007,1500336903,"274151322000087","219011344069620",25.64,34.80,0,334.54,343.55,8.2,6.0,0.044,969427.6,969427.6,14413,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500336942,2237089.00
07/17/2017 20:30,2,0.344,ACTIVE,214.19,339.95,60.002,1500337803,"201051344000645","219011344069620",26.06,29.30,0,333.33,345.66,9.1,6.8,0.053,780235.3,780235.3,14302,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337804,2237090.00
07/17/2017 20:30,2,0.271,ACTIVE,213.06,340.25,59.986,1500337803,"274151322000085","219011344069620",25.84,31.00,0,335.44,342.65,7.2,5.0,0.035,990243.5,990243.5,14214,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337805,2237091.00
07/17/2017 20:30,2,0.354,ACTIVE,214.41,341.75,59.981,1500337803,"201051344000633","219011344069620",27.10,28.50,0,333.63,347.76,9.7,7.5,0.049,767167.3,767167.3,14351,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337806,2237092.00
07/17/2017 20:30,2,0.346,ACTIVE,213.96,339.34,59.975,1500337803,"201051344000469","219011344069620",27.21,29.50,0,331.53,345.36,9.6,7.3,0.057,770748.9,770748.9,14323,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337807,2237093.00
07/17/2017 20:30,2,0.365,ACTIVE,213.29,339.65,59.975,1500337803,"201051344000646","219011344069620",26.82,27.80,0,332.13,345.06,10.0,7.7,0.053,765583.1,765583.1,14312,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337808,2237094.00
07/17/2017 20:30,2,0.307,ACTIVE,212.61,338.14,59.975,1500337803,"274151322000052","219011344069620",26.28,31.30,0,334.24,343.25,8.2,6.0,0.044,1030355.2,1030355.2,14216,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337808,2237095.00
07/17/2017 20:30,2,0.396,ACTIVE,213.96,340.25,59.981,1500337803,"201051344000585","219011344069620",27.15,28.00,0,332.73,346.26,10.9,8.6,0.049,778834.2,778834.2,14311,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337809,2237096.00
07/17/2017 20:30,2,0.332,ACTIVE,213.51,338.44,59.986,1500337803,"201051344001230","219011344069620",26.76,26.80,0,331.83,344.76,9.0,6.8,0.044,770115.6,770115.6,14338,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337810,2237097.00
07/17/2017 20:30,2,0.336,ACTIVE,214.19,339.95,60.012,1500337803,"201051344000582","219011344069620",26.50,28.30,0,333.63,345.36,9.0,6.8,0.044,759330.0,759330.0,14305,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337811,2237098.00
07/17/2017 20:30,2,0.369,ACTIVE,213.51,339.04,59.954,1500337803,"201051344000955","219011344069620",26.70,28.00,0,332.13,345.06,10.0,7.7,0.053,779117.0,779117.0,14322,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337812,2237099.00
07/17/2017 20:30,2,0.170,ACTIVE,213.29,368.80,59.981,1500337803,"274151322000094","219011344069620",34.39,32.40,0,336.04,395.25,6.0,3.9,0.035,849410.4,849410.4,14565,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337813,2237100.00
07/17/2017 20:30,2,0.387,ACTIVE,213.96,339.65,59.949,1500337803,"201051344000579","219011344069620",27.47,28.80,0,332.73,345.36,10.8,8.5,0.049,789003.9,789003.9,14311,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337814,2237101.00
07/17/2017 20:30,2,0.359,ACTIVE,213.51,338.44,59.981,1500337803,"201051344000890","219011344069620",26.88,27.00,0,332.73,345.66,9.8,7.5,0.049,773155.9,773155.9,14320,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337815,2237102.00
07/17/2017 20:30,2,0.348,ACTIVE,213.74,339.34,59.975,1500337803,"201051344000438","219011344069620",27.17,27.30,0,334.24,346.26,9.6,7.3,0.049,775620.1,775620.1,14306,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337816,2237103.00
07/17/2017 20:30,2,0.359,ACTIVE,213.51,338.44,59.986,1500337803,"201051344000417","219011344069620",17.93,27.30,0,332.73,344.15,6.5,4.4,0.031,699109.3,699109.3,14340,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337817,2237104.00
07/17/2017 20:30,2,0.277,ACTIVE,212.83,339.04,59.981,1500337803,"274151322000083","219011344069620",26.26,30.50,0,334.54,342.65,7.4,5.2,0.044,1019972.4,1019972.4,14227,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337817,2237105.00
07/17/2017 20:30,2,0.297,ACTIVE,213.29,340.55,59.986,1500337803,"274151322000076","219011344069620",27.00,31.50,0,335.74,343.55,8.2,6.0,0.044,1088534.3,1088534.3,14227,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337818,2237106.00
07/17/2017 20:30,2,0.361,ACTIVE,213.51,339.34,59.949,1500337803,"201051344000868","219011344069620",26.72,28.80,0,332.43,345.96,9.8,7.6,0.049,769139.1,769139.1,14328,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337819,2237107.00
07/17/2017 20:30,2,0.279,ACTIVE,212.83,337.84,59.981,1500337803,"274151322000095","219011344069620",26.82,30.50,0,334.84,342.35,7.5,5.4,0.035,1078059.0,1078059.0,14239,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337820,2237108.00
07/17/2017 20:30,2,0.311,ACTIVE,213.74,339.95,60.007,1500337803,"201051344000988","219011344069620",17.93,29.50,0,332.43,345.36,5.7,3.5,0.027,671636.0,671636.0,14310,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337821,2237109.00
07/17/2017 20:30,2,0.338,ACTIVE,213.51,338.44,59.986,1500337803,"201051344001025","219011344069620",27.61,27.50,0,332.73,345.36,9.5,7.3,0.049,776013.5,776013.5,14311,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337822,2237110.00
07/17/2017 20:30,2,0.359,ACTIVE,213.74,339.34,59.975,1500337803,"201051344000458","219011344069620",26.32,30.00,0,332.73,345.66,9.6,7.4,0.053,780538.8,780538.8,14297,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337823,2237111.00
07/17/2017 20:30,2,0.354,ACTIVE,214.41,341.45,59.970,1500337803,"201051344000853","219011344069620",26.20,30.30,0,334.84,346.86,9.4,7.1,0.053,781660.2,781660.2,14316,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337824,2237112.00
07/17/2017 20:30,2,0.303,ACTIVE,213.96,340.85,59.959,1500337803,"201051344000685","219011344069620",27.61,27.00,0,332.73,346.86,8.5,6.2,0.049,775485.8,775485.8,14338,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337825,2237113.00
07/17/2017 20:30,2,0.336,ACTIVE,213.74,339.34,59.981,1500337803,"201051344000917","219011344069620",26.56,28.80,0,332.43,346.26,9.1,6.8,0.049,772138.2,772138.2,14328,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337826,2237114.00
07/17/2017 20:30,2,0.334,ACTIVE,213.96,339.65,59.975,1500337803,"201051344001145","219011344069620",26.70,26.80,0,334.24,346.26,9.1,6.8,0.049,780160.5,780160.5,14321,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337827,2237115.00
07/17/2017 20:30,2,0.330,ACTIVE,213.96,339.95,59.981,1500337803,"201051344000651","219011344069620",27.15,28.30,0,334.24,345.96,9.1,6.9,0.049,768973.8,768973.8,14317,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337828,2237116.00
07/17/2017 20:30,2,0.268,ACTIVE,212.61,339.95,59.975,1500337803,"274151322000088","219011344069620",25.37,31.00,0,333.93,342.35,6.9,4.7,0.040,978469.7,978469.7,14220,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337829,2237117.00
07/17/2017 20:30,2,0.191,ACTIVE,213.51,376.01,59.965,1500337803,"274151322000068","219011344069620",35.25,33.00,0,336.94,391.94,6.9,4.7,0.031,850094.8,850094.8,14579,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337830,2237118.00
07/17/2017 20:30,2,0.379,ACTIVE,213.51,338.44,60.018,1500337803,"201051344001135","219011344069620",27.19,28.00,0,333.03,345.06,10.5,8.2,0.053,764453.1,764453.1,14294,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337831,2237119.00
07/17/2017 20:30,2,0.357,ACTIVE,213.96,339.65,59.986,1500337803,"201051344000594","219011344069620",26.72,28.30,0,330.93,345.36,9.7,7.5,0.057,783774.8,783774.8,14312,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337832,2237120.00
07/17/2017 20:30,2,0.348,ACTIVE,213.74,338.74,59.981,1500337803,"201051344001203","219011344069620",27.29,27.80,0,334.24,346.56,9.6,7.4,0.044,774133.7,774133.7,14343,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337833,2237121.00
07/17/2017 20:30,2,0.283,ACTIVE,212.83,339.95,59.970,1500337803,"274151322000054","219011344069620",25.68,31.80,0,333.63,342.65,7.4,5.2,0.035,994946.3,994946.3,14202,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337834,2237122.00
07/17/2017 20:30,2,0.365,ACTIVE,214.19,339.04,59.986,1500337803,"201051344000867","219011344069620",26.98,29.50,0,332.43,345.66,10.0,7.7,0.049,767922.5,767922.5,14343,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337835,2237123.00
07/17/2017 20:30,2,0.342,ACTIVE,213.74,339.34,59.970,1500337803,"201051344001093","219011344069620",26.40,27.80,0,333.93,345.36,9.2,6.9,0.049,772094.7,772094.7,14337,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337836,2237124.00
07/17/2017 20:30,2,0.342,ACTIVE,213.96,340.25,59.981,1500337803,"201051344000900","219011344069620",26.50,29.80,0,332.73,345.66,9.2,6.9,0.053,789604.4,789604.4,14343,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337836,2237125.00
07/17/2017 20:30,2,0.355,ACTIVE,214.19,339.65,59.970,1500337803,"201051344000648","219011344069620",26.86,28.30,0,334.24,345.96,9.7,7.5,0.049,777043.9,777043.9,14313,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337837,2237126.00
07/17/2017 20:30,2,0.352,ACTIVE,213.74,339.65,59.975,1500337803,"201051344000569","219011344069620",27.21,31.00,0,333.03,345.06,9.7,7.5,0.049,791544.8,791544.8,14291,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337838,2237127.00
07/17/2017 20:30,2,0.389,ACTIVE,213.96,339.34,59.965,1500337803,"201051344000983","219011344069620",26.86,30.30,0,332.43,345.96,10.6,8.3,0.053,782207.8,782207.8,14317,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337839,2237128.00
07/17/2017 20:30,2,0.361,ACTIVE,213.74,339.04,60.007,1500337803,"201051344001158","219011344069620",26.18,29.30,0,333.63,345.36,9.6,7.3,0.053,766769.1,766769.1,14317,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337840,2237129.00
07/17/2017 20:30,2,0.336,ACTIVE,214.41,340.85,59.975,1500337803,"201051344000576","219011344069620",26.60,28.80,0,333.63,346.26,9.1,6.8,0.053,781283.4,781283.4,14327,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337841,2237130.00
07/17/2017 20:30,2,0.287,ACTIVE,213.06,339.34,59.986,1500337803,"274151322000087","219011344069620",25.58,33.30,0,334.84,342.95,7.5,5.3,0.040,969429.1,969429.1,14414,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500337842,2237131.00
07/17/2017 20:45,2,0.305,ACTIVE,213.29,338.74,60.018,1500338703,"201051344000645","219011344069620",26.56,29.30,0,334.24,346.26,8.2,6.0,0.040,780236.9,780236.9,14303,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338704,2237132.00
07/17/2017 20:45,2,0.250,ACTIVE,211.93,338.74,60.002,1500338703,"274151322000085","219011344069620",25.15,30.00,0,334.84,342.65,6.4,4.2,0.035,990244.6,990244.6,14215,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338705,2237133.00
07/17/2017 20:45,2,0.322,ACTIVE,213.29,340.25,60.002,1500338703,"201051344000633","219011344069620",26.86,28.30,0,333.03,348.36,8.8,6.6,0.049,767169.1,767169.1,14352,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338706,2237134.00
07/17/2017 20:45,2,0.312,ACTIVE,212.83,338.44,59.996,1500338703,"201051344000469","219011344069620",27.17,29.00,0,331.53,345.36,8.6,6.4,0.044,770750.6,770750.6,14324,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338707,2237135.00
07/17/2017 20:45,2,0.336,ACTIVE,212.38,337.54,59.996,1500338703,"201051344000646","219011344069620",26.56,27.00,0,332.73,345.36,9.1,6.8,0.044,765584.9,765584.9,14313,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338708,2237136.00
07/17/2017 20:45,2,0.277,ACTIVE,211.70,337.54,59.991,1500338703,"274151322000052","219011344069620",25.84,30.50,0,333.63,343.25,7.3,5.1,0.035,1030356.6,1030356.6,14217,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338709,2237137.00
07/17/2017 20:45,2,0.363,ACTIVE,212.83,338.44,60.023,1500338703,"201051344000585","219011344069620",27.53,27.30,0,332.43,345.36,10.2,7.9,0.040,778836.2,778836.2,14312,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338709,2237138.00
07/17/2017 20:45,2,0.312,ACTIVE,212.61,336.34,60.002,1500338703,"201051344001230","219011344069620",26.44,26.00,0,331.23,343.55,8.4,6.2,0.040,770117.2,770117.2,14339,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338710,2237139.00
07/17/2017 20:45,2,0.309,ACTIVE,213.06,337.84,59.991,1500338703,"201051344000582","219011344069620",26.46,27.30,0,333.63,344.76,8.3,6.1,0.040,759331.5,759331.5,14306,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338711,2237140.00
07/17/2017 20:45,2,0.330,ACTIVE,212.38,337.24,60.002,1500338703,"201051344000955","219011344069620",27.37,27.30,0,332.13,344.45,9.2,7.0,0.044,779118.8,779118.8,14323,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338712,2237141.00
07/17/2017 20:45,2,0.152,ACTIVE,212.16,353.47,59.991,1500338703,"274151322000094","219011344069620",32.78,31.00,0,335.74,379.92,5.1,3.0,0.031,849411.2,849411.2,14566,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338713,2237142.00
07/17/2017 20:45,2,0.357,ACTIVE,212.83,338.14,60.028,1500338703,"201051344000579","219011344069620",27.27,28.00,0,334.24,345.96,9.9,7.7,0.040,789005.9,789005.9,14312,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338714,2237143.00
07/17/2017 20:45,2,0.326,ACTIVE,212.61,336.64,60.039,1500338703,"201051344000890","219011344069620",27.31,26.50,0,332.43,345.06,9.0,6.8,0.040,773157.6,773157.6,14321,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338715,2237144.00
07/17/2017 20:45,2,0.318,ACTIVE,212.61,337.54,60.034,1500338703,"201051344000438","219011344069620",26.90,26.80,0,333.63,345.36,8.7,6.5,0.035,775621.8,775621.8,14307,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338716,2237145.00
07/17/2017 20:45,2,0.346,ACTIVE,212.61,337.24,59.996,1500338703,"201051344000417","219011344069620",17.87,26.80,0,332.43,343.85,6.3,4.2,0.018,699110.3,699110.3,14341,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338717,2237146.00
07/17/2017 20:45,2,0.252,ACTIVE,211.93,337.84,60.018,1500338703,"274151322000083","219011344069620",25.68,29.80,0,334.24,342.65,6.6,4.4,0.027,1019973.6,1019973.6,14228,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338718,2237147.00
07/17/2017 20:45,2,0.266,ACTIVE,212.61,338.44,59.970,1500338703,"274151322000076","219011344069620",27.02,30.50,0,335.14,343.25,7.2,5.1,0.035,1088535.6,1088535.6,14228,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338719,2237148.00
07/17/2017 20:45,2,0.338,ACTIVE,212.83,338.44,60.007,1500338703,"201051344000868","219011344069620",26.14,28.50,0,333.03,345.36,9.0,6.7,0.040,769140.9,769140.9,14329,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338720,2237149.00
07/17/2017 20:45,2,0.254,ACTIVE,211.93,336.94,60.007,1500338703,"274151322000095","219011344069620",26.00,29.50,0,334.24,342.35,6.7,4.6,0.031,1078060.2,1078060.2,14240,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338721,2237150.00
07/17/2017 20:45,2,0.289,ACTIVE,212.61,339.04,60.002,1500338703,"201051344000988","219011344069620",17.93,29.30,0,332.13,345.66,5.3,3.2,0.018,671636.8,671636.8,14311,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338722,2237151.00
07/17/2017 20:45,2,0.322,ACTIVE,212.61,336.64,60.007,1500338703,"201051344001025","219011344069620",26.62,27.00,0,332.73,345.06,8.7,6.5,0.044,776015.2,776015.2,14312,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338723,2237152.00
07/17/2017 20:45,2,0.322,ACTIVE,212.83,337.84,60.002,1500338703,"201051344000458","219011344069620",26.50,29.30,0,333.03,345.66,8.7,6.5,0.040,780540.4,780540.4,14298,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338724,2237153.00
07/17/2017 20:45,2,0.320,ACTIVE,213.29,339.65,60.034,1500338703,"201051344000853","219011344069620",26.36,30.00,0,335.14,346.86,8.6,6.4,0.040,781661.8,781661.8,14317,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338725,2237154.00
07/17/2017 20:45,2,0.289,ACTIVE,212.83,338.44,59.975,1500338703,"201051344000685","219011344069620",26.26,26.30,0,333.33,346.56,7.7,5.5,0.044,775487.3,775487.3,14339,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338726,2237155.00
07/17/2017 20:45,2,0.309,ACTIVE,212.83,338.44,60.012,1500338703,"201051344000917","219011344069620",26.58,28.00,0,332.73,345.06,8.3,6.1,0.040,772139.8,772139.8,14329,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338726,2237156.00
07/17/2017 20:45,2,0.305,ACTIVE,212.83,337.84,60.007,1500338703,"201051344001145","219011344069620",27.00,26.00,0,334.24,345.96,8.3,6.1,0.040,780162.0,780162.0,14322,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338727,2237157.00
07/17/2017 20:45,2,0.311,ACTIVE,212.83,338.14,60.002,1500338703,"201051344000651","219011344069620",26.32,27.30,0,333.93,345.36,8.3,6.1,0.040,768975.4,768975.4,14318,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338728,2237158.00
07/17/2017 20:45,2,0.236,ACTIVE,211.70,337.54,60.002,1500338703,"274151322000088","219011344069620",25.01,30.30,0,333.93,342.35,6.0,3.9,0.031,978470.7,978470.7,14221,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338729,2237159.00
07/17/2017 20:45,2,0.172,ACTIVE,212.61,368.50,60.023,1500338703,"274151322000068","219011344069620",34.45,32.40,0,337.24,390.74,6.0,3.9,0.031,850095.8,850095.8,14580,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338730,2237160.00
07/17/2017 20:45,2,0.355,ACTIVE,212.38,336.34,59.975,1500338703,"201051344001135","219011344069620",26.38,27.30,0,333.03,344.15,9.5,7.3,0.044,764455.0,764455.0,14295,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338731,2237161.00
07/17/2017 20:45,2,0.316,ACTIVE,212.83,337.54,60.018,1500338703,"201051344000594","219011344069620",27.39,27.80,0,332.43,345.66,8.8,6.6,0.040,783776.5,783776.5,14313,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338732,2237162.00
07/17/2017 20:45,2,0.318,ACTIVE,212.38,336.34,60.007,1500338703,"201051344001203","219011344069620",27.25,27.00,0,333.03,345.36,8.8,6.6,0.040,774135.4,774135.4,14344,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338733,2237163.00
07/17/2017 20:45,2,0.246,ACTIVE,211.70,338.44,60.007,1500338703,"274151322000054","219011344069620",26.00,30.80,0,333.93,342.95,6.5,4.4,0.035,994947.5,994947.5,14203,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338734,2237164.00
07/17/2017 20:45,2,0.332,ACTIVE,213.29,338.14,60.012,1500338703,"201051344000867","219011344069620",26.66,29.30,0,333.03,345.96,9.0,6.8,0.040,767924.3,767924.3,14344,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338735,2237165.00
07/17/2017 20:45,2,0.320,ACTIVE,212.61,338.14,60.002,1500338703,"201051344001093","219011344069620",26.28,27.30,0,332.73,344.45,8.5,6.3,0.035,772096.3,772096.3,14338,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338735,2237166.00
07/17/2017 20:45,2,0.307,ACTIVE,212.83,338.74,60.007,1500338703,"201051344000900","219011344069620",26.46,29.50,0,333.33,345.36,8.3,6.1,0.049,789606.0,789606.0,14344,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338736,2237167.00
07/17/2017 20:45,2,0.322,ACTIVE,213.06,338.14,60.007,1500338703,"201051344000648","219011344069620",26.82,28.00,0,333.93,346.26,8.8,6.5,0.044,777045.6,777045.6,14314,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338737,2237168.00
07/17/2017 20:45,2,0.330,ACTIVE,212.83,338.44,60.007,1500338703,"201051344000569","219011344069620",26.34,30.50,0,333.03,345.06,8.8,6.6,0.049,791546.5,791546.5,14292,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338738,2237169.00
07/17/2017 20:45,2,0.344,ACTIVE,213.06,338.14,60.018,1500338703,"201051344000983","219011344069620",27.63,29.80,0,332.73,345.36,9.7,7.4,0.044,782209.8,782209.8,14318,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338739,2237170.00
07/17/2017 20:45,2,0.318,ACTIVE,212.83,338.74,60.012,1500338703,"201051344001158","219011344069620",26.70,28.80,0,332.73,345.36,8.6,6.4,0.049,766770.8,766770.8,14318,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338740,2237171.00
07/17/2017 20:45,2,0.309,ACTIVE,213.29,339.65,60.034,1500338703,"201051344000576","219011344069620",26.24,28.50,0,334.24,345.96,8.2,6.0,0.044,781285.0,781285.0,14328,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338741,2237172.00
07/17/2017 20:45,2,0.254,ACTIVE,212.16,337.54,60.012,1500338703,"274151322000087","219011344069620",25.43,32.60,0,333.63,342.65,6.5,4.4,0.031,969430.2,969430.2,14415,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500338742,2237173.00
07/17/2017 21:00,2,0.254,ACTIVE,213.51,338.74,59.981,1500339604,"201051344000645","219011344069620",26.00,29.30,0,333.63,344.76,6.7,4.6,0.027,780238.3,780238.3,14304,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339605,2237174.00
07/17/2017 21:00,2,0.207,ACTIVE,212.16,337.24,59.981,1500339604,"274151322000085","219011344069620",24.99,29.80,0,334.24,341.15,5.3,3.2,0.018,990245.7,990245.7,14216,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339606,2237175.00
07/17/2017 21:00,2,0.275,ACTIVE,213.51,340.25,59.986,1500339604,"201051344000633","219011344069620",26.96,28.30,0,332.13,346.26,7.6,5.4,0.022,767170.6,767170.6,14353,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339607,2237176.00
07/17/2017 21:00,2,0.268,ACTIVE,213.06,338.44,59.991,1500339604,"201051344000469","219011344069620",26.94,29.00,0,331.23,343.85,7.4,5.2,0.031,770752.1,770752.1,14325,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339608,2237177.00
07/17/2017 21:00,2,0.283,ACTIVE,212.61,337.84,59.986,1500339604,"201051344000646","219011344069620",27.14,26.80,0,330.33,343.25,7.8,5.6,0.027,765586.5,765586.5,14314,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339609,2237178.00
07/17/2017 21:00,2,0.232,ACTIVE,211.70,338.44,60.002,1500339604,"274151322000052","219011344069620",26.08,30.00,0,333.63,341.75,6.2,4.0,0.027,1030357.8,1030357.8,14218,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339610,2237179.00
07/17/2017 21:00,2,0.311,ACTIVE,213.06,337.84,59.986,1500339604,"201051344000585","219011344069620",27.49,27.00,0,331.23,343.25,8.7,6.5,0.031,778838.1,778838.1,14313,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339611,2237180.00
07/17/2017 21:00,2,0.266,ACTIVE,212.83,337.24,59.986,1500339604,"201051344001230","219011344069620",26.56,25.80,0,330.33,341.75,7.2,5.0,0.022,770118.7,770118.7,14340,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339612,2237181.00
07/17/2017 21:00,2,0.262,ACTIVE,213.06,337.84,59.981,1500339604,"201051344000582","219011344069620",26.62,26.80,0,331.53,343.55,7.1,4.9,0.027,759333.0,759333.0,14307,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339613,2237182.00
07/17/2017 21:00,2,0.283,ACTIVE,212.61,337.24,60.002,1500339604,"201051344000955","219011344069620",27.31,26.80,0,330.33,342.05,7.9,5.7,0.031,779120.5,779120.5,14324,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339614,2237183.00
07/17/2017 21:00,2,0.125,ACTIVE,211.93,338.14,59.981,1500339604,"274151322000094","219011344069620",30.69,30.30,0,335.74,357.98,3.9,1.9,0.018,849411.9,849411.9,14567,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339614,2237184.00
07/17/2017 21:00,2,0.312,ACTIVE,212.83,337.24,59.991,1500339604,"201051344000579","219011344069620",27.00,27.80,0,332.43,344.15,8.6,6.4,0.031,789007.8,789007.8,14313,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339615,2237185.00
07/17/2017 21:00,2,0.283,ACTIVE,212.83,336.94,59.996,1500339604,"201051344000890","219011344069620",27.19,26.30,0,331.53,342.95,7.8,5.6,0.027,773159.2,773159.2,14322,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339616,2237186.00
07/17/2017 21:00,2,0.271,ACTIVE,213.06,337.54,59.991,1500339604,"201051344000438","219011344069620",27.12,26.50,0,332.43,342.95,7.5,5.3,0.031,775623.3,775623.3,14308,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339617,2237187.00
07/17/2017 21:00,2,0.291,ACTIVE,212.83,337.24,59.986,1500339604,"201051344000417","219011344069620",17.89,26.50,0,330.03,341.75,5.3,3.2,0.013,699111.3,699111.3,14342,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339618,2237188.00
07/17/2017 21:00,2,0.209,ACTIVE,211.93,337.54,59.981,1500339604,"274151322000083","219011344069620",25.66,29.30,0,334.24,341.45,5.4,3.3,0.027,1019974.7,1019974.7,14229,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339619,2237189.00
07/17/2017 21:00,2,0.225,ACTIVE,212.38,337.24,59.996,1500339604,"274151322000076","219011344069620",26.18,30.00,0,335.44,341.75,6.0,3.8,0.027,1088536.8,1088536.8,14229,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339620,2237190.00
07/17/2017 21:00,2,0.281,ACTIVE,212.83,337.54,59.949,1500339604,"201051344000868","219011344069620",26.52,28.00,0,332.43,343.55,7.6,5.4,0.027,769142.5,769142.5,14330,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339621,2237191.00
07/17/2017 21:00,2,0.209,ACTIVE,211.93,336.64,59.981,1500339604,"274151322000095","219011344069620",26.12,29.00,0,334.24,340.85,5.5,3.4,0.022,1078061.3,1078061.3,14241,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339622,2237192.00
07/17/2017 21:00,2,0.234,ACTIVE,212.83,338.74,59.981,1500339604,"201051344000988","219011344069620",17.89,29.00,0,331.53,344.45,4.2,2.2,0.009,671637.5,671637.5,14312,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339623,2237193.00
07/17/2017 21:00,2,0.273,ACTIVE,212.61,336.04,60.028,1500339604,"201051344001025","219011344069620",26.34,26.50,0,331.23,342.95,7.3,5.2,0.031,776016.7,776016.7,14313,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339624,2237194.00
07/17/2017 21:00,2,0.260,ACTIVE,212.83,337.54,59.991,1500339604,"201051344000458","219011344069620",27.17,29.30,0,332.43,343.85,7.2,5.0,0.031,780542.0,780542.0,14299,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339625,2237195.00
07/17/2017 21:00,2,0.258,ACTIVE,213.51,339.34,59.991,1500339604,"201051344000853","219011344069620",26.92,30.00,0,333.93,345.66,7.1,4.9,0.031,781663.3,781663.3,14318,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339625,2237196.00
07/17/2017 21:00,2,0.242,ACTIVE,213.06,338.74,59.996,1500339604,"201051344000685","219011344069620",26.40,26.30,0,332.13,344.15,6.5,4.4,0.031,775488.6,775488.6,14340,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339626,2237197.00
07/17/2017 21:00,2,0.254,ACTIVE,212.83,338.14,60.028,1500339604,"201051344000917","219011344069620",27.35,27.50,0,331.53,342.95,7.0,4.9,0.022,772141.3,772141.3,14330,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339627,2237198.00
07/17/2017 21:00,2,0.264,ACTIVE,213.06,338.44,59.991,1500339604,"201051344001145","219011344069620",26.40,25.80,0,333.03,344.15,7.1,4.9,0.027,780163.5,780163.5,14323,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339628,2237199.00
07/17/2017 21:00,2,0.260,ACTIVE,212.83,338.14,59.991,1500339604,"201051344000651","219011344069620",26.54,26.80,0,332.13,343.55,7.1,4.9,0.031,768976.9,768976.9,14319,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339629,2237200.00
07/17/2017 21:00,2,0.191,ACTIVE,211.70,337.54,59.996,1500339604,"274151322000088","219011344069620",24.81,29.80,0,333.63,340.85,4.8,2.7,0.018,978471.6,978471.6,14222,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339630,2237201.00
07/17/2017 21:00,2,0.145,ACTIVE,212.61,338.44,60.002,1500339604,"274151322000068","219011344069620",31.09,31.80,0,335.74,372.11,4.7,2.6,0.022,850096.8,850096.8,14581,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339631,2237202.00
07/17/2017 21:00,2,0.293,ACTIVE,212.38,336.04,59.986,1500339604,"201051344001135","219011344069620",27.33,26.80,0,331.53,342.65,8.2,5.9,0.027,764456.8,764456.8,14296,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339632,2237203.00
07/17/2017 21:00,2,0.270,ACTIVE,212.83,337.84,59.991,1500339604,"201051344000594","219011344069620",27.19,27.80,0,331.53,343.55,7.5,5.3,0.031,783778.1,783778.1,14314,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339633,2237204.00
07/17/2017 21:00,2,0.273,ACTIVE,212.83,336.64,59.991,1500339604,"201051344001203","219011344069620",26.94,26.80,0,332.13,344.15,7.5,5.3,0.027,774136.9,774136.9,14345,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339634,2237205.00
07/17/2017 21:00,2,0.203,ACTIVE,211.48,336.04,59.996,1500339604,"274151322000054","219011344069620",25.33,30.30,0,333.63,341.15,5.2,3.1,0.018,994948.5,994948.5,14204,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339635,2237206.00
07/17/2017 21:00,2,0.283,ACTIVE,213.06,337.54,59.986,1500339604,"201051344000867","219011344069620",26.58,29.30,0,331.83,343.25,7.6,5.4,0.031,767925.9,767925.9,14345,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339636,2237207.00
07/17/2017 21:00,2,0.270,ACTIVE,212.83,337.24,60.002,1500339604,"201051344001093","219011344069620",26.16,26.80,0,331.23,342.35,7.2,5.0,0.022,772097.8,772097.8,14339,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339636,2237208.00
07/17/2017 21:00,2,0.242,ACTIVE,212.83,337.84,59.975,1500339604,"201051344000900","219011344069620",27.02,29.30,0,332.13,343.85,6.7,4.5,0.027,789607.4,789607.4,14345,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339637,2237209.00
07/17/2017 21:00,2,0.270,ACTIVE,213.06,337.84,59.986,1500339604,"201051344000648","219011344069620",26.30,27.80,0,333.33,344.76,7.2,5.0,0.031,777047.2,777047.2,14315,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339638,2237210.00
07/17/2017 21:00,2,0.275,ACTIVE,212.83,337.84,59.996,1500339604,"201051344000569","219011344069620",26.24,30.50,0,333.03,344.15,7.3,5.1,0.031,791548.1,791548.1,14293,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339639,2237211.00
07/17/2017 21:00,2,0.297,ACTIVE,212.83,337.84,60.018,1500339604,"201051344000983","219011344069620",26.96,30.00,0,332.13,344.15,8.2,5.9,0.031,782211.5,782211.5,14319,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339640,2237212.00
07/17/2017 21:00,2,0.275,ACTIVE,212.83,337.54,59.991,1500339604,"201051344001158","219011344069620",25.68,28.80,0,331.53,344.45,7.2,5.0,0.031,766772.4,766772.4,14319,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339641,2237213.00
07/17/2017 21:00,2,0.246,ACTIVE,213.29,339.34,59.996,1500339604,"201051344000576","219011344069620",26.52,28.50,0,332.73,345.06,6.7,4.5,0.027,781286.4,781286.4,14329,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339642,2237214.00
07/17/2017 21:00,2,0.209,ACTIVE,211.70,338.44,59.991,1500339604,"274151322000087","219011344069620",25.31,32.20,0,333.93,341.45,5.3,3.2,0.013,969431.3,969431.3,14416,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500339643,2237215.00
07/17/2017 21:15,2,0.127,ALERT,213.29,299.97,59.959,1500340503,"201051344000645","219011344069620",22.52,27.80,0,299.37,344.45,2.9,0.9,0.000,780238.9,780238.9,14305,0,0,0,L,1122011218,0,122.01,122.46,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340505,2237216.00
07/17/2017 21:15,2,0.072,ALERT,212.38,299.07,59.949,1500340503,"274151322000085","219011344069620",22.58,28.50,0,297.57,340.55,1.6,0.0,0.000,990246.0,990246.0,14217,0,0,0,L,1151911521,0,122.23,122.46,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340507,2237217.00
07/17/2017 21:15,2,0.143,ALERT,213.51,299.97,59.959,1500340503,"201051344000633","219011344069620",23.60,27.00,0,297.57,345.66,3.4,1.4,0.000,767171.4,767171.4,14354,0,0,0,L,1122011218,0,122.01,122.68,0002,27,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340509,2237218.00
07/17/2017 21:15,2,0.150,ALERT,212.83,299.67,59.986,1500340503,"201051344000469","219011344069620",22.76,27.50,0,298.47,343.85,3.5,1.5,0.000,770752.9,770752.9,14326,0,0,0,L,1122011218,0,121.10,122.46,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340511,2237219.00
