ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 21:15,2,0.162,ALERT,212.38,299.67,59.959,1500340503,"201051344000646","219011344069620",21.93,26.00,0,298.47,342.65,3.6,1.5,0.000,765587.4,765587.4,14315,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340512,2237220.00
07/17/2017 21:15,2,0.096,ALERT,211.70,297.87,59.933,1500340503,"274151322000052","219011344069620",23.20,29.00,0,296.96,341.45,2.2,0.2,0.000,1030358.2,1030358.2,14219,0,0,0,L,1151911521,0,121.33,122.46,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340514,2237221.00
07/17/2017 21:15,2,0.182,ALERT,212.83,300.57,59.954,1500340503,"201051344000585","219011344069620",23.40,26.30,0,298.77,342.95,4.3,2.2,0.000,778839.1,778839.1,14314,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340516,2237222.00
07/17/2017 21:15,2,0.146,ALERT,212.61,300.27,59.907,1500340503,"201051344001230","219011344069620",21.51,25.00,0,299.07,341.15,3.2,1.2,0.000,770119.4,770119.4,14341,0,0,0,L,1122011218,0,122.23,121.33,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340518,2237223.00
07/17/2017 21:15,2,0.145,ALERT,213.06,300.87,59.922,1500340503,"201051344000582","219011344069620",21.51,26.00,0,299.67,342.35,3.1,1.1,0.000,759333.7,759333.7,14308,0,0,0,L,1122011218,0,122.01,122.01,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340520,2237224.00
07/17/2017 21:15,2,0.170,ALERT,212.16,299.97,59.975,1500340503,"201051344000955","219011344069620",21.13,26.30,0,299.07,342.35,3.6,1.6,0.000,779121.3,779121.3,14325,0,0,0,L,1122011218,0,121.33,121.55,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340521,2237225.00
07/17/2017 21:15,2,0.027,ALERT,212.38,318.61,59.928,1500340503,"274151322000094","219011344069620",20.91,29.00,0,296.96,380.22,0.6,0.0,0.000,849412.0,849412.0,14568,0,0,0,L,1151911521,0,121.78,122.68,0002,24,0,0,0,0,0,0,131,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340523,2237226.00
07/17/2017 21:15,2,0.182,ALERT,213.06,301.17,59.991,1500340503,"201051344000579","219011344069620",23.06,26.80,0,299.97,342.65,4.2,2.2,0.000,789008.8,789008.8,14314,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340525,2237227.00
07/17/2017 21:15,2,0.154,ALERT,212.61,300.57,59.965,1500340503,"201051344000890","219011344069620",23.48,25.80,0,299.97,342.65,3.7,1.6,0.000,773160.1,773160.1,14323,0,0,0,L,1122011218,0,122.01,121.10,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340527,2237228.00
07/17/2017 21:15,2,0.141,ALERT,212.83,300.27,59.965,1500340503,"201051344000438","219011344069620",23.54,25.50,0,299.37,342.95,3.4,1.3,0.000,775624.1,775624.1,14309,0,0,0,L,1122011218,0,122.23,121.78,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340529,2237229.00
07/17/2017 21:15,2,0.141,ALERT,212.83,299.37,59.975,1500340503,"201051344000417","219011344069620",17.63,25.30,0,298.17,346.86,2.5,0.5,0.000,699111.7,699111.7,14343,0,0,0,L,1122011218,0,121.78,121.78,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340531,2237230.00
07/17/2017 21:15,2,0.070,ALERT,211.93,298.47,59.959,1500340503,"274151322000083","219011344069620",23.34,28.00,0,297.57,340.55,1.7,0.0,0.000,1019975.0,1019975.0,14230,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340532,2237231.00
07/17/2017 21:15,2,0.074,ALERT,212.61,299.07,59.970,1500340503,"274151322000076","219011344069620",23.87,28.80,0,297.26,340.85,1.8,0.0,0.000,1088537.2,1088537.2,14230,0,0,0,L,1151911521,0,122.01,122.68,0002,26,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340535,2237232.00
07/17/2017 21:15,2,0.150,ALERT,212.83,300.87,59.938,1500340503,"201051344000868","219011344069620",22.84,27.00,0,300.27,342.35,3.5,1.4,0.000,769143.3,769143.3,14331,0,0,0,L,1122011218,0,121.33,122.46,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340537,2237233.00
07/17/2017 21:15,2,0.064,ALERT,211.93,299.97,59.970,1500340503,"274151322000095","219011344069620",23.28,27.80,0,298.47,339.95,1.6,0.0,0.000,1078061.5,1078061.5,14242,0,0,0,L,1151911521,0,122.01,122.01,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340538,2237234.00
07/17/2017 21:15,2,0.086,ALERT,212.83,300.27,59.970,1500340503,"201051344000988","219011344069620",17.81,27.50,0,296.96,345.36,1.6,0.0,0.000,671637.7,671637.7,14313,0,0,0,L,1122011218,0,121.33,122.46,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340540,2237235.00
07/17/2017 21:15,2,0.133,ALERT,212.61,299.37,59.970,1500340503,"201051344001025","219011344069620",23.74,25.80,0,298.77,342.35,3.2,1.2,0.000,776017.5,776017.5,14314,0,0,0,L,1122011218,0,121.78,121.78,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340542,2237236.00
07/17/2017 21:15,2,0.137,ALERT,212.83,300.57,59.981,1500340503,"201051344000458","219011344069620",22.28,28.00,0,299.67,342.95,3.1,1.0,0.000,780542.7,780542.7,14300,0,0,0,L,1122011218,0,121.55,122.23,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340544,2237237.00
07/17/2017 21:15,2,0.123,ALERT,213.51,300.27,59.996,1500340503,"201051344000853","219011344069620",22.44,28.00,0,299.37,344.45,2.8,0.8,0.000,781664.0,781664.0,14319,0,0,0,L,1122011218,0,122.01,122.46,0002,28,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340546,2237238.00
07/17/2017 21:15,2,0.113,ALERT,213.06,299.97,59.970,1500340503,"201051344000685","219011344069620",21.41,25.30,0,299.07,344.15,2.5,0.5,0.000,775489.2,775489.2,14341,0,0,0,L,1122011218,0,122.68,121.55,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340547,2237239.00
07/17/2017 21:15,2,0.139,ALERT,212.83,299.67,59.944,1500340503,"201051344000917","219011344069620",22.03,26.80,0,297.57,342.05,3.1,1.1,0.000,772142.0,772142.0,14331,0,0,0,L,1122011218,0,121.78,122.01,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340549,2237240.00
07/17/2017 21:15,2,0.135,ALERT,212.83,300.27,59.970,1500340503,"201051344001145","219011344069620",22.78,25.00,0,299.67,343.55,3.1,1.1,0.000,780164.2,780164.2,14324,0,0,0,L,1122011218,0,122.01,121.78,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340551,2237241.00
07/17/2017 21:15,2,0.148,ALERT,212.83,299.07,59.975,1500340503,"201051344000651","219011344069620",20.52,26.00,0,298.77,343.25,3.1,1.1,0.000,768977.6,768977.6,14320,0,0,0,L,1122011218,0,122.23,121.55,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340553,2237242.00
07/17/2017 21:15,2,0.055,ALERT,211.70,298.17,59.965,1500340503,"274151322000088","219011344069620",22.48,28.50,0,297.57,340.25,1.3,0.0,0.000,978471.8,978471.8,14223,0,0,0,L,1151911521,0,122.01,122.01,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340555,2237243.00
07/17/2017 21:15,2,0.045,ALERT,212.83,334.54,59.970,1500340503,"274151322000068","219011344069620",21.33,30.00,0,296.66,380.52,1.0,0.0,0.000,850096.9,850096.9,14582,0,0,0,L,1151911521,0,122.46,122.68,0002,29,0,0,0,0,0,0,141,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340556,2237244.00
07/17/2017 21:15,2,0.166,ALERT,212.38,299.97,59.981,1500340503,"201051344001135","219011344069620",23.52,26.00,0,299.37,341.45,4.0,1.9,0.000,764457.7,764457.7,14297,0,0,0,L,1122011218,0,121.78,121.55,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340558,2237245.00
07/17/2017 21:15,2,0.137,ALERT,212.61,300.87,59.975,1500340503,"201051344000594","219011344069620",23.42,26.80,0,299.37,343.25,3.3,1.3,0.000,783778.9,783778.9,14315,0,0,0,L,1122011218,0,121.33,122.01,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340560,2237246.00
07/17/2017 21:15,2,0.168,ALERT,212.83,299.97,59.970,1500340503,"201051344001203","219011344069620",20.24,25.80,0,299.07,342.95,3.5,1.4,0.000,774137.7,774137.7,14346,0,0,0,L,1122011218,0,122.46,121.55,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340562,2237247.00
07/17/2017 21:15,2,0.064,ALERT,211.93,298.77,59.959,1500340503,"274151322000054","219011344069620",22.86,29.00,0,297.57,340.25,1.5,0.0,0.000,994948.8,994948.8,14205,0,0,0,L,1151911521,0,121.78,122.23,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340564,2237248.00
07/17/2017 21:15,2,0.150,ALERT,213.06,299.97,59.954,1500340503,"201051344000867","219011344069620",23.08,27.80,0,299.37,342.95,3.5,1.5,0.000,767926.7,767926.7,14346,0,0,0,L,1122011218,0,121.78,122.01,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340565,2237249.00
07/17/2017 21:15,2,0.154,ALERT,212.61,299.97,59.970,1500340503,"201051344001093","219011344069620",22.07,25.80,0,299.07,342.35,3.5,1.4,0.000,772098.6,772098.6,14340,0,0,0,L,1122011218,0,121.78,121.55,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340567,2237250.00
07/17/2017 21:15,2,0.117,ALERT,212.83,299.97,59.970,1500340503,"201051344000900","219011344069620",22.72,27.50,0,299.07,342.65,2.7,0.7,0.000,789608.0,789608.0,14346,0,0,0,L,1122011218,0,121.55,122.01,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340569,2237251.00
07/17/2017 21:15,2,0.145,ALERT,213.06,299.67,59.975,1500340503,"201051344000648","219011344069620",21.61,26.50,0,299.07,343.85,3.2,1.1,0.000,777047.9,777047.9,14316,0,0,0,L,1122011218,0,121.10,122.68,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340571,2237252.00
07/17/2017 21:15,2,0.139,ALERT,213.06,300.87,59.975,1500340503,"201051344000569","219011344069620",23.32,28.80,0,300.27,342.65,3.3,1.2,0.000,791548.8,791548.8,14294,0,0,0,L,1122011218,0,121.10,122.46,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340573,2237253.00
07/17/2017 21:15,2,0.166,ALERT,212.83,300.57,59.975,1500340503,"201051344000983","219011344069620",23.06,28.00,0,299.97,342.65,3.9,1.9,0.000,782212.4,782212.4,14320,0,0,0,L,1122011218,0,121.55,122.01,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340575,2237254.00
07/17/2017 21:15,2,0.141,ALERT,212.83,299.97,59.975,1500340503,"201051344001158","219011344069620",21.49,27.30,0,298.77,342.65,3.1,1.1,0.000,766773.1,766773.1,14320,0,0,0,L,1122011218,0,121.33,122.01,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340576,2237255.00
07/17/2017 21:15,2,0.123,ALERT,213.51,300.57,59.975,1500340503,"201051344000576","219011344069620",21.65,26.80,0,299.37,343.25,2.7,0.7,0.000,781287.0,781287.0,14330,0,0,0,L,1122011218,0,121.78,122.23,0002,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340578,2237256.00
07/17/2017 21:15,2,0.076,ALERT,212.16,298.17,59.975,1500340503,"274151322000087","219011344069620",22.52,30.50,0,296.96,365.80,1.8,0.0,0.000,969431.5,969431.5,14417,0,0,0,L,1151911521,0,121.78,122.46,0002,27,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500340580,2237257.00
07/17/2017 21:30,2,0.051,ALERT,213.29,299.07,59.996,1500341403,"201051344000645","219011344069620",25.13,26.00,0,297.57,301.17,1.2,0.0,0.000,780238.9,780238.9,14307,0,0,0,L,1122011218,0,122.01,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1500341405,2237258.00
07/17/2017 21:30,2,0.023,ALERT,211.93,298.17,60.002,1500341403,"274151322000085","219011344069620",23.80,27.30,0,296.36,300.57,0.0,0.0,0.000,990246.0,990246.0,14219,0,0,0,L,1151911521,0,122.01,122.23,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1500341407,2237259.00
07/17/2017 21:30,2,0.070,ALERT,213.51,298.77,59.996,1500341403,"201051344000633","219011344069620",27.23,25.50,0,295.76,300.87,1.9,0.0,0.000,767171.6,767171.6,14356,0,0,0,L,1122011218,0,122.01,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1500341409,2237260.00
07/17/2017 21:30,2,0.066,ALERT,212.83,298.77,59.996,1500341403,"201051344000469","219011344069620",26.98,25.50,0,296.36,300.87,1.9,0.0,0.000,770753.0,770753.0,14328,0,0,0,L,1122011218,0,121.10,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1500341410,2237261.00
07/17/2017 21:30,2,0.066,ALERT,212.16,299.37,59.991,1500341403,"201051344000646","219011344069620",27.04,24.80,0,297.26,305.98,1.9,0.0,0.000,765587.5,765587.5,14317,0,0,0,L,1122011218,0,121.78,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1500341412,2237262.00
07/17/2017 21:30,2,0.043,ALERT,211.70,297.57,60.034,1500341403,"274151322000052","219011344069620",26.48,27.50,0,295.76,300.87,0.0,0.0,0.000,1030358.2,1030358.2,14221,0,0,0,L,1151911521,0,121.10,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1500341414,2237263.00
07/17/2017 21:30,2,0.100,ALERT,212.38,299.07,59.996,1500341403,"201051344000585","219011344069620",27.37,25.00,0,297.26,305.98,2.8,0.8,0.000,778839.4,778839.4,14316,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1500341416,2237264.00
07/17/2017 21:30,2,0.072,ALERT,212.38,299.67,59.986,1500341403,"201051344001230","219011344069620",26.90,24.00,0,298.17,306.58,2.0,0.0,0.000,770119.5,770119.5,14343,0,0,0,L,1122011218,0,122.01,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1500341418,2237265.00
07/17/2017 21:30,2,0.059,ALERT,212.61,300.27,60.018,1500341403,"201051344000582","219011344069620",27.15,25.00,0,298.77,306.58,1.6,0.0,0.000,759333.8,759333.8,14310,0,0,0,L,1122011218,0,121.78,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1500341419,2237266.00
07/17/2017 21:30,2,0.078,ALERT,211.93,299.37,59.996,1500341403,"201051344000955","219011344069620",27.25,25.00,0,297.87,305.98,2.1,0.2,0.000,779121.5,779121.5,14327,0,0,0,L,1122011218,0,121.33,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1500341421,2237267.00
07/17/2017 21:30,2,0.000,ALERT,211.93,297.26,60.002,1500341403,"274151322000094","219011344069620",0.00,27.30,0,295.76,368.80,0.0,0.0,0.000,849412.0,849412.0,14570,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,73,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500341423,2237268.00
07/17/2017 21:30,2,0.094,ALERT,212.83,299.67,59.996,1500341403,"201051344000579","219011344069620",27.49,25.30,0,298.17,302.07,2.6,0.6,0.000,789009.1,789009.1,14316,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1500341425,2237269.00
07/17/2017 21:30,2,0.094,ALERT,212.16,299.67,60.007,1500341403,"201051344000890","219011344069620",27.39,24.80,0,298.77,306.88,2.6,0.6,0.000,773160.3,773160.3,14325,0,0,0,L,1122011218,0,122.01,121.10,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1500341427,2237270.00
07/17/2017 21:30,2,0.072,ALERT,212.61,299.37,59.996,1500341403,"201051344000438","219011344069620",27.39,24.50,0,298.17,305.98,2.0,0.0,0.000,775624.2,775624.2,14311,0,0,0,L,1122011218,0,122.23,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1500341428,2237271.00
07/17/2017 21:30,2,0.102,ALERT,212.38,298.77,59.991,1500341403,"201051344000417","219011344069620",17.61,24.30,0,297.57,305.68,1.8,0.0,0.000,699111.7,699111.7,14345,0,0,0,L,1122011218,0,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1500341430,2237272.00
07/17/2017 21:30,2,0.018,ALERT,211.93,298.77,60.018,1500341403,"274151322000083","219011344069620",26.38,26.80,0,296.36,300.57,0.0,0.0,0.000,1019975.0,1019975.0,14232,0,0,0,L,1151911521,0,121.55,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1500341432,2237273.00
07/17/2017 21:30,2,0.018,ALERT,212.61,297.87,60.007,1500341403,"274151322000076","219011344069620",27.23,27.50,0,296.06,300.57,0.0,0.0,0.000,1088537.2,1088537.2,14232,0,0,0,L,1151911521,0,121.78,122.91,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1500341434,2237274.00
07/17/2017 21:30,2,0.078,ALERT,212.61,299.97,60.002,1500341403,"201051344000868","219011344069620",27.00,25.30,0,298.17,302.07,2.2,0.2,0.000,769143.4,769143.4,14333,0,0,0,L,1122011218,0,121.33,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1500341436,2237275.00
07/17/2017 21:30,2,0.012,ALERT,211.93,299.37,60.007,1500341403,"274151322000095","219011344069620",26.60,26.50,0,297.26,301.17,0.0,0.0,0.000,1078061.5,1078061.5,14244,0,0,0,L,1151911521,0,122.01,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1500341437,2237276.00
07/17/2017 21:30,2,0.045,ALERT,212.61,299.67,60.012,1500341403,"201051344000988","219011344069620",17.77,25.80,0,295.16,301.47,0.8,0.0,0.000,671637.7,671637.7,14315,0,0,0,L,1122011218,0,121.33,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1500341439,2237277.00
07/17/2017 21:30,2,0.064,ALERT,212.38,299.07,60.002,1500341403,"201051344001025","219011344069620",27.43,24.80,0,297.57,305.98,1.8,0.0,0.000,776017.6,776017.6,14316,0,0,0,L,1122011218,0,121.55,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1500341441,2237278.00
07/17/2017 21:30,2,0.066,ALERT,212.83,299.67,60.034,1500341403,"201051344000458","219011344069620",27.02,26.30,0,297.87,302.37,1.9,0.0,0.000,780542.8,780542.8,14302,0,0,0,L,1122011218,0,121.55,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1500341443,2237279.00
07/17/2017 21:30,2,0.053,ALERT,213.29,299.07,60.007,1500341403,"201051344000853","219011344069620",27.43,26.00,0,297.57,301.77,1.5,0.0,0.000,781664.0,781664.0,14321,0,0,0,L,1122011218,0,122.01,122.23,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1500341445,2237280.00
07/17/2017 21:30,2,0.035,ALERT,212.83,299.37,60.007,1500341403,"201051344000685","219011344069620",27.14,24.50,0,297.87,306.28,1.0,0.0,0.000,775489.2,775489.2,14343,0,0,0,L,1122011218,0,122.68,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1500341447,2237281.00
07/17/2017 21:30,2,0.068,ALERT,212.61,299.07,60.002,1500341403,"201051344000917","219011344069620",26.90,25.50,0,296.66,305.38,1.9,0.0,0.000,772142.1,772142.1,14333,0,0,0,L,1122011218,0,121.55,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1500341449,2237282.00
07/17/2017 21:30,2,0.059,ALERT,212.83,299.97,60.028,1500341403,"201051344001145","219011344069620",20.52,24.00,0,298.47,306.88,1.7,0.0,0.000,780164.3,780164.3,14326,0,0,0,L,1122011218,0,122.01,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1500341450,2237283.00
07/17/2017 21:30,2,0.051,ALERT,212.61,299.07,60.002,1500341403,"201051344000651","219011344069620",27.14,24.80,0,297.57,305.08,1.4,0.0,0.000,768977.7,768977.7,14322,0,0,0,L,1122011218,0,122.23,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1500341452,2237284.00
07/17/2017 21:30,2,0.008,ALERT,211.93,298.17,60.007,1500341403,"274151322000088","219011344069620",25.09,27.00,0,296.06,300.57,0.0,0.0,0.000,978471.8,978471.8,14225,0,0,0,L,1151911521,0,122.23,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1500341454,2237285.00
07/17/2017 21:30,2,0.000,ALERT,212.38,297.26,60.002,1500341403,"274151322000068","219011344069620",0.00,28.30,0,295.46,369.10,0.0,0.0,0.000,850096.9,850096.9,14584,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,66,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500341456,2237286.00
07/17/2017 21:30,2,0.096,ALERT,212.16,299.07,60.002,1500341403,"201051344001135","219011344069620",27.43,25.00,0,298.17,305.98,2.7,0.7,0.000,764457.9,764457.9,14299,0,0,0,L,1122011218,0,121.78,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1500341457,2237287.00
07/17/2017 21:30,2,0.068,ALERT,212.61,300.27,60.002,1500341403,"201051344000594","219011344069620",27.51,25.50,0,297.57,302.07,1.9,0.0,0.000,783778.9,783778.9,14317,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1500341459,2237288.00
07/17/2017 21:30,2,0.072,ALERT,212.38,299.07,60.002,1500341403,"201051344001203","219011344069620",26.92,24.80,0,297.87,307.18,2.0,0.0,0.000,774137.9,774137.9,14348,0,0,0,L,1122011218,0,122.23,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1500341461,2237289.00
07/17/2017 21:30,2,0.016,ALERT,211.93,298.77,59.996,1500341403,"274151322000054","219011344069620",25.92,27.80,0,296.36,300.87,0.0,0.0,0.000,994948.8,994948.8,14207,0,0,0,L,1151911521,0,121.78,122.23,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1500341463,2237290.00
07/17/2017 21:30,2,0.078,ALERT,213.06,299.07,59.996,1500341403,"201051344000867","219011344069620",26.80,26.00,0,297.26,301.77,2.1,0.2,0.000,767926.9,767926.9,14348,0,0,0,L,1122011218,0,121.78,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1500341465,2237291.00
07/17/2017 21:30,2,0.082,ALERT,212.61,299.37,60.007,1500341403,"201051344001093","219011344069620",21.81,25.00,0,297.87,305.68,2.2,0.2,0.000,772098.8,772098.8,14342,0,0,0,L,1122011218,0,121.78,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500341467,2237292.00
07/17/2017 21:30,2,0.049,ALERT,213.06,299.67,60.007,1500341403,"201051344000900","219011344069620",27.00,25.50,0,297.26,301.47,1.4,0.0,0.000,789608.0,789608.0,14348,0,0,0,L,1122011218,0,121.78,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1500341468,2237293.00
07/17/2017 21:30,2,0.068,ALERT,213.29,299.07,59.996,1500341403,"201051344000648","219011344069620",27.17,24.80,0,297.26,301.47,1.9,0.0,0.000,777048.0,777048.0,14318,0,0,0,L,1122011218,0,121.33,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1500341470,2237294.00
07/17/2017 21:30,2,0.076,ALERT,212.83,299.97,60.007,1500341403,"201051344000569","219011344069620",27.33,26.50,0,298.17,302.07,2.1,0.1,0.000,791548.9,791548.9,14296,0,0,0,L,1122011218,0,121.10,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1500341472,2237295.00
07/17/2017 21:30,2,0.096,ALERT,213.06,299.97,60.002,1500341403,"201051344000983","219011344069620",27.19,26.30,0,297.87,302.07,2.6,0.6,0.000,782212.6,782212.6,14322,0,0,0,L,1122011218,0,121.78,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1500341474,2237296.00
07/17/2017 21:30,2,0.057,ALERT,212.83,299.07,60.002,1500341403,"201051344001158","219011344069620",27.02,25.50,0,296.66,300.87,1.6,0.0,0.000,766773.1,766773.1,14322,0,0,0,L,1122011218,0,121.33,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1500341476,2237297.00
07/17/2017 21:30,2,0.055,ALERT,213.51,299.97,60.012,1500341403,"201051344000576","219011344069620",26.50,25.30,0,297.57,301.47,1.5,0.0,0.000,781287.0,781287.0,14332,0,0,0,L,1122011218,0,121.78,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1500341477,2237298.00
07/17/2017 21:30,2,0.031,ALERT,211.93,298.47,59.996,1500341403,"274151322000087","219011344069620",25.41,29.00,0,295.76,300.27,0.0,0.0,0.000,969431.5,969431.5,14419,0,0,0,L,1151911521,0,121.78,122.46,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1500341479,2237299.00
07/17/2017 21:45,2,0.000,ALERT,212.83,298.47,59.986,1500342304,"201051344000645","219011344069620",0.00,24.80,0,296.96,300.87,0.0,0.0,0.000,780238.9,780238.9,14309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342306,2237300.00
07/17/2017 21:45,2,0.000,ALERT,211.93,298.47,59.975,1500342304,"274151322000085","219011344069620",0.00,26.30,0,295.46,303.88,0.0,0.0,0.000,990246.0,990246.0,14221,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1500342307,2237301.00
07/17/2017 21:45,2,0.000,ALERT,213.06,298.47,59.975,1500342304,"201051344000633","219011344069620",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,767171.6,767171.6,14358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342309,2237302.00
07/17/2017 21:45,2,0.000,ALERT,212.38,298.47,59.986,1500342304,"201051344000469","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,770753.0,770753.0,14330,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342311,2237303.00
07/17/2017 21:45,2,0.000,ALERT,211.93,299.07,59.991,1500342304,"201051344000646","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,765587.5,765587.5,14319,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342313,2237304.00
07/17/2017 21:45,2,0.000,ALERT,211.48,297.57,59.986,1500342304,"274151322000052","219011344069620",0.00,26.30,0,295.46,303.28,0.0,0.0,0.000,1030358.2,1030358.2,14223,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1500342315,2237305.00
07/17/2017 21:45,2,0.000,ALERT,212.38,299.07,59.975,1500342304,"201051344000585","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,778839.6,778839.6,14318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342316,2237306.00
07/17/2017 21:45,2,0.000,ALERT,212.16,299.07,59.959,1500342304,"201051344001230","219011344069620",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,770119.5,770119.5,14345,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342318,2237307.00
07/17/2017 21:45,2,0.000,ALERT,212.61,299.97,59.986,1500342304,"201051344000582","219011344069620",0.00,24.00,0,298.17,301.47,0.0,0.0,0.000,759333.8,759333.8,14312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342320,2237308.00
07/17/2017 21:45,2,0.000,ALERT,211.93,299.37,59.981,1500342304,"201051344000955","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,779121.5,779121.5,14329,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342322,2237309.00
07/17/2017 21:45,2,0.000,ALERT,211.93,297.57,59.975,1500342304,"274151322000094","219011344069620",0.00,26.00,0,295.16,303.28,0.0,0.0,0.000,849412.0,849412.0,14572,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500342323,2237310.00
07/17/2017 21:45,2,0.000,ALERT,212.38,299.37,59.975,1500342304,"201051344000579","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,789009.2,789009.2,14318,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342325,2237311.00
07/17/2017 21:45,2,0.000,ALERT,212.16,299.97,59.954,1500342304,"201051344000890","219011344069620",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,773160.4,773160.4,14327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342327,2237312.00
07/17/2017 21:45,2,0.000,ALERT,212.38,299.07,59.996,1500342304,"201051344000438","219011344069620",0.00,23.50,0,297.87,301.17,0.0,0.0,0.000,775624.2,775624.2,14313,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342329,2237313.00
07/17/2017 21:45,2,0.000,ALERT,212.61,298.77,59.949,1500342304,"201051344000417","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,699111.7,699111.7,14347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342331,2237314.00
07/17/2017 21:45,2,0.000,ALERT,211.70,299.07,60.012,1500342304,"274151322000083","219011344069620",0.00,25.50,0,296.06,303.58,0.0,0.0,0.000,1019975.0,1019975.0,14234,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1500342332,2237315.00
07/17/2017 21:45,2,0.000,ALERT,212.38,298.17,59.986,1500342304,"274151322000076","219011344069620",0.00,26.30,0,295.46,303.58,0.0,0.0,0.000,1088537.2,1088537.2,14234,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1500342334,2237316.00
07/17/2017 21:45,2,0.000,ALERT,212.38,299.37,59.986,1500342304,"201051344000868","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,769143.4,769143.4,14335,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342336,2237317.00
07/17/2017 21:45,2,0.000,ALERT,211.70,299.37,59.970,1500342304,"274151322000095","219011344069620",0.00,25.50,0,296.96,304.18,0.0,0.0,0.000,1078061.5,1078061.5,14246,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1500342338,2237318.00
07/17/2017 21:45,2,0.000,ALERT,212.38,298.77,59.959,1500342304,"201051344000988","219011344069620",0.00,24.50,0,294.86,300.87,0.0,0.0,0.000,671637.7,671637.7,14317,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342340,2237319.00
07/17/2017 21:45,2,0.000,ALERT,212.16,298.77,59.986,1500342304,"201051344001025","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,776017.6,776017.6,14318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342341,2237320.00
07/17/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1500342304,"201051344000458","219011344069620",0.00,25.00,0,297.57,302.07,0.0,0.0,0.000,780542.8,780542.8,14304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342343,2237321.00
07/17/2017 21:45,2,0.000,ALERT,213.06,299.07,59.991,1500342304,"201051344000853","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,781664.0,781664.0,14323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342345,2237322.00
07/17/2017 21:45,2,0.000,ALERT,212.61,299.37,59.981,1500342304,"201051344000685","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,775489.2,775489.2,14345,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342347,2237323.00
07/17/2017 21:45,2,0.000,ALERT,212.38,298.77,59.965,1500342304,"201051344000917","219011344069620",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,772142.1,772142.1,14335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1500342349,2237324.00
07/17/2017 21:45,2,0.000,ALERT,212.61,299.67,60.007,1500342304,"201051344001145","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,780164.3,780164.3,14328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1500342350,2237325.00
07/17/2017 21:45,2,0.000,ALERT,212.61,298.77,59.996,1500342304,"201051344000651","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,768977.7,768977.7,14324,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342352,2237326.00
07/17/2017 21:45,2,0.000,ALERT,211.48,298.17,59.986,1500342304,"274151322000088","219011344069620",0.00,26.00,0,295.76,302.98,0.0,0.0,0.000,978471.8,978471.8,14227,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1500342354,2237327.00
07/17/2017 21:45,2,0.000,ALERT,212.38,298.17,59.986,1500342304,"274151322000068","219011344069620",0.00,27.00,0,295.16,302.37,0.0,0.0,0.000,850096.9,850096.9,14586,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500342356,2237328.00
07/17/2017 21:45,2,0.000,ALERT,211.93,299.07,59.986,1500342304,"201051344001135","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,764458.0,764458.0,14301,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342358,2237329.00
07/17/2017 21:45,2,0.000,ALERT,212.38,299.67,59.991,1500342304,"201051344000594","219011344069620",0.00,24.50,0,297.26,302.07,0.0,0.0,0.000,783778.9,783778.9,14319,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342359,2237330.00
07/17/2017 21:45,2,0.000,ALERT,212.61,299.37,59.986,1500342304,"201051344001203","219011344069620",0.00,23.80,0,297.57,302.68,0.0,0.0,0.000,774137.9,774137.9,14350,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342361,2237331.00
07/17/2017 21:45,2,0.000,ALERT,211.70,298.77,59.996,1500342304,"274151322000054","219011344069620",0.00,26.50,0,295.76,303.58,0.0,0.0,0.000,994948.8,994948.8,14209,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1500342363,2237332.00
07/17/2017 21:45,2,0.000,ALERT,212.83,299.07,59.954,1500342304,"201051344000867","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,767926.9,767926.9,14350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342365,2237333.00
07/17/2017 21:45,2,0.000,ALERT,212.38,299.37,60.028,1500342304,"201051344001093","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,772098.8,772098.8,14344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1500342366,2237334.00
07/17/2017 21:45,2,0.000,ALERT,212.61,299.37,59.986,1500342304,"201051344000900","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,789608.0,789608.0,14350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1500342368,2237335.00
07/17/2017 21:45,2,0.000,ALERT,212.83,298.77,59.965,1500342304,"201051344000648","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,777048.0,777048.0,14320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342370,2237336.00
07/17/2017 21:45,2,0.000,ALERT,212.83,299.67,59.959,1500342304,"201051344000569","219011344069620",0.00,25.30,0,297.87,301.77,0.0,0.0,0.000,791548.9,791548.9,14298,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342372,2237337.00
07/17/2017 21:45,2,0.000,ALERT,212.83,299.67,59.991,1500342304,"201051344000983","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,782212.7,782212.7,14324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342374,2237338.00
07/17/2017 21:45,2,0.000,ALERT,212.83,299.07,59.991,1500342304,"201051344001158","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,766773.1,766773.1,14324,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500342376,2237339.00
07/17/2017 21:45,2,0.000,ALERT,213.06,299.37,60.028,1500342304,"201051344000576","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,781287.0,781287.0,14334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1500342377,2237340.00
07/17/2017 21:45,2,0.000,ALERT,211.93,297.87,59.986,1500342304,"274151322000087","219011344069620",0.00,27.50,0,294.86,302.98,0.0,0.0,0.000,969431.5,969431.5,14421,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1500342379,2237341.00
07/17/2017 22:00,2,0.000,ALERT,212.83,298.47,60.007,1500343203,"201051344000645","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,780238.9,780238.9,14311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343205,2237342.00
07/17/2017 22:00,2,0.000,ALERT,211.48,297.57,60.007,1500343203,"274151322000085","219011344069620",0.00,25.30,0,296.66,300.57,0.0,0.0,0.000,990246.0,990246.0,14223,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343207,2237343.00
07/17/2017 22:00,2,0.000,ALERT,212.83,298.47,59.996,1500343203,"201051344000633","219011344069620",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,767171.6,767171.6,14360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343208,2237344.00
07/17/2017 22:00,2,0.000,ALERT,212.61,298.77,60.002,1500343203,"201051344000469","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,770753.0,770753.0,14332,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343210,2237345.00
07/17/2017 22:00,2,0.000,ALERT,211.48,298.47,60.028,1500343203,"201051344000646","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,765587.5,765587.5,14321,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343212,2237346.00
07/17/2017 22:00,2,0.000,ALERT,211.25,298.17,59.975,1500343203,"274151322000052","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,1030358.2,1030358.2,14225,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343214,2237347.00
07/17/2017 22:00,2,0.000,ALERT,212.16,299.07,60.007,1500343203,"201051344000585","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,778839.6,778839.6,14320,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343216,2237348.00
07/17/2017 22:00,2,0.000,ALERT,211.70,299.07,60.012,1500343203,"201051344001230","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,770119.5,770119.5,14347,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343218,2237349.00
07/17/2017 22:00,2,0.000,ALERT,212.38,299.67,60.007,1500343203,"201051344000582","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,759333.8,759333.8,14314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343219,2237350.00
07/17/2017 22:00,2,0.000,ALERT,211.48,298.77,60.007,1500343203,"201051344000955","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,779121.5,779121.5,14331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343221,2237351.00
07/17/2017 22:00,2,0.000,ALERT,211.48,297.26,60.007,1500343203,"274151322000094","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,849412.0,849412.0,14574,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343223,2237352.00
07/17/2017 22:00,2,0.000,ALERT,212.38,299.67,60.012,1500343203,"201051344000579","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,789009.2,789009.2,14320,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343225,2237353.00
07/17/2017 22:00,2,0.000,ALERT,211.70,299.37,59.991,1500343203,"201051344000890","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,773160.4,773160.4,14329,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343227,2237354.00
07/17/2017 22:00,2,0.000,ALERT,211.70,298.47,60.018,1500343203,"201051344000438","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,775624.2,775624.2,14315,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343228,2237355.00
07/17/2017 22:00,2,0.000,ALERT,212.16,298.17,60.007,1500343203,"201051344000417","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,699111.7,699111.7,14349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343230,2237356.00
07/17/2017 22:00,2,0.000,ALERT,211.70,298.47,60.012,1500343203,"274151322000083","219011344069620",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,1019975.0,1019975.0,14236,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343232,2237357.00
07/17/2017 22:00,2,0.000,ALERT,212.16,297.87,60.007,1500343203,"274151322000076","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,1088537.2,1088537.2,14236,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343234,2237358.00
07/17/2017 22:00,2,0.000,ALERT,212.38,299.07,60.023,1500343203,"201051344000868","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,769143.4,769143.4,14337,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343235,2237359.00
07/17/2017 22:00,2,0.000,ALERT,211.48,298.47,59.975,1500343203,"274151322000095","219011344069620",0.00,24.50,0,297.87,301.17,0.0,0.0,0.000,1078061.5,1078061.5,14248,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343237,2237360.00
07/17/2017 22:00,2,0.000,ALERT,212.16,298.77,60.039,1500343203,"201051344000988","219011344069620",0.00,23.50,0,294.86,300.87,0.0,0.0,0.000,671637.7,671637.7,14319,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343239,2237361.00
07/17/2017 22:00,2,0.000,ALERT,211.70,298.17,59.991,1500343203,"201051344001025","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,776017.6,776017.6,14320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343241,2237362.00
