ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 22:00,2,0.000,ALERT,212.16,298.77,60.007,1500343203,"201051344000458","219011344069620",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,780542.8,780542.8,14306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343243,2237363.00
07/17/2017 22:00,2,0.000,ALERT,212.83,298.47,60.018,1500343203,"201051344000853","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,781664.0,781664.0,14325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343245,2237364.00
07/17/2017 22:00,2,0.000,ALERT,212.16,298.77,60.018,1500343203,"201051344000685","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,775489.2,775489.2,14347,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343246,2237365.00
07/17/2017 22:00,2,0.000,ALERT,212.16,298.47,60.012,1500343203,"201051344000917","219011344069620",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,772142.1,772142.1,14337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343248,2237366.00
07/17/2017 22:00,2,0.000,ALERT,212.16,299.07,60.012,1500343203,"201051344001145","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,780164.3,780164.3,14330,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343250,2237367.00
07/17/2017 22:00,2,0.000,ALERT,211.93,297.87,60.012,1500343203,"201051344000651","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,768977.7,768977.7,14326,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343252,2237368.00
07/17/2017 22:00,2,0.000,ALERT,211.25,297.87,60.007,1500343203,"274151322000088","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,978471.8,978471.8,14229,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343254,2237369.00
07/17/2017 22:00,2,0.000,ALERT,211.93,296.96,60.012,1500343203,"274151322000068","219011344069620",0.00,25.80,0,296.06,299.67,0.0,0.0,0.000,850096.9,850096.9,14588,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343255,2237370.00
07/17/2017 22:00,2,0.000,ALERT,211.48,298.47,60.012,1500343203,"201051344001135","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,764458.0,764458.0,14303,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343257,2237371.00
07/17/2017 22:00,2,0.000,ALERT,211.93,299.37,60.007,1500343203,"201051344000594","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,783778.9,783778.9,14321,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343259,2237372.00
07/17/2017 22:00,2,0.000,ALERT,212.16,298.77,60.018,1500343203,"201051344001203","219011344069620",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,774137.9,774137.9,14352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343261,2237373.00
07/17/2017 22:00,2,0.000,ALERT,211.25,298.17,60.012,1500343203,"274151322000054","219011344069620",0.00,25.50,0,296.66,301.17,0.0,0.0,0.000,994948.8,994948.8,14211,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343263,2237374.00
07/17/2017 22:00,2,0.000,ALERT,212.61,298.77,59.986,1500343203,"201051344000867","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,767926.9,767926.9,14352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343264,2237375.00
07/17/2017 22:00,2,0.000,ALERT,211.93,298.47,60.023,1500343203,"201051344001093","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,772098.8,772098.8,14346,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343266,2237376.00
07/17/2017 22:00,2,0.000,ALERT,212.38,298.77,60.012,1500343203,"201051344000900","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,789608.0,789608.0,14352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343268,2237377.00
07/17/2017 22:00,2,0.000,ALERT,212.61,298.17,60.034,1500343203,"201051344000648","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,777048.0,777048.0,14322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343270,2237378.00
07/17/2017 22:00,2,0.000,ALERT,212.16,299.07,60.007,1500343203,"201051344000569","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,791548.9,791548.9,14300,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343271,2237379.00
07/17/2017 22:00,2,0.000,ALERT,212.38,299.07,60.018,1500343203,"201051344000983","219011344069620",0.00,23.80,0,297.57,301.47,0.0,0.0,0.000,782212.7,782212.7,14326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343273,2237380.00
07/17/2017 22:00,2,0.000,ALERT,212.16,298.17,59.986,1500343203,"201051344001158","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,766773.1,766773.1,14326,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343275,2237381.00
07/17/2017 22:00,2,0.000,ALERT,212.61,299.07,60.012,1500343203,"201051344000576","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,781287.0,781287.0,14336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500343277,2237382.00
07/17/2017 22:00,2,0.000,ALERT,211.70,297.57,60.007,1500343203,"274151322000087","219011344069620",0.00,26.30,0,296.06,300.27,0.0,0.0,0.000,969431.5,969431.5,14423,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500343279,2237383.00
07/17/2017 22:15,2,0.000,ALERT,212.83,299.07,59.991,1500344103,"201051344000645","219011344069620",0.00,23.30,0,296.06,303.88,0.0,0.0,0.000,780238.9,780238.9,14313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344105,2237384.00
07/17/2017 22:15,2,0.000,ALERT,211.70,297.87,59.981,1500344103,"274151322000085","219011344069620",0.00,24.50,0,294.86,300.87,0.0,0.0,0.000,990246.0,990246.0,14225,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344107,2237385.00
07/17/2017 22:15,2,0.000,ALERT,212.61,298.17,59.986,1500344103,"201051344000633","219011344069620",0.00,22.80,0,294.56,303.28,0.0,0.0,0.000,767171.6,767171.6,14362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344109,2237386.00
07/17/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1500344103,"201051344000469","219011344069620",0.00,22.30,0,295.16,302.98,0.0,0.0,0.000,770753.0,770753.0,14334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344110,2237387.00
07/17/2017 22:15,2,0.000,ALERT,211.70,298.77,60.018,1500344103,"201051344000646","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,765587.5,765587.5,14323,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344112,2237388.00
07/17/2017 22:15,2,0.000,ALERT,211.48,299.07,59.986,1500344103,"274151322000052","219011344069620",0.00,24.50,0,294.56,301.47,0.0,0.0,0.000,1030358.2,1030358.2,14227,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344114,2237389.00
07/17/2017 22:15,2,0.000,ALERT,212.16,299.07,59.986,1500344103,"201051344000585","219011344069620",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,778839.6,778839.6,14322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344116,2237390.00
07/17/2017 22:15,2,0.000,ALERT,211.93,299.07,59.981,1500344103,"201051344001230","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,770119.5,770119.5,14349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344118,2237391.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1500344103,"201051344000582","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,759333.8,759333.8,14316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344120,2237392.00
07/17/2017 22:15,2,0.000,ALERT,211.48,298.77,59.991,1500344103,"201051344000955","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,779121.5,779121.5,14333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344121,2237393.00
07/17/2017 22:15,2,0.000,ALERT,211.70,297.57,59.986,1500344103,"274151322000094","219011344069620",0.00,24.30,0,294.56,300.57,0.0,0.0,0.000,849412.0,849412.0,14576,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344123,2237394.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.97,59.996,1500344103,"201051344000579","219011344069620",0.00,23.00,0,296.66,304.48,0.0,0.0,0.000,789009.2,789009.2,14322,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344125,2237395.00
07/17/2017 22:15,2,0.000,ALERT,211.70,299.07,59.991,1500344103,"201051344000890","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,773160.4,773160.4,14331,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344127,2237396.00
07/17/2017 22:15,2,0.000,ALERT,212.16,299.07,59.996,1500344103,"201051344000438","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,775624.2,775624.2,14317,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344128,2237397.00
07/17/2017 22:15,2,0.000,ALERT,212.16,298.47,59.996,1500344103,"201051344000417","219011344069620",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,699111.7,699111.7,14351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344130,2237398.00
07/17/2017 22:15,2,0.000,ALERT,211.70,298.47,59.991,1500344103,"274151322000083","219011344069620",0.00,23.80,0,295.16,301.77,0.0,0.0,0.000,1019975.0,1019975.0,14238,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344132,2237399.00
07/17/2017 22:15,2,0.000,ALERT,212.16,297.87,59.986,1500344103,"274151322000076","219011344069620",0.00,24.50,0,294.56,301.17,0.0,0.0,0.000,1088537.2,1088537.2,14238,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344134,2237400.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.97,59.986,1500344103,"201051344000868","219011344069620",0.00,22.50,0,296.96,305.08,0.0,0.0,0.000,769143.4,769143.4,14339,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344136,2237401.00
07/17/2017 22:15,2,0.000,ALERT,211.48,298.77,59.986,1500344103,"274151322000095","219011344069620",0.00,23.80,0,296.06,302.07,0.0,0.0,0.000,1078061.5,1078061.5,14250,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344137,2237402.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1500344103,"201051344000988","219011344069620",0.00,22.80,0,293.96,303.28,0.0,0.0,0.000,671637.7,671637.7,14321,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344139,2237403.00
07/17/2017 22:15,2,0.000,ALERT,211.93,298.47,59.991,1500344103,"201051344001025","219011344069620",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,776017.6,776017.6,14322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344141,2237404.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1500344103,"201051344000458","219011344069620",0.00,23.50,0,296.36,304.78,0.0,0.0,0.000,780542.8,780542.8,14308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344143,2237405.00
07/17/2017 22:15,2,0.000,ALERT,213.06,299.37,59.991,1500344103,"201051344000853","219011344069620",0.00,22.80,0,296.36,304.18,0.0,0.0,0.000,781664.0,781664.0,14327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344145,2237406.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.07,59.959,1500344103,"201051344000685","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,775489.2,775489.2,14349,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344146,2237407.00
07/17/2017 22:15,2,0.000,ALERT,212.16,298.47,59.991,1500344103,"201051344000917","219011344069620",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,772142.1,772142.1,14339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344148,2237408.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1500344103,"201051344001145","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,780164.3,780164.3,14332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344150,2237409.00
07/17/2017 22:15,2,0.000,ALERT,212.16,298.17,59.991,1500344103,"201051344000651","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,768977.7,768977.7,14328,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344152,2237410.00
07/17/2017 22:15,2,0.000,ALERT,211.48,298.47,59.965,1500344103,"274151322000088","219011344069620",0.00,24.30,0,294.86,301.17,0.0,0.0,0.000,978471.8,978471.8,14231,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344154,2237411.00
07/17/2017 22:15,2,0.000,ALERT,212.16,297.26,59.986,1500344103,"274151322000068","219011344069620",0.00,25.30,0,294.56,300.27,0.0,0.0,0.000,850096.9,850096.9,14590,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344156,2237412.00
07/17/2017 22:15,2,0.000,ALERT,211.70,298.77,59.986,1500344103,"201051344001135","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,764458.0,764458.0,14305,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344157,2237413.00
07/17/2017 22:15,2,0.000,ALERT,212.38,300.27,59.986,1500344103,"201051344000594","219011344069620",0.00,23.00,0,296.06,304.48,0.0,0.0,0.000,783778.9,783778.9,14323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344159,2237414.00
07/17/2017 22:15,2,0.000,ALERT,211.93,298.47,59.986,1500344103,"201051344001203","219011344069620",0.00,22.50,0,295.76,302.07,0.0,0.0,0.000,774137.9,774137.9,14354,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344161,2237415.00
07/17/2017 22:15,2,0.000,ALERT,211.48,298.47,59.986,1500344103,"274151322000054","219011344069620",0.00,24.80,0,294.86,301.77,0.0,0.0,0.000,994948.8,994948.8,14213,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344163,2237416.00
07/17/2017 22:15,2,0.000,ALERT,212.61,299.37,59.991,1500344103,"201051344000867","219011344069620",0.00,23.30,0,296.06,304.78,0.0,0.0,0.000,767926.9,767926.9,14354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344165,2237417.00
07/17/2017 22:15,2,0.000,ALERT,211.93,298.77,59.996,1500344103,"201051344001093","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,772098.8,772098.8,14348,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344167,2237418.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1500344103,"201051344000900","219011344069620",0.00,22.80,0,296.06,303.58,0.0,0.0,0.000,789608.0,789608.0,14354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344168,2237419.00
07/17/2017 22:15,2,0.000,ALERT,212.61,298.77,59.975,1500344103,"201051344000648","219011344069620",0.00,22.30,0,295.76,304.18,0.0,0.0,0.000,777048.0,777048.0,14324,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344170,2237420.00
07/17/2017 22:15,2,0.000,ALERT,212.16,299.67,59.981,1500344103,"201051344000569","219011344069620",0.00,23.30,0,296.66,304.78,0.0,0.0,0.000,791548.9,791548.9,14302,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344172,2237421.00
07/17/2017 22:15,2,0.000,ALERT,212.38,299.67,59.981,1500344103,"201051344000983","219011344069620",0.00,23.00,0,296.66,304.48,0.0,0.0,0.000,782212.7,782212.7,14328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344174,2237422.00
07/17/2017 22:15,2,0.000,ALERT,212.61,299.07,59.996,1500344103,"201051344001158","219011344069620",0.00,22.80,0,295.46,302.98,0.0,0.0,0.000,766773.1,766773.1,14328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344176,2237423.00
07/17/2017 22:15,2,0.000,ALERT,212.83,299.67,59.981,1500344103,"201051344000576","219011344069620",0.00,22.80,0,296.36,303.88,0.0,0.0,0.000,781287.0,781287.0,14338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500344177,2237424.00
07/17/2017 22:15,2,0.000,ALERT,211.48,297.87,59.975,1500344103,"274151322000087","219011344069620",0.00,25.50,0,294.56,301.17,0.0,0.0,0.000,969431.5,969431.5,14425,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500344179,2237425.00
07/17/2017 22:30,2,0.000,ALERT,212.83,299.37,60.007,1500345003,"201051344000645","219011344069620",0.00,22.80,0,297.57,300.57,0.0,0.0,0.000,780238.9,780238.9,14315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345005,2237426.00
07/17/2017 22:30,2,0.000,ALERT,211.93,298.47,59.954,1500345003,"274151322000085","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,990246.0,990246.0,14227,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345007,2237427.00
07/17/2017 22:30,2,0.000,ALERT,213.06,299.07,59.996,1500345003,"201051344000633","219011344069620",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,767171.6,767171.6,14364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345009,2237428.00
07/17/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1500345003,"201051344000469","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,770753.0,770753.0,14336,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345010,2237429.00
07/17/2017 22:30,2,0.000,ALERT,211.48,298.47,60.007,1500345003,"201051344000646","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,765587.5,765587.5,14325,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345012,2237430.00
07/17/2017 22:30,2,0.000,ALERT,211.70,299.07,59.986,1500345003,"274151322000052","219011344069620",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,1030358.2,1030358.2,14229,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345014,2237431.00
07/17/2017 22:30,2,0.000,ALERT,211.93,298.77,59.996,1500345003,"201051344000585","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,778839.6,778839.6,14324,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345016,2237432.00
07/17/2017 22:30,2,0.000,ALERT,211.70,298.77,59.991,1500345003,"201051344001230","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,770119.5,770119.5,14351,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345018,2237433.00
07/17/2017 22:30,2,0.000,ALERT,212.16,299.07,59.986,1500345003,"201051344000582","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,759333.8,759333.8,14318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345019,2237434.00
07/17/2017 22:30,2,0.000,ALERT,211.48,298.47,60.002,1500345003,"201051344000955","219011344069620",0.00,22.00,0,296.96,300.27,0.0,0.0,0.000,779121.5,779121.5,14335,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345021,2237435.00
07/17/2017 22:30,2,0.000,ALERT,211.93,298.47,60.002,1500345003,"274151322000094","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,849412.0,849412.0,14578,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345023,2237436.00
07/17/2017 22:30,2,0.000,ALERT,212.38,299.97,59.954,1500345003,"201051344000579","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,789009.2,789009.2,14324,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345025,2237437.00
07/17/2017 22:30,2,0.000,ALERT,211.93,299.37,60.002,1500345003,"201051344000890","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,773160.4,773160.4,14333,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345027,2237438.00
07/17/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1500345003,"201051344000438","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,775624.2,775624.2,14319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345028,2237439.00
07/17/2017 22:30,2,0.000,ALERT,212.16,298.17,59.986,1500345003,"201051344000417","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,699111.7,699111.7,14353,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345030,2237440.00
07/17/2017 22:30,2,0.000,ALERT,211.93,298.77,60.012,1500345003,"274151322000083","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,1019975.0,1019975.0,14240,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345032,2237441.00
07/17/2017 22:30,2,0.000,ALERT,212.16,298.47,59.991,1500345003,"274151322000076","219011344069620",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,1088537.2,1088537.2,14240,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345034,2237442.00
07/17/2017 22:30,2,0.000,ALERT,212.61,300.27,59.970,1500345003,"201051344000868","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,769143.4,769143.4,14341,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345036,2237443.00
07/17/2017 22:30,2,0.000,ALERT,211.70,299.67,59.981,1500345003,"274151322000095","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,1078061.5,1078061.5,14252,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345037,2237444.00
07/17/2017 22:30,2,0.000,ALERT,212.38,299.67,60.007,1500345003,"201051344000988","219011344069620",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,671637.7,671637.7,14323,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345039,2237445.00
07/17/2017 22:30,2,0.000,ALERT,211.70,298.17,60.007,1500345003,"201051344001025","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,776017.6,776017.6,14324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345041,2237446.00
07/17/2017 22:30,2,0.000,ALERT,212.38,299.67,60.012,1500345003,"201051344000458","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,780542.8,780542.8,14310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345043,2237447.00
07/17/2017 22:30,2,0.000,ALERT,213.06,299.67,60.018,1500345003,"201051344000853","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,781664.0,781664.0,14329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345045,2237448.00
07/17/2017 22:30,2,0.000,ALERT,212.16,298.47,60.018,1500345003,"201051344000685","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,775489.2,775489.2,14351,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345046,2237449.00
07/17/2017 22:30,2,0.000,ALERT,212.16,298.47,60.018,1500345003,"201051344000917","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,772142.1,772142.1,14341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345048,2237450.00
07/17/2017 22:30,2,0.000,ALERT,212.16,299.07,60.039,1500345003,"201051344001145","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,780164.3,780164.3,14334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345050,2237451.00
07/17/2017 22:30,2,0.000,ALERT,211.93,297.87,60.007,1500345003,"201051344000651","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,768977.7,768977.7,14330,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345052,2237452.00
07/17/2017 22:30,2,0.000,ALERT,211.25,298.77,59.996,1500345003,"274151322000088","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,978471.8,978471.8,14233,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345054,2237453.00
07/17/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1500345003,"274151322000068","219011344069620",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,850096.9,850096.9,14592,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345055,2237454.00
07/17/2017 22:30,2,0.000,ALERT,211.48,298.77,60.002,1500345003,"201051344001135","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,764458.0,764458.0,14307,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345057,2237455.00
07/17/2017 22:30,2,0.000,ALERT,212.38,300.57,60.007,1500345003,"201051344000594","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,783778.9,783778.9,14325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345059,2237456.00
07/17/2017 22:30,2,0.000,ALERT,211.93,298.17,60.002,1500345003,"201051344001203","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,774137.9,774137.9,14356,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345061,2237457.00
07/17/2017 22:30,2,0.000,ALERT,211.48,299.37,60.007,1500345003,"274151322000054","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,994948.8,994948.8,14215,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345063,2237458.00
07/17/2017 22:30,2,0.000,ALERT,212.83,299.67,60.002,1500345003,"201051344000867","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,767926.9,767926.9,14356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345064,2237459.00
07/17/2017 22:30,2,0.000,ALERT,211.70,298.47,60.002,1500345003,"201051344001093","219011344069620",0.00,22.50,0,296.96,299.97,0.0,0.0,0.000,772098.8,772098.8,14350,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345066,2237460.00
07/17/2017 22:30,2,0.000,ALERT,212.38,299.97,60.007,1500345003,"201051344000900","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,789608.0,789608.0,14356,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345068,2237461.00
07/17/2017 22:30,2,0.000,ALERT,212.61,299.07,60.007,1500345003,"201051344000648","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,777048.0,777048.0,14326,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345070,2237462.00
07/17/2017 22:30,2,0.000,ALERT,212.61,300.27,60.002,1500345003,"201051344000569","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,791548.9,791548.9,14304,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345072,2237463.00
07/17/2017 22:30,2,0.000,ALERT,212.61,299.97,59.981,1500345003,"201051344000983","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,782212.7,782212.7,14330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345073,2237464.00
07/17/2017 22:30,2,0.000,ALERT,212.38,299.07,59.996,1500345003,"201051344001158","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,766773.1,766773.1,14330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345075,2237465.00
07/17/2017 22:30,2,0.000,ALERT,212.83,299.97,59.965,1500345003,"201051344000576","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,781287.0,781287.0,14340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345077,2237466.00
07/17/2017 22:30,2,0.000,ALERT,211.93,298.17,59.954,1500345003,"274151322000087","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,969431.5,969431.5,14427,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345079,2237467.00
07/17/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1500345903,"201051344000645","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,780238.9,780238.9,14317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345905,2237468.00
07/17/2017 22:45,2,0.000,ALERT,212.16,299.07,59.991,1500345903,"274151322000085","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,990246.0,990246.0,14229,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345907,2237469.00
07/17/2017 22:45,2,0.000,ALERT,213.29,299.97,60.007,1500345903,"201051344000633","219011344069620",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,767171.6,767171.6,14366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345909,2237470.00
07/17/2017 22:45,2,0.000,ALERT,213.06,300.27,60.007,1500345903,"201051344000469","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,770753.0,770753.0,14338,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345910,2237471.00
07/17/2017 22:45,2,0.000,ALERT,211.93,299.07,60.002,1500345903,"201051344000646","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,765587.5,765587.5,14327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345912,2237472.00
07/17/2017 22:45,2,0.000,ALERT,211.70,299.97,60.002,1500345903,"274151322000052","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,1030358.2,1030358.2,14231,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345914,2237473.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.37,59.981,1500345903,"201051344000585","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,778839.6,778839.6,14326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345916,2237474.00
07/17/2017 22:45,2,0.000,ALERT,212.16,299.37,60.007,1500345903,"201051344001230","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,770119.5,770119.5,14353,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345918,2237475.00
07/17/2017 22:45,2,0.000,ALERT,212.83,300.27,60.002,1500345903,"201051344000582","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,759333.8,759333.8,14320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345920,2237476.00
07/17/2017 22:45,2,0.000,ALERT,211.93,299.37,59.996,1500345903,"201051344000955","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,779121.5,779121.5,14337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345922,2237477.00
07/17/2017 22:45,2,0.000,ALERT,211.93,298.77,59.991,1500345903,"274151322000094","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,849412.0,849412.0,14580,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345923,2237478.00
07/17/2017 22:45,2,0.000,ALERT,212.83,300.57,60.039,1500345903,"201051344000579","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,789009.2,789009.2,14326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345925,2237479.00
07/17/2017 22:45,2,0.000,ALERT,211.70,299.37,60.002,1500345903,"201051344000890","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,773160.4,773160.4,14335,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345927,2237480.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.37,60.002,1500345903,"201051344000438","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,775624.2,775624.2,14321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345929,2237481.00
07/17/2017 22:45,2,0.000,ALERT,212.61,299.07,60.007,1500345903,"201051344000417","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,699111.7,699111.7,14355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345931,2237482.00
07/17/2017 22:45,2,0.000,ALERT,211.93,299.07,59.975,1500345903,"274151322000083","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,1019975.0,1019975.0,14242,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345932,2237483.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.37,60.012,1500345903,"274151322000076","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,1088537.2,1088537.2,14242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345934,2237484.00
07/17/2017 22:45,2,0.000,ALERT,212.61,300.57,60.012,1500345903,"201051344000868","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,769143.4,769143.4,14343,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345936,2237485.00
07/17/2017 22:45,2,0.000,ALERT,211.93,300.27,60.018,1500345903,"274151322000095","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,1078061.5,1078061.5,14254,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345938,2237486.00
07/17/2017 22:45,2,0.000,ALERT,212.61,299.97,60.012,1500345903,"201051344000988","219011344069620",0.00,22.00,0,295.46,301.47,0.0,0.0,0.000,671637.7,671637.7,14325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345940,2237487.00
07/17/2017 22:45,2,0.000,ALERT,211.93,298.47,60.002,1500345903,"201051344001025","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,776017.6,776017.6,14326,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345941,2237488.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.67,59.970,1500345903,"201051344000458","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,780542.8,780542.8,14312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345943,2237489.00
07/17/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1500345903,"201051344000853","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,781664.0,781664.0,14331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345945,2237490.00
07/17/2017 22:45,2,0.000,ALERT,212.61,299.37,60.018,1500345903,"201051344000685","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,775489.2,775489.2,14353,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345947,2237491.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.07,60.018,1500345903,"201051344000917","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,772142.1,772142.1,14343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345949,2237492.00
07/17/2017 22:45,2,0.000,ALERT,212.83,299.97,60.018,1500345903,"201051344001145","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,780164.3,780164.3,14336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345951,2237493.00
07/17/2017 22:45,2,0.000,ALERT,212.61,299.07,60.018,1500345903,"201051344000651","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,768977.7,768977.7,14332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345952,2237494.00
07/17/2017 22:45,2,0.000,ALERT,211.93,299.07,60.018,1500345903,"274151322000088","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,978471.8,978471.8,14235,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345954,2237495.00
07/17/2017 22:45,2,0.000,ALERT,212.61,298.77,60.028,1500345903,"274151322000068","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,850096.9,850096.9,14594,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345956,2237496.00
07/17/2017 22:45,2,0.000,ALERT,211.93,299.37,60.039,1500345903,"201051344001135","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,764458.0,764458.0,14309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345958,2237497.00
07/17/2017 22:45,2,0.000,ALERT,212.83,301.17,60.028,1500345903,"201051344000594","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,783778.9,783778.9,14327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345960,2237498.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.07,60.023,1500345903,"201051344001203","219011344069620",0.00,21.80,0,296.66,302.37,0.0,0.0,0.000,774137.9,774137.9,14358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345961,2237499.00
07/17/2017 22:45,2,0.000,ALERT,211.93,299.97,60.012,1500345903,"274151322000054","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,994948.8,994948.8,14217,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345963,2237500.00
07/17/2017 22:45,2,0.000,ALERT,213.06,299.97,60.023,1500345903,"201051344000867","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,767926.9,767926.9,14358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345965,2237501.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.37,60.018,1500345903,"201051344001093","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,772098.8,772098.8,14352,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345967,2237502.00
07/17/2017 22:45,2,0.000,ALERT,212.83,299.97,60.023,1500345903,"201051344000900","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,789608.0,789608.0,14358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345969,2237503.00
07/17/2017 22:45,2,0.000,ALERT,213.06,299.37,60.012,1500345903,"201051344000648","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,777048.0,777048.0,14328,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345970,2237504.00
07/17/2017 22:45,2,0.000,ALERT,212.83,300.57,60.012,1500345903,"201051344000569","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,791548.9,791548.9,14306,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500345972,2237505.00
07/17/2017 22:45,2,0.000,ALERT,212.83,300.57,60.018,1500345903,"201051344000983","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,782212.7,782212.7,14332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345974,2237506.00
