ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/17/2017 22:45,2,0.000,ALERT,212.83,299.97,60.012,1500345903,"201051344001158","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,766773.1,766773.1,14332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345976,2237507.00
07/17/2017 22:45,2,0.000,ALERT,213.29,300.27,60.034,1500345903,"201051344000576","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,781287.0,781287.0,14342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345978,2237508.00
07/17/2017 22:45,2,0.000,ALERT,212.38,299.07,60.007,1500345903,"274151322000087","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,969431.5,969431.5,14429,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500345980,2237509.00
07/17/2017 23:00,2,0.000,ALERT,213.74,300.57,60.034,1500346804,"201051344000645","219011344069620",0.00,22.00,0,285.84,302.07,0.0,0.0,0.000,780238.9,780238.9,14319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346806,2237510.00
07/17/2017 23:00,2,0.000,ALERT,212.61,299.37,60.002,1500346804,"274151322000085","219011344069620",0.00,23.00,0,285.24,301.47,0.0,0.0,0.000,990246.0,990246.0,14231,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346807,2237511.00
07/17/2017 23:00,2,0.000,ALERT,213.96,300.57,60.007,1500346804,"201051344000633","219011344069620",0.00,21.50,0,284.34,301.47,0.0,0.0,0.000,767171.6,767171.6,14368,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346809,2237512.00
07/17/2017 23:00,2,0.000,ALERT,213.29,300.27,60.012,1500346804,"201051344000469","219011344069620",0.00,21.30,0,285.24,301.47,0.0,0.0,0.000,770753.0,770753.0,14340,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346811,2237513.00
07/17/2017 23:00,2,0.000,ALERT,212.38,299.67,60.007,1500346804,"201051344000646","219011344069620",0.00,21.80,0,284.94,300.87,0.0,0.0,0.000,765587.5,765587.5,14329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346813,2237514.00
07/17/2017 23:00,2,0.000,ALERT,212.16,299.07,60.002,1500346804,"274151322000052","219011344069620",0.00,23.00,0,284.64,302.07,0.0,0.0,0.000,1030358.2,1030358.2,14233,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346815,2237515.00
07/17/2017 23:00,2,0.000,ALERT,212.83,299.97,60.012,1500346804,"201051344000585","219011344069620",0.00,21.80,0,285.24,301.17,0.0,0.0,0.000,778839.6,778839.6,14328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346816,2237516.00
07/17/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1500346804,"201051344001230","219011344069620",0.00,21.30,0,285.84,301.47,0.0,0.0,0.000,770119.5,770119.5,14355,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346818,2237517.00
07/17/2017 23:00,2,0.000,ALERT,213.29,300.57,60.012,1500346804,"201051344000582","219011344069620",0.00,21.50,0,286.14,301.77,0.0,0.0,0.000,759333.8,759333.8,14322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346820,2237518.00
07/17/2017 23:00,2,0.000,ALERT,212.38,299.97,60.018,1500346804,"201051344000955","219011344069620",0.00,21.50,0,285.54,301.17,0.0,0.0,0.000,779121.5,779121.5,14339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346822,2237519.00
07/17/2017 23:00,2,0.000,ALERT,212.38,299.37,60.007,1500346804,"274151322000094","219011344069620",0.00,22.80,0,284.94,301.17,0.0,0.0,0.000,849412.0,849412.0,14582,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346824,2237520.00
07/17/2017 23:00,2,0.000,ALERT,213.06,301.17,60.034,1500346804,"201051344000579","219011344069620",0.00,22.00,0,286.74,302.68,0.0,0.0,0.000,789009.2,789009.2,14328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346825,2237521.00
07/17/2017 23:00,2,0.000,ALERT,212.61,300.27,60.039,1500346804,"201051344000890","219011344069620",0.00,21.80,0,286.14,302.37,0.0,0.0,0.000,773160.4,773160.4,14337,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346827,2237522.00
07/17/2017 23:00,2,0.000,ALERT,213.06,299.97,60.007,1500346804,"201051344000438","219011344069620",0.00,21.30,0,285.54,301.47,0.0,0.0,0.000,775624.2,775624.2,14323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346829,2237523.00
07/17/2017 23:00,2,0.000,ALERT,213.06,299.37,59.991,1500346804,"201051344000417","219011344069620",0.00,21.80,0,284.94,300.57,0.0,0.0,0.000,699111.7,699111.7,14357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346831,2237524.00
07/17/2017 23:00,2,0.000,ALERT,212.38,300.27,60.007,1500346804,"274151322000083","219011344069620",0.00,22.50,0,285.54,302.07,0.0,0.0,0.000,1019975.0,1019975.0,14244,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346833,2237525.00
07/17/2017 23:00,2,0.000,ALERT,213.06,300.27,60.002,1500346804,"274151322000076","219011344069620",0.00,23.00,0,285.24,301.47,0.0,0.0,0.000,1088537.2,1088537.2,14244,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346835,2237526.00
07/17/2017 23:00,2,0.000,ALERT,213.29,301.47,60.007,1500346804,"201051344000868","219011344069620",0.00,21.50,0,286.74,302.98,0.0,0.0,0.000,769143.4,769143.4,14345,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346836,2237527.00
07/17/2017 23:00,2,0.000,ALERT,212.61,300.87,60.023,1500346804,"274151322000095","219011344069620",0.00,22.50,0,286.44,302.37,0.0,0.0,0.000,1078061.5,1078061.5,14256,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346838,2237528.00
07/17/2017 23:00,2,0.000,ALERT,213.29,301.17,59.986,1500346804,"201051344000988","219011344069620",0.00,21.80,0,284.04,301.77,0.0,0.0,0.000,671637.7,671637.7,14327,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346840,2237529.00
07/17/2017 23:00,2,0.000,ALERT,212.61,299.37,60.012,1500346804,"201051344001025","219011344069620",0.00,21.30,0,284.94,301.77,0.0,0.0,0.000,776017.6,776017.6,14328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346842,2237530.00
07/17/2017 23:00,2,0.000,ALERT,213.29,301.17,60.007,1500346804,"201051344000458","219011344069620",0.00,22.30,0,286.14,302.98,0.0,0.0,0.000,780542.8,780542.8,14314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346844,2237531.00
07/17/2017 23:00,2,0.000,ALERT,213.74,300.87,60.023,1500346804,"201051344000853","219011344069620",0.00,21.50,0,286.14,302.37,0.0,0.0,0.000,781664.0,781664.0,14333,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346846,2237532.00
07/17/2017 23:00,2,0.000,ALERT,213.06,299.67,60.034,1500346804,"201051344000685","219011344069620",0.00,21.50,0,285.54,301.17,0.0,0.0,0.000,775489.2,775489.2,14355,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346847,2237533.00
07/17/2017 23:00,2,0.000,ALERT,213.06,299.67,60.018,1500346804,"201051344000917","219011344069620",0.00,22.00,0,284.34,300.57,0.0,0.0,0.000,772142.1,772142.1,14345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346849,2237534.00
07/17/2017 23:00,2,0.000,ALERT,213.29,300.27,60.018,1500346804,"201051344001145","219011344069620",0.00,21.30,0,285.84,302.07,0.0,0.0,0.000,780164.3,780164.3,14338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346851,2237535.00
07/17/2017 23:00,2,0.000,ALERT,212.83,299.07,60.023,1500346804,"201051344000651","219011344069620",0.00,21.00,0,284.94,300.87,0.0,0.0,0.000,768977.7,768977.7,14334,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346853,2237536.00
07/17/2017 23:00,2,0.000,ALERT,212.16,299.97,60.018,1500346804,"274151322000088","219011344069620",0.00,23.00,0,285.24,301.47,0.0,0.0,0.000,978471.8,978471.8,14237,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346855,2237537.00
07/17/2017 23:00,2,0.000,ALERT,213.29,299.07,60.023,1500346804,"274151322000068","219011344069620",0.00,23.50,0,284.64,300.87,0.0,0.0,0.000,850096.9,850096.9,14596,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346856,2237538.00
07/17/2017 23:00,2,0.000,ALERT,212.38,299.67,60.018,1500346804,"201051344001135","219011344069620",0.00,21.50,0,285.54,301.47,0.0,0.0,0.000,764458.0,764458.0,14311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346858,2237539.00
07/17/2017 23:00,2,0.000,ALERT,213.29,301.77,60.018,1500346804,"201051344000594","219011344069620",0.00,22.00,0,286.14,302.68,0.0,0.0,0.000,783778.9,783778.9,14329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346860,2237540.00
07/17/2017 23:00,2,0.000,ALERT,212.83,299.67,60.023,1500346804,"201051344001203","219011344069620",0.00,21.50,0,285.24,302.98,0.0,0.0,0.000,774137.9,774137.9,14360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346862,2237541.00
07/17/2017 23:00,2,0.000,ALERT,212.38,300.27,60.018,1500346804,"274151322000054","219011344069620",0.00,23.50,0,285.24,301.77,0.0,0.0,0.000,994948.8,994948.8,14219,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346864,2237542.00
07/17/2017 23:00,2,0.000,ALERT,213.29,300.87,60.012,1500346804,"201051344000867","219011344069620",0.00,22.00,0,285.84,302.68,0.0,0.0,0.000,767926.9,767926.9,14360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346866,2237543.00
07/17/2017 23:00,2,0.000,ALERT,212.83,299.67,60.018,1500346804,"201051344001093","219011344069620",0.00,22.00,0,285.54,301.17,0.0,0.0,0.000,772098.8,772098.8,14354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346868,2237544.00
07/17/2017 23:00,2,0.000,ALERT,213.06,300.87,60.028,1500346804,"201051344000900","219011344069620",0.00,21.50,0,285.84,302.07,0.0,0.0,0.000,789608.0,789608.0,14360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346870,2237545.00
07/17/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1500346804,"201051344000648","219011344069620",0.00,21.30,0,285.54,302.37,0.0,0.0,0.000,777048.0,777048.0,14330,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346871,2237546.00
07/17/2017 23:00,2,0.000,ALERT,213.29,300.87,60.018,1500346804,"201051344000983","219011344069620",0.00,21.80,0,286.44,302.68,0.0,0.0,0.000,782212.7,782212.7,14334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500346875,2237547.00
07/17/2017 23:00,2,0.000,ALERT,213.29,300.57,60.012,1500346804,"201051344001158","219011344069620",0.00,21.50,0,285.54,301.47,0.0,0.0,0.000,766773.1,766773.1,14334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346877,2237548.00
07/17/2017 23:00,2,0.000,ALERT,213.74,301.47,60.012,1500346804,"201051344000576","219011344069620",0.00,21.50,0,286.44,302.37,0.0,0.0,0.000,781287.0,781287.0,14344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346878,2237549.00
07/17/2017 23:00,2,0.000,ALERT,212.61,299.07,60.012,1500346804,"274151322000087","219011344069620",0.00,23.50,0,284.64,301.47,0.0,0.0,0.000,969431.5,969431.5,14431,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346880,2237550.00
07/17/2017 23:00,2,0.000,ALERT,213.29,301.47,60.039,1500346804,"201051344000569","219011344069620",0.00,22.00,0,286.74,302.98,0.0,0.0,0.000,791548.9,791548.9,14308,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500346882,2237551.00
07/17/2017 23:15,2,0.000,ALERT,213.74,300.57,59.970,1500347703,"201051344000645","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,780238.9,780238.9,14321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347705,2237552.00
07/17/2017 23:15,2,0.000,ALERT,212.61,299.07,59.970,1500347703,"274151322000085","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,990246.0,990246.0,14233,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347707,2237553.00
07/17/2017 23:15,2,0.000,ALERT,213.74,299.97,59.959,1500347703,"201051344000633","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,767171.6,767171.6,14370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347709,2237554.00
07/17/2017 23:15,2,0.000,ALERT,213.29,300.27,59.954,1500347703,"201051344000469","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,770753.0,770753.0,14342,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347710,2237555.00
07/17/2017 23:15,2,0.000,ALERT,212.38,299.67,59.959,1500347703,"201051344000646","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,765587.5,765587.5,14331,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347712,2237556.00
07/17/2017 23:15,2,0.000,ALERT,212.38,299.67,59.986,1500347703,"274151322000052","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,1030358.2,1030358.2,14235,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347714,2237557.00
07/17/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1500347703,"201051344000585","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,778839.6,778839.6,14330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347716,2237558.00
07/17/2017 23:15,2,0.000,ALERT,212.61,300.27,59.954,1500347703,"201051344001230","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,770119.5,770119.5,14357,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347718,2237559.00
07/17/2017 23:15,2,0.000,ALERT,213.29,300.87,59.959,1500347703,"201051344000582","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,759333.8,759333.8,14324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347719,2237560.00
07/17/2017 23:15,2,0.000,ALERT,212.61,300.27,59.949,1500347703,"201051344000955","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,779121.5,779121.5,14341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347721,2237561.00
07/17/2017 23:15,2,0.000,ALERT,212.61,298.47,59.954,1500347703,"274151322000094","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,849412.0,849412.0,14584,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347723,2237562.00
07/17/2017 23:15,2,0.000,ALERT,213.29,301.17,59.954,1500347703,"201051344000579","219011344069620",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,789009.2,789009.2,14330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347725,2237563.00
07/17/2017 23:15,2,0.000,ALERT,212.38,300.27,59.933,1500347703,"201051344000890","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,773160.4,773160.4,14339,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347727,2237564.00
07/17/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1500347703,"201051344000438","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,775624.2,775624.2,14325,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347729,2237565.00
07/17/2017 23:15,2,0.000,ALERT,212.83,299.07,59.986,1500347703,"201051344000417","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,699111.7,699111.7,14359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347730,2237566.00
07/17/2017 23:15,2,0.000,ALERT,212.61,299.37,59.959,1500347703,"274151322000083","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,1019975.0,1019975.0,14246,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347732,2237567.00
07/17/2017 23:15,2,0.000,ALERT,213.29,299.07,59.944,1500347703,"274151322000076","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,1088537.2,1088537.2,14246,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347734,2237568.00
07/17/2017 23:15,2,0.000,ALERT,213.06,301.17,59.965,1500347703,"201051344000868","219011344069620",0.00,22.00,0,299.37,303.28,0.0,0.0,0.000,769143.4,769143.4,14347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347736,2237569.00
07/17/2017 23:15,2,0.000,ALERT,212.38,300.27,59.959,1500347703,"274151322000095","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,1078061.5,1078061.5,14258,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347738,2237570.00
07/17/2017 23:15,2,0.000,ALERT,213.06,300.57,59.959,1500347703,"201051344000988","219011344069620",0.00,22.30,0,296.66,302.37,0.0,0.0,0.000,671637.7,671637.7,14329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347740,2237571.00
07/17/2017 23:15,2,0.000,ALERT,212.61,299.37,60.002,1500347703,"201051344001025","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,776017.6,776017.6,14330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347741,2237572.00
07/17/2017 23:15,2,0.000,ALERT,213.29,300.87,59.965,1500347703,"201051344000458","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,780542.8,780542.8,14316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347743,2237573.00
07/17/2017 23:15,2,0.000,ALERT,213.74,300.57,59.933,1500347703,"201051344000853","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,781664.0,781664.0,14335,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347745,2237574.00
07/17/2017 23:15,2,0.000,ALERT,213.06,299.97,60.002,1500347703,"201051344000685","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,775489.2,775489.2,14357,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347747,2237575.00
07/17/2017 23:15,2,0.000,ALERT,212.61,299.07,59.959,1500347703,"201051344000917","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,772142.1,772142.1,14347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347749,2237576.00
07/17/2017 23:15,2,0.000,ALERT,212.83,300.27,59.970,1500347703,"201051344001145","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,780164.3,780164.3,14340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347750,2237577.00
07/17/2017 23:15,2,0.000,ALERT,212.83,299.07,59.928,1500347703,"201051344000651","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,768977.7,768977.7,14336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347752,2237578.00
07/17/2017 23:15,2,0.000,ALERT,212.38,299.37,59.959,1500347703,"274151322000088","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,978471.8,978471.8,14239,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347754,2237579.00
07/17/2017 23:15,2,0.000,ALERT,213.29,298.47,59.975,1500347703,"274151322000068","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,850096.9,850096.9,14598,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347756,2237580.00
07/17/2017 23:15,2,0.000,ALERT,212.38,299.97,60.018,1500347703,"201051344001135","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,764458.0,764458.0,14313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347758,2237581.00
07/17/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1500347703,"201051344000594","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,783778.9,783778.9,14331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347759,2237582.00
07/17/2017 23:15,2,0.000,ALERT,213.06,299.97,59.965,1500347703,"201051344001203","219011344069620",0.00,22.00,0,297.87,303.28,0.0,0.0,0.000,774137.9,774137.9,14362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347761,2237583.00
07/17/2017 23:15,2,0.000,ALERT,212.61,299.67,59.965,1500347703,"274151322000054","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,994948.8,994948.8,14221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347763,2237584.00
07/17/2017 23:15,2,0.000,ALERT,213.51,300.27,60.002,1500347703,"201051344000867","219011344069620",0.00,22.50,0,298.77,303.28,0.0,0.0,0.000,767926.9,767926.9,14362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347765,2237585.00
07/17/2017 23:15,2,0.000,ALERT,212.61,299.97,59.970,1500347703,"201051344001093","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,772098.8,772098.8,14356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347767,2237586.00
07/17/2017 23:15,2,0.000,ALERT,213.06,300.27,59.965,1500347703,"201051344000900","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,789608.0,789608.0,14362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347768,2237587.00
07/17/2017 23:15,2,0.000,ALERT,213.29,299.67,59.981,1500347703,"201051344000648","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,777048.0,777048.0,14332,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347770,2237588.00
07/17/2017 23:15,2,0.000,ALERT,213.06,301.17,59.996,1500347703,"201051344000569","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,791548.9,791548.9,14310,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347772,2237589.00
07/17/2017 23:15,2,0.000,ALERT,213.06,300.57,59.975,1500347703,"201051344000983","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,782212.7,782212.7,14336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347774,2237590.00
07/17/2017 23:15,2,0.000,ALERT,213.06,299.67,59.975,1500347703,"201051344001158","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,766773.1,766773.1,14336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347776,2237591.00
07/17/2017 23:15,2,0.000,ALERT,213.51,300.57,59.975,1500347703,"201051344000576","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,781287.0,781287.0,14346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500347777,2237592.00
07/17/2017 23:15,2,0.000,ALERT,212.61,298.47,59.938,1500347703,"274151322000087","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,969431.5,969431.5,14433,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500347779,2237593.00
07/17/2017 23:30,2,0.000,ALERT,213.96,301.77,59.981,1500348604,"201051344000645","219011344069620",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,780238.9,780238.9,14323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348606,2237594.00
07/17/2017 23:30,2,0.000,ALERT,212.83,300.27,59.975,1500348604,"274151322000085","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,990246.0,990246.0,14235,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348607,2237595.00
07/17/2017 23:30,2,0.000,ALERT,213.96,301.17,59.981,1500348604,"201051344000633","219011344069620",0.00,22.30,0,296.96,302.98,0.0,0.0,0.000,767171.6,767171.6,14372,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348609,2237596.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.17,59.944,1500348604,"201051344000469","219011344069620",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,770753.0,770753.0,14344,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348611,2237597.00
07/17/2017 23:30,2,0.000,ALERT,212.61,299.97,59.991,1500348604,"201051344000646","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,765587.5,765587.5,14333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348613,2237598.00
07/17/2017 23:30,2,0.000,ALERT,212.38,301.17,59.991,1500348604,"274151322000052","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,1030358.2,1030358.2,14237,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348615,2237599.00
07/17/2017 23:30,2,0.000,ALERT,213.06,300.27,60.007,1500348604,"201051344000585","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,778839.6,778839.6,14332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348617,2237600.00
07/17/2017 23:30,2,0.000,ALERT,212.83,300.27,59.959,1500348604,"201051344001230","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,770119.5,770119.5,14359,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348618,2237601.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.17,59.986,1500348604,"201051344000582","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,759333.8,759333.8,14326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348620,2237602.00
07/17/2017 23:30,2,0.000,ALERT,212.61,300.27,59.954,1500348604,"201051344000955","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,779121.5,779121.5,14343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348622,2237603.00
07/17/2017 23:30,2,0.000,ALERT,212.61,299.97,59.986,1500348604,"274151322000094","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,849412.0,849412.0,14586,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348624,2237604.00
07/17/2017 23:30,2,0.000,ALERT,213.29,301.77,60.034,1500348604,"201051344000579","219011344069620",0.00,22.80,0,299.37,304.18,0.0,0.0,0.000,789009.2,789009.2,14332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348626,2237605.00
07/17/2017 23:30,2,0.000,ALERT,212.83,300.57,60.002,1500348604,"201051344000890","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,773160.4,773160.4,14341,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348627,2237606.00
07/17/2017 23:30,2,0.000,ALERT,213.06,300.27,59.991,1500348604,"201051344000438","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,775624.2,775624.2,14327,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348629,2237607.00
07/17/2017 23:30,2,0.000,ALERT,213.06,299.67,59.981,1500348604,"201051344000417","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,699111.7,699111.7,14361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348631,2237608.00
07/17/2017 23:30,2,0.000,ALERT,212.83,301.17,59.986,1500348604,"274151322000083","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,1019975.0,1019975.0,14248,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348633,2237609.00
07/17/2017 23:30,2,0.000,ALERT,213.29,299.97,59.981,1500348604,"274151322000076","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,1088537.2,1088537.2,14248,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348635,2237610.00
07/17/2017 23:30,2,0.000,ALERT,213.51,302.37,59.996,1500348604,"201051344000868","219011344069620",0.00,22.50,0,299.07,304.18,0.0,0.0,0.000,769143.4,769143.4,14349,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348636,2237611.00
07/17/2017 23:30,2,0.000,ALERT,212.83,301.47,59.975,1500348604,"274151322000095","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,1078061.5,1078061.5,14260,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348638,2237612.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.47,59.996,1500348604,"201051344000988","219011344069620",0.00,22.80,0,296.06,303.28,0.0,0.0,0.000,671637.7,671637.7,14331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348640,2237613.00
07/17/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1500348604,"201051344001025","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,776017.6,776017.6,14332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348642,2237614.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.77,59.996,1500348604,"201051344000458","219011344069620",0.00,23.00,0,298.77,304.18,0.0,0.0,0.000,780542.8,780542.8,14318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348644,2237615.00
07/17/2017 23:30,2,0.000,ALERT,214.19,301.47,59.991,1500348604,"201051344000853","219011344069620",0.00,22.50,0,298.77,303.88,0.0,0.0,0.000,781664.0,781664.0,14337,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348646,2237616.00
07/17/2017 23:30,2,0.000,ALERT,213.29,300.27,59.991,1500348604,"201051344000685","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,775489.2,775489.2,14359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348648,2237617.00
07/17/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1500348604,"201051344000917","219011344069620",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,772142.1,772142.1,14349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348649,2237618.00
07/17/2017 23:30,2,0.000,ALERT,213.29,300.57,59.996,1500348604,"201051344001145","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,780164.3,780164.3,14342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348651,2237619.00
07/17/2017 23:30,2,0.000,ALERT,213.29,299.67,59.996,1500348604,"201051344000651","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,768977.7,768977.7,14338,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348653,2237620.00
07/17/2017 23:30,2,0.000,ALERT,212.38,300.87,59.996,1500348604,"274151322000088","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,978471.8,978471.8,14241,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348655,2237621.00
07/17/2017 23:30,2,0.000,ALERT,213.29,299.97,59.991,1500348604,"274151322000068","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,850096.9,850096.9,14600,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348656,2237622.00
07/17/2017 23:30,2,0.000,ALERT,212.83,300.27,59.991,1500348604,"201051344001135","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,764458.0,764458.0,14315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348658,2237623.00
07/17/2017 23:30,2,0.000,ALERT,213.29,302.37,59.991,1500348604,"201051344000594","219011344069620",0.00,22.50,0,298.17,304.18,0.0,0.0,0.000,783778.9,783778.9,14333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348660,2237624.00
07/17/2017 23:30,2,0.000,ALERT,213.29,300.27,59.991,1500348604,"201051344001203","219011344069620",0.00,22.50,0,298.47,303.58,0.0,0.0,0.000,774137.9,774137.9,14364,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348662,2237625.00
07/17/2017 23:30,2,0.000,ALERT,212.61,301.17,59.991,1500348604,"274151322000054","219011344069620",0.00,23.50,0,297.87,302.68,0.0,0.0,0.000,994948.8,994948.8,14223,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348664,2237626.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.17,59.986,1500348604,"201051344000867","219011344069620",0.00,23.00,0,298.17,303.88,0.0,0.0,0.000,767926.9,767926.9,14364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348665,2237627.00
07/17/2017 23:30,2,0.000,ALERT,213.06,300.27,60.007,1500348604,"201051344001093","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,772098.8,772098.8,14358,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348667,2237628.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1500348604,"201051344000900","219011344069620",0.00,22.50,0,297.87,303.58,0.0,0.0,0.000,789608.0,789608.0,14364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348669,2237629.00
07/17/2017 23:30,2,0.000,ALERT,213.74,300.87,59.986,1500348604,"201051344000648","219011344069620",0.00,22.30,0,298.17,303.88,0.0,0.0,0.000,777048.0,777048.0,14334,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348671,2237630.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.77,59.991,1500348604,"201051344000569","219011344069620",0.00,22.80,0,299.07,304.18,0.0,0.0,0.000,791548.9,791548.9,14312,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348673,2237631.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1500348604,"201051344000983","219011344069620",0.00,22.80,0,298.77,304.18,0.0,0.0,0.000,782212.7,782212.7,14338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348675,2237632.00
07/17/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1500348604,"201051344001158","219011344069620",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,766773.1,766773.1,14338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348676,2237633.00
07/17/2017 23:30,2,0.000,ALERT,214.19,302.07,59.991,1500348604,"201051344000576","219011344069620",0.00,22.50,0,298.17,303.58,0.0,0.0,0.000,781287.0,781287.0,14348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500348678,2237634.00
07/17/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1500348604,"274151322000087","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,969431.5,969431.5,14435,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500348680,2237635.00
07/17/2017 23:45,2,0.000,ALERT,214.19,301.77,59.981,1500349505,"201051344000645","219011344069620",0.00,23.00,0,299.37,303.58,0.0,0.0,0.000,780238.9,780238.9,14325,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349507,2237636.00
07/17/2017 23:45,2,0.000,ALERT,212.61,299.67,59.981,1500349505,"274151322000085","219011344069620",0.00,23.30,0,298.77,302.37,0.0,0.0,0.000,990246.0,990246.0,14237,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349508,2237637.00
07/17/2017 23:45,2,0.000,ALERT,214.19,301.47,59.981,1500349505,"201051344000633","219011344069620",0.00,22.50,0,297.57,302.98,0.0,0.0,0.000,767171.6,767171.6,14374,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349510,2237638.00
07/17/2017 23:45,2,0.000,ALERT,213.74,301.17,59.981,1500349505,"201051344000469","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,770753.0,770753.0,14346,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349512,2237639.00
07/17/2017 23:45,2,0.000,ALERT,213.06,300.57,59.981,1500349505,"201051344000646","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,765587.5,765587.5,14335,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349514,2237640.00
07/17/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1500349505,"274151322000052","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,1030358.2,1030358.2,14239,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349516,2237641.00
07/17/2017 23:45,2,0.000,ALERT,213.29,300.87,59.975,1500349505,"201051344000585","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,778839.6,778839.6,14334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349517,2237642.00
07/17/2017 23:45,2,0.000,ALERT,213.06,301.17,59.981,1500349505,"201051344001230","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,770119.5,770119.5,14361,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349519,2237643.00
07/17/2017 23:45,2,0.000,ALERT,213.74,301.77,59.975,1500349505,"201051344000582","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,759333.8,759333.8,14328,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349521,2237644.00
07/17/2017 23:45,2,0.000,ALERT,212.83,300.87,59.981,1500349505,"201051344000955","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,779121.5,779121.5,14345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349523,2237645.00
07/17/2017 23:45,2,0.000,ALERT,212.61,299.37,59.986,1500349505,"274151322000094","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,849412.0,849412.0,14588,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349525,2237646.00
07/17/2017 23:45,2,0.000,ALERT,213.51,302.07,59.981,1500349505,"201051344000579","219011344069620",0.00,23.00,0,299.97,304.18,0.0,0.0,0.000,789009.2,789009.2,14334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349526,2237647.00
07/17/2017 23:45,2,0.000,ALERT,213.06,301.47,60.007,1500349505,"201051344000890","219011344069620",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,773160.4,773160.4,14343,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349528,2237648.00
07/17/2017 23:45,2,0.000,ALERT,213.29,300.57,59.981,1500349505,"201051344000438","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,775624.2,775624.2,14329,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349530,2237649.00
07/17/2017 23:45,2,0.000,ALERT,213.51,300.27,59.970,1500349505,"201051344000417","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,699111.7,699111.7,14363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349532,2237650.00
07/17/2017 23:45,2,0.000,ALERT,212.38,299.97,59.975,1500349505,"274151322000083","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,1019975.0,1019975.0,14250,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349534,2237651.00
07/17/2017 23:45,2,0.000,ALERT,213.06,299.67,59.970,1500349505,"274151322000076","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,1088537.2,1088537.2,14250,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349535,2237652.00
07/17/2017 23:45,2,0.000,ALERT,213.74,302.37,59.981,1500349505,"201051344000868","219011344069620",0.00,22.50,0,300.27,304.18,0.0,0.0,0.000,769143.4,769143.4,14351,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349537,2237653.00
07/17/2017 23:45,2,0.000,ALERT,212.16,300.27,59.975,1500349505,"274151322000095","219011344069620",0.00,22.80,0,299.67,302.98,0.0,0.0,0.000,1078061.5,1078061.5,14262,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349539,2237654.00
07/17/2017 23:45,2,0.000,ALERT,213.51,301.47,59.981,1500349505,"201051344000988","219011344069620",0.00,23.00,0,297.26,303.28,0.0,0.0,0.000,671637.7,671637.7,14333,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349541,2237655.00
07/17/2017 23:45,2,0.000,ALERT,213.06,299.97,60.002,1500349505,"201051344001025","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,776017.6,776017.6,14334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349543,2237656.00
07/17/2017 23:45,2,0.000,ALERT,213.51,302.07,59.981,1500349505,"201051344000458","219011344069620",0.00,23.30,0,299.67,304.18,0.0,0.0,0.000,780542.8,780542.8,14320,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349545,2237657.00
07/17/2017 23:45,2,0.000,ALERT,214.19,301.17,59.986,1500349505,"201051344000853","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,781664.0,781664.0,14339,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349546,2237658.00
07/17/2017 23:45,2,0.000,ALERT,213.51,300.57,59.981,1500349505,"201051344000685","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,775489.2,775489.2,14361,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349548,2237659.00
07/17/2017 23:45,2,0.000,ALERT,213.29,300.27,59.986,1500349505,"201051344000917","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,772142.1,772142.1,14351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349550,2237660.00
07/17/2017 23:45,2,0.000,ALERT,213.51,301.17,59.996,1500349505,"201051344001145","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,780164.3,780164.3,14344,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349552,2237661.00
07/17/2017 23:45,2,0.000,ALERT,213.29,299.97,60.028,1500349505,"201051344000651","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,768977.7,768977.7,14340,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349554,2237662.00
07/17/2017 23:45,2,0.000,ALERT,212.16,299.37,59.959,1500349505,"274151322000088","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,978471.8,978471.8,14243,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349555,2237663.00
07/17/2017 23:45,2,0.000,ALERT,213.06,299.07,59.986,1500349505,"274151322000068","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,850096.9,850096.9,14602,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349557,2237664.00
07/17/2017 23:45,2,0.000,ALERT,213.06,300.57,59.986,1500349505,"201051344001135","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,764458.0,764458.0,14317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349559,2237665.00
07/17/2017 23:45,2,0.000,ALERT,213.51,302.37,59.981,1500349505,"201051344000594","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,783778.9,783778.9,14335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349561,2237666.00
07/17/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1500349505,"201051344001203","219011344069620",0.00,22.80,0,298.17,303.88,0.0,0.0,0.000,774137.9,774137.9,14366,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349562,2237667.00
07/17/2017 23:45,2,0.000,ALERT,212.38,299.67,59.991,1500349505,"274151322000054","219011344069620",0.00,23.80,0,298.47,302.98,0.0,0.0,0.000,994948.8,994948.8,14225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349564,2237668.00
07/17/2017 23:45,2,0.000,ALERT,213.74,301.17,59.996,1500349505,"201051344000867","219011344069620",0.00,23.00,0,299.37,303.88,0.0,0.0,0.000,767926.9,767926.9,14366,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349566,2237669.00
07/17/2017 23:45,2,0.000,ALERT,213.29,300.87,59.996,1500349505,"201051344001093","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,772098.8,772098.8,14360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349568,2237670.00
07/17/2017 23:45,2,0.000,ALERT,213.51,301.47,60.018,1500349505,"201051344000900","219011344069620",0.00,22.80,0,299.37,303.58,0.0,0.0,0.000,789608.0,789608.0,14366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349570,2237671.00
07/17/2017 23:45,2,0.000,ALERT,213.74,300.87,59.949,1500349505,"201051344000648","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,777048.0,777048.0,14336,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349571,2237672.00
07/17/2017 23:45,2,0.000,ALERT,213.74,302.07,59.981,1500349505,"201051344000569","219011344069620",0.00,22.80,0,299.97,304.18,0.0,0.0,0.000,791548.9,791548.9,14314,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349573,2237673.00
07/17/2017 23:45,2,0.000,ALERT,213.74,301.77,59.991,1500349505,"201051344000983","219011344069620",0.00,22.80,0,299.97,304.18,0.0,0.0,0.000,782212.7,782212.7,14340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349575,2237674.00
07/17/2017 23:45,2,0.000,ALERT,213.74,301.17,59.991,1500349505,"201051344001158","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,766773.1,766773.1,14340,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500349577,2237675.00
07/17/2017 23:45,2,0.000,ALERT,214.19,302.07,60.007,1500349505,"201051344000576","219011344069620",0.00,22.50,0,299.67,303.58,0.0,0.0,0.000,781287.0,781287.0,14350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349578,2237676.00
07/17/2017 23:45,2,0.000,ALERT,212.61,299.07,60.007,1500349505,"274151322000087","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,969431.5,969431.5,14437,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500349580,2237677.00
